Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/01  01:00:00,0.931889858188,7.53769596235,0.0,7.08176175476,0.0,0.211096252252,0.211096252252,0.211096252252,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.427424718005
 01/01  02:00:00,0.804759736544,7.59013044161,0.0,7.22757206571,0.0,0.21554155877,0.21554155877,0.21554155877,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.336308645699
 01/01  03:00:00,0.759888091004,7.77110621097,0.0,7.43421088058,0.0,0.221751874734,0.221751874734,0.221751874734,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.310949944887
 01/01  04:00:00,0.747847384449,7.83309433697,0.0,7.48959358994,0.0,0.22336357955,0.22336357955,0.22336357955,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.317920575164
 01/01  05:00:00,0.746832187833,7.94670324924,0.0,7.53002977728,0.0,0.224531079386,0.224531079386,0.224531079386,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.392059594518
 01/01  06:00:00,0.808177797163,8.45624461232,0.0,7.71868184239,0.0,0.230196775323,0.230196775323,0.230196775323,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.71009566094
 01/01  07:00:00,1.04740496792,9.40199196115,0.0,8.06303142152,0.0,0.240534281964,0.240534281964,0.240534281964,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.30722499625
 01/01  08:00:00,1.35667610732,8.92924048931,0.0,7.41575854804,0.0,0.220966046997,0.220966046997,0.220966046997,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.47976054873
 01/01  09:00:00,1.31380534014,8.61310031544,0.0,7.13712391825,0.0,0.212605551805,0.212605551805,0.212605551805,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.4474669076
 01/01  10:00:00,1.11466557914,7.44951142659,0.0,6.10501102458,0.0,0.18159109363,0.18159109363,0.18159109363,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.32023652096
 01/01  11:00:00,1.11467627064,7.41041819544,0.0,6.22128830685,0.0,0.185392673293,0.185392673293,0.185392673293,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.16429536124
 01/01  12:00:00,1.09497983758,6.01978173935,0.0,4.97385682217,0.0,0.147770138433,0.147770138433,0.147770138433,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.0210827812
 01/01  13:00:00,1.0542253277,5.21263580117,0.0,4.27577926147,0.0,0.127043241527,0.127043241527,0.127043241527,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.91243287768
 01/01  14:00:00,1.01874581384,4.82320026641,0.0,3.9533347482,0.0,0.117522711323,0.117522711323,0.117522711323,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.844597299659
 01/01  15:00:00,1.02994947842,5.15888097112,0.0,4.35149314436,0.0,0.129536331422,0.129536331422,0.129536331422,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.780696796753
 01/01  16:00:00,1.10944451784,5.45725981691,0.0,4.64148178063,0.0,0.138330682907,0.138330682907,0.138330682907,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.787603325864
 01/01  17:00:00,1.39550322603,6.28163198762,0.0,5.37852261342,0.0,0.160471056746,0.160471056746,0.160471056746,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.869783629765
 01/01  18:00:00,1.93115567281,7.9720024235,0.0,6.89975233687,0.0,0.206155965151,0.206155965151,0.206155965151,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.03176463318
 01/01  19:00:00,2.24868333921,7.26562085804,0.0,6.03166085297,0.0,0.179500957664,0.179500957664,0.179500957664,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.19000502207
 01/01  20:00:00,2.21273038446,7.26604961292,0.0,5.99744545031,0.0,0.178597719697,0.178597719697,0.178597719697,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.22323397675
 01/01  21:00:00,2.06343491416,7.38889167749,0.0,6.20490630733,0.0,0.184934228005,0.184934228005,0.184934228005,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.13705541773
 01/01  22:00:00,1.90009733977,7.56470120071,0.0,6.49821705022,0.0,0.193701994696,0.193701994696,0.193701994696,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.02064983897
 01/01  23:00:00,1.57332087093,7.47859106298,0.0,6.59891803655,0.0,0.196710299974,0.196710299974,0.196710299974,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.840009303659
 01/01  24:00:00,1.26138089922,7.88730615575,0.0,7.21388278545,0.0,0.215157925829,0.215157925829,0.215157925829,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.638956333249
 01/02  01:00:00,0.944993863822,8.17300614635,0.0,7.73285512107,0.0,0.230773940962,0.230773940962,0.230773940962,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.411641535691
 01/02  02:00:00,0.816212465767,8.09553110735,0.0,7.74171738781,0.0,0.230941312068,0.230941312068,0.230941312068,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.32756398933
 01/02  03:00:00,0.773251304196,8.30035800801,0.0,7.96996329377,0.0,0.237726326352,0.237726326352,0.237726326352,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304449328732
 01/02  04:00:00,0.764010771976,8.41082678083,0.0,8.07409414195,0.0,0.240892371249,0.240892371249,0.240892371249,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.311152467014
 01/02  05:00:00,0.759675709661,8.45118833954,0.0,8.0484644958,0.0,0.240045756829,0.240045756829,0.240045756829,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.378109966291
 01/02  06:00:00,0.811913728329,8.679681698,0.0,7.98157143878,0.0,0.238029399089,0.238029399089,0.238029399089,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.670643150225
 01/02  07:00:00,1.03590379843,9.28562826069,0.0,8.03643444798,0.0,0.239658624694,0.239658624694,0.239658624694,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.21745826933
 01/02  08:00:00,1.35910285178,9.60270888673,0.0,8.1986923121,0.0,0.244554153379,0.244554153379,0.244554153379,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.37029518209
 01/02  09:00:00,1.29972435726,9.10648271067,0.0,7.74574234962,0.0,0.230961869821,0.230961869821,0.230961869821,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.33223087147
 01/02  10:00:00,1.1102668495,8.692754851,0.0,7.45519526825,0.0,0.222223422457,0.222223422457,0.222223422457,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.2132957017
 01/02  11:00:00,1.12383875982,9.31848396749,0.0,8.22225075458,0.0,0.245471391762,0.245471391762,0.245471391762,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.07139868556
 01/02  12:00:00,1.11143218094,8.24181540747,0.0,7.27383268781,0.0,0.216711241314,0.216711241314,0.216711241314,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.943140583685
 01/02  13:00:00,1.08925889806,7.91796852707,0.0,7.0505313027,0.0,0.209887317979,0.209887317979,0.209887317979,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.843013562362
 01/02  14:00:00,1.05588711984,7.4605523519,0.0,6.65096638819,0.0,0.198252049835,0.198252049835,0.198252049835,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.784317745166
 01/02  15:00:00,1.05923807119,7.39546163105,0.0,6.64299810078,0.0,0.197950496371,0.197950496371,0.197950496371,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.725772500255
 01/02  16:00:00,1.13419744553,7.47345516929,0.0,6.71206488518,0.0,0.200142583451,0.200142583451,0.200142583451,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.733215573692
 01/02  17:00:00,1.39997643118,7.57388085155,0.0,6.73651432606,0.0,0.200862181137,0.200862181137,0.200862181137,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.804040781053
 01/02  18:00:00,1.92527449878,8.88321987113,0.0,7.88833631189,0.0,0.235626721331,0.235626721331,0.235626721331,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.954398105787
 01/02  19:00:00,2.24127356531,8.06614530634,0.0,6.93091617382,0.0,0.206401499306,0.206401499306,0.206401499306,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.0912741495
 01/02  20:00:00,2.20300210114,7.97442648138,0.0,6.81565096697,0.0,0.203114190571,0.203114190571,0.203114190571,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.11340532855
 01/02  21:00:00,2.05590471408,8.19583148761,0.0,7.11694128205,0.0,0.212259398253,0.212259398253,0.212259398253,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.03196025313
 01/02  22:00:00,1.89043593206,8.34160973765,0.0,7.36371895656,0.0,0.219647444455,0.219647444455,0.219647444455,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.932056469571
 01/02  23:00:00,1.57855489321,8.52737886537,0.0,7.71705747233,0.0,0.230237534182,0.230237534182,0.230237534182,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.770657670277
 01/02  24:00:00,1.27458273032,8.80339842581,0.0,8.17300682857,0.0,0.243894602262,0.243894602262,0.243894602262,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.595924560184
 01/03  01:00:00,0.974929216701,9.17373971327,0.0,8.73364049024,0.0,0.260709293842,0.260709293842,0.260709293842,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.411589733453
 01/03  02:00:00,0.854176609382,9.36105723658,0.0,9.00717147829,0.0,0.268905455683,0.268905455683,0.268905455683,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.327636028086
 01/03  03:00:00,0.810270905011,9.53596673563,0.0,9.20605727728,0.0,0.274745927167,0.274745927167,0.274745927167,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.303964072849
 01/03  04:00:00,0.809788393552,9.93872038049,0.0,9.60286443834,0.0,0.286669992825,0.286669992825,0.286669992825,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.310275770288
 01/03  05:00:00,0.80879061531,10.0860917671,0.0,9.68388522943,0.0,0.289160662479,0.289160662479,0.289160662479,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.377592660222
 01/03  06:00:00,0.861629079294,10.3387812004,0.0,9.64099095454,0.0,0.287744750054,0.287744750054,0.287744750054,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.670323136889
 01/03  07:00:00,1.0765430914,10.6414789642,0.0,9.39172567004,0.0,0.280297917669,0.280297917669,0.280297917669,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.2180177508
 01/03  08:00:00,1.38009609877,10.30625777,0.0,8.90127627864,0.0,0.265547400367,0.265547400367,0.265547400367,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.37126009878
 01/03  09:00:00,1.32446068603,9.93427980509,0.0,8.57223962816,0.0,0.255698198587,0.255698198587,0.255698198587,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.33353068735
 01/03  10:00:00,1.13877109835,9.6429544556,0.0,8.40426476388,0.0,0.250727671302,0.250727671302,0.250727671302,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.21442581067
 01/03  11:00:00,1.15474183334,10.3481878425,0.0,9.25119159364,0.0,0.276374465285,0.276374465285,0.276374465285,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.07216172153
 01/03  12:00:00,1.13698758034,9.09530038001,0.0,8.1268868565,0.0,0.242266640707,0.242266640707,0.242266640707,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.943571387536
 01/03  13:00:00,1.11013560673,8.6070340849,0.0,7.73827497666,0.0,0.230764026657,0.230764026657,0.230764026657,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.844335446221
 01/03  14:00:00,1.07691108383,8.16317291914,0.0,7.35316500574,0.0,0.219276013825,0.219276013825,0.219276013825,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.784739694841
 01/03  15:00:00,1.07779500063,8.0116709563,0.0,7.25918883958,0.0,0.216507425807,0.216507425807,0.216507425807,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.725791086702
 01/03  16:00:00,1.14700018546,7.89906024474,0.0,7.1375533229,0.0,0.212945323387,0.212945323387,0.212945323387,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.733332211431
 01/03  17:00:00,1.41119656857,7.94696042437,0.0,7.10922538236,0.0,0.212082318529,0.212082318529,0.212082318529,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.804409297584
 01/03  18:00:00,1.92323505861,8.81853936762,0.0,7.82307810218,0.0,0.233587281164,0.233587281164,0.233587281164,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.954975811989
 01/03  19:00:00,2.23377396062,7.80749712865,0.0,6.67089823519,0.0,0.198901894612,0.198901894612,0.198901894612,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.09264391045
 01/03  20:00:00,2.19008420217,7.55026248761,0.0,6.3912172725,0.0,0.1901962916,0.1901962916,0.1901962916,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.11367502926
 01/03  21:00:00,2.03580344312,7.5247882308,0.0,6.44501094718,0.0,0.192158127294,0.192158127294,0.192158127294,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.03284733118
 01/03  22:00:00,1.8672756288,7.56564912084,0.0,6.5863007885,0.0,0.196487141194,0.196487141194,0.196487141194,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.933514020824
 01/03  23:00:00,1.54588566946,7.43481922701,0.0,6.62347184237,0.0,0.197568310432,0.197568310432,0.197568310432,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.771683661872
 01/03  24:00:00,1.24119766306,7.68541029579,0.0,7.05447335158,0.0,0.210509535005,0.210509535005,0.210509535005,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.59646990717
 01/04  01:00:00,0.933521782292,7.7860051446,0.0,7.34527580951,0.0,0.219301859433,0.219301859433,0.219301859433,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.412219845501
 01/04  02:00:00,0.803280223625,7.65809696934,0.0,7.30391924899,0.0,0.218009069925,0.218009069925,0.218009069925,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.327927990152
 01/04  03:00:00,0.754354426654,7.66563067079,0.0,7.33534956384,0.0,0.218829448811,0.218829448811,0.218829448811,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304335721443
 01/04  04:00:00,0.739415521917,7.58529470189,0.0,7.24868576609,0.0,0.21629712119,0.21629712119,0.21629712119,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.311028763932
 01/04  05:00:00,0.732280168929,7.53118759849,0.0,7.12797498292,0.0,0.212650216098,0.212650216098,0.212650216098,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.378598738124
 01/04  06:00:00,0.777393557804,7.52471463661,0.0,6.82502656349,0.0,0.203509228564,0.203509228564,0.203509228564,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.672220964127
 01/04  07:00:00,1.01113661075,8.45513424211,0.0,7.20210144063,0.0,0.214891437013,0.214891437013,0.214891437013,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.2212972581
 01/04  08:00:00,1.32528446202,8.46625120096,0.0,7.05743969888,0.0,0.210735763622,0.210735763622,0.210735763622,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.37509010954
 01/04  09:00:00,1.26248949016,7.86469164246,0.0,6.4995628491,0.0,0.193727002721,0.193727002721,0.193727002721,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.33661930377
 01/04  10:00:00,1.07671005944,7.56994960382,0.0,6.32819319089,0.0,0.188666632396,0.188666632396,0.188666632396,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.21749253189
 01/04  11:00:00,1.07430364751,7.66652702476,0.0,6.5667598961,0.0,0.195936279455,0.195936279455,0.195936279455,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.0749326013
 01/04  12:00:00,1.06505826136,6.69121739898,0.0,5.71986462423,0.0,0.170337321728,0.170337321728,0.170337321728,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.946510638781
 01/04  13:00:00,1.03762212692,6.18475990496,0.0,5.31335219486,0.0,0.158250546847,0.158250546847,0.158250546847,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.846984048079
 01/04  14:00:00,1.01511196356,6.09902878689,0.0,5.28637757745,0.0,0.157476893556,0.157476893556,0.157476893556,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.787382990892
 01/04  15:00:00,1.01674918585,5.97071224275,0.0,5.21525503583,0.0,0.155461611029,0.155461611029,0.155461611029,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.728766176897
 01/04  16:00:00,1.08212113147,5.73280233058,0.0,4.96851949842,0.0,0.148066269394,0.148066269394,0.148066269394,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.736108121738
 01/04  17:00:00,1.34630070152,5.78137510061,0.0,4.94078984378,0.0,0.14718645148,0.14718645148,0.14718645148,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.8072595124
 01/04  18:00:00,1.85774864612,6.63290974695,0.0,5.63420471907,0.0,0.168100868668,0.168100868668,0.168100868668,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.958219574429
 01/04  19:00:00,2.17671872833,5.90869583442,0.0,4.76879979685,0.0,0.141846662327,0.141846662327,0.141846662327,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.09594105456
 01/04  20:00:00,2.13219387851,5.61208771473,0.0,4.44889347796,0.0,0.132305967934,0.132305967934,0.132305967934,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.11782405091
 01/04  21:00:00,1.98119613068,5.70309373327,0.0,4.61915984787,0.0,0.137550814861,0.137550814861,0.137550814861,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.03700393297
 01/04  22:00:00,1.81591663222,5.85279947206,0.0,4.87025899268,0.0,0.145128144615,0.145128144615,0.145128144615,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.936706167857
 01/04  23:00:00,1.50225137765,5.97924785256,0.0,5.16504862549,0.0,0.153934018618,0.153934018618,0.153934018618,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.774535504308
 01/04  24:00:00,1.20029665387,6.32248385696,0.0,5.68896818293,0.0,0.169608525809,0.169608525809,0.169608525809,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.599048636984
 01/05  01:00:00,0.895438055461,6.52000584456,0.0,6.07764545427,0.0,0.181218132602,0.181218132602,0.181218132602,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.413850900707
 01/05  02:00:00,0.77505082892,6.72177880554,0.0,6.36626999745,0.0,0.18977967522,0.18977967522,0.18977967522,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.329259077893
 01/05  03:00:00,0.73432912029,7.00082544418,0.0,6.66908852023,0.0,0.198804142446,0.198804142446,0.198804142446,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.305791538439
 01/05  04:00:00,0.728848973085,7.23949431738,0.0,6.90170322457,0.0,0.205730572359,0.205730572359,0.205730572359,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.312210920943
 01/05  05:00:00,0.728872813241,7.4246575461,0.0,7.02035417812,0.0,0.20924286041,0.20924286041,0.20924286041,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.379689490527
 01/05  06:00:00,0.782673512981,7.70746967016,0.0,7.00618768702,0.0,0.208789183742,0.208789183742,0.208789183742,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.67381487414
 01/05  07:00:00,0.998751585339,8.05251733505,0.0,6.79710379497,0.0,0.202506411604,0.202506411604,0.202506411604,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.22367799669
 01/05  08:00:00,1.32599728066,8.51156359699,0.0,7.10040684137,0.0,0.211448582262,0.211448582262,0.211448582262,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.37743536308
 01/05  09:00:00,1.28675692872,8.6823318387,0.0,7.31429101155,0.0,0.217994441277,0.217994441277,0.217994441277,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.33953133756
 01/05  10:00:00,1.10835669512,8.63777299543,0.0,7.39367109808,0.0,0.220313268076,0.220313268076,0.220313268076,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.2198380163
 01/05  11:00:00,1.13367869046,9.66281824518,0.0,8.56125510072,0.0,0.255311322397,0.255311322397,0.255311322397,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.0767286171
 01/05  12:00:00,1.12112402031,8.57037552979,0.0,7.59832746671,0.0,0.22640308068,0.22640308068,0.22640308068,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.947205927099
 01/05  13:00:00,1.09670623456,8.17358708387,0.0,7.30177006608,0.0,0.217334654481,0.217334654481,0.217334654481,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.847393355776
 01/05  14:00:00,1.07439701437,8.08942807752,0.0,7.27640588273,0.0,0.216761944364,0.216761944364,0.216761944364,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.787753976241
 01/05  15:00:00,1.07364337826,7.8830444773,0.0,7.12766014678,0.0,0.212355803443,0.212355803443,0.212355803443,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.728693300507
 01/05  16:00:00,1.14100535989,7.71284736926,0.0,6.94875193875,0.0,0.206950497812,0.206950497812,0.206950497812,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.735920720087
 01/05  17:00:00,1.41760907325,8.17046895733,0.0,7.3297017865,0.0,0.218494823215,0.218494823215,0.218494823215,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.807441426407
 01/05  18:00:00,1.96269253899,10.1398692477,0.0,9.14071671081,0.0,0.273044761541,0.273044761541,0.273044761541,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.958667083486
 01/05  19:00:00,2.27888688231,9.33668002763,0.0,8.19737621941,0.0,0.244014816306,0.244014816306,0.244014816306,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.09534882521
 01/05  20:00:00,2.24810527104,9.48963789513,0.0,8.32627495551,0.0,0.248217360466,0.248217360466,0.248217360466,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.11799275376
 01/05  21:00:00,2.10313878362,9.78446039015,0.0,8.70165642953,0.0,0.2594934678,0.2594934678,0.2594934678,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.03587400819
 01/05  22:00:00,1.94533542191,10.1849505749,0.0,9.20388560715,0.0,0.274546934304,0.274546934304,0.274546934304,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.935230656226
 01/05  23:00:00,1.63999769842,10.5882156006,0.0,9.77580052808,0.0,0.29168033939,0.29168033939,0.29168033939,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.772751349798
 01/05  24:00:00,1.34000005225,10.995487482,0.0,10.3645136617,0.0,0.309311924195,0.309311924195,0.309311924195,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.596506783267
 01/06  01:00:00,1.04093050978,11.3846914631,0.0,10.9451817941,0.0,0.326710586925,0.326710586925,0.326710586925,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.411000179457
 01/06  02:00:00,0.923926888453,11.6971054005,0.0,11.3445161169,0.0,0.338655734753,0.338655734753,0.338655734753,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.32633955341
 01/06  03:00:00,0.877451045263,11.782359748,0.0,11.4535292817,0.0,0.34192606742,0.34192606742,0.34192606742,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.302885080833
 01/06  04:00:00,0.866909037156,11.8525050658,0.0,11.5177527365,0.0,0.343790636429,0.343790636429,0.343790636429,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.309172157409
 01/06  05:00:00,0.865648971456,11.9920706475,0.0,11.5907241465,0.0,0.346019018625,0.346019018625,0.346019018625,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.376732623544
 01/06  06:00:00,0.921829219216,12.3523960511,0.0,11.6533878923,0.0,0.347944889976,0.347944889976,0.347944889976,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.671541049799
 01/06  07:00:00,1.16813869062,13.7014458337,0.0,12.4471267424,0.0,0.371893516881,0.371893516881,0.371893516881,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.22258354792
 01/06  08:00:00,1.44449860795,12.4740579559,0.0,11.0646561643,0.0,0.329949909551,0.329949909551,0.329949909551,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.37568039913
 01/06  09:00:00,1.36400727481,11.2660240907,0.0,9.89933958373,0.0,0.295244787366,0.295244787366,0.295244787366,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.33817501738
 01/06  10:00:00,1.14001472113,9.70033279376,0.0,8.45698966917,0.0,0.251971294085,0.251971294085,0.251971294085,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.21907924354
 01/06  11:00:00,1.13643631579,9.74771474529,0.0,8.6460237933,0.0,0.258068947729,0.258068947729,0.258068947729,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.07685642464
 01/06  12:00:00,1.09383205857,7.66712489997,0.0,6.69440729855,0.0,0.199111118945,0.199111118945,0.199111118945,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.947875465446
 01/06  13:00:00,1.05417883532,6.74540104382,0.0,5.87177113913,0.0,0.174807255242,0.174807255242,0.174807255242,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.849206242674
 01/06  14:00:00,1.01806910847,6.20289463163,0.0,5.38786485306,0.0,0.160434038465,0.160434038465,0.160434038465,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.789761560018
 01/06  15:00:00,1.02053899695,6.10597583739,0.0,5.34821274074,0.0,0.15925142213,0.15925142213,0.15925142213,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.73107206663
 01/06  16:00:00,1.1065283793,6.54904193063,0.0,5.78211263805,0.0,0.17247351723,0.17247351723,0.17247351723,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.738754582162
 01/06  17:00:00,1.40043177628,7.58389542235,0.0,6.7405937674,0.0,0.201317526244,0.201317526244,0.201317526244,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.809975910518
 01/06  18:00:00,1.95299100869,9.80404328436,0.0,8.80301580057,0.0,0.263343231237,0.263343231237,0.263343231237,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.960542030343
 01/06  19:00:00,2.27932581717,9.33972675609,0.0,8.19870845843,0.0,0.244453751166,0.244453751166,0.244453751166,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.09706331465
 01/06  20:00:00,2.25281391621,9.63645242942,0.0,8.47166878422,0.0,0.252926005642,0.252926005642,0.252926005642,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.11941345934
 01/06  21:00:00,2.11669400665,10.2251214461,0.0,9.14106182506,0.0,0.273048690824,0.273048690824,0.273048690824,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.03712966863
 01/06  22:00:00,1.96376231546,10.7886287469,0.0,9.80665430432,0.0,0.29297382786,0.29297382786,0.29297382786,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.936140131029
 01/06  23:00:00,1.66182834094,11.304972304,0.0,10.4921171449,0.0,0.313510981906,0.313510981906,0.313510981906,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.773191436347
 01/06  24:00:00,1.36807365484,11.9185855602,0.0,11.2875150968,0.0,0.337385526779,0.337385526779,0.337385526779,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.59660342633
 01/07  01:00:00,1.08271100707,12.5608571566,0.0,12.1052279716,0.0,0.361917401129,0.361917401129,0.361917401129,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.427119695466
 01/07  02:00:00,0.959900102935,12.7614009546,0.0,12.4005206913,0.0,0.37068192516,0.37068192516,0.37068192516,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.334630533102
 01/07  03:00:00,0.913839868804,12.9029396272,0.0,12.5685224674,0.0,0.375703652533,0.375703652533,0.375703652533,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.308471774293
 01/07  04:00:00,0.91097988977,13.2664003177,0.0,12.9254318663,0.0,0.386496084871,0.386496084871,0.386496084871,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.315388279516
 01/07  05:00:00,0.912003882478,13.4477567844,0.0,13.0330934102,0.0,0.389702774031,0.389702774031,0.389702774031,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.390049496735
 01/07  06:00:00,0.967973220616,13.7814784491,0.0,13.0425160803,0.0,0.389992198775,0.389992198775,0.389992198775,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.711495259736
 01/07  07:00:00,1.20838015913,14.7700892252,0.0,13.423031297,0.0,0.401509473179,0.401509473179,0.401509473179,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.31532238481
 01/07  08:00:00,1.50414471006,13.8521675066,0.0,12.3285354765,0.0,0.368434649736,0.368434649736,0.368434649736,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.4899106376
 01/07  09:00:00,1.42482988973,12.3240261979,0.0,10.8379129926,0.0,0.323630101392,0.323630101392,0.323630101392,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.45760371571
 01/07  10:00:00,1.21645866708,10.8481495572,0.0,9.49429180884,0.0,0.283384181571,0.283384181571,0.283384181571,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.32959386734
 01/07  11:00:00,1.21978253476,10.9143897384,0.0,9.71767304927,0.0,0.290498937413,0.290498937413,0.290498937413,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.17188216176
 01/07  12:00:00,1.16382142078,8.32692575252,0.0,7.27563776117,0.0,0.21661172163,0.21661172163,0.21661172163,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.02644585538
 01/07  13:00:00,1.11108358872,7.11268006737,0.0,6.17076551905,0.0,0.183901502551,0.183901502551,0.183901502551,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.917490886309
 01/07  14:00:00,1.06557380511,6.38874024862,0.0,5.51395572843,0.0,0.164350702587,0.164350702587,0.164350702587,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.849516301638
 01/07  15:00:00,1.05794347609,6.09446226331,0.0,5.28295082859,0.0,0.157530329095,0.157530329095,0.157530329095,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.784820404706
 01/07  16:00:00,1.14181061696,6.53779143175,0.0,5.71746161514,0.0,0.170696782031,0.170696782031,0.170696782031,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.792155106195
 01/07  17:00:00,1.44122530345,7.80278392507,0.0,6.89381522553,0.0,0.206193134159,0.206193134159,0.206193134159,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.875642955111
 01/07  18:00:00,1.9933796957,10.0417634619,0.0,8.96210168445,0.0,0.268379988033,0.268379988033,0.268379988033,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.03917632399
 01/07  19:00:00,2.32196169959,9.70940655667,0.0,8.46715206267,0.0,0.252779318044,0.252779318044,0.252779318044,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.19829951099
 01/07  20:00:00,2.29233073365,9.91705807535,0.0,8.63940419382,0.0,0.258198068883,0.258198068883,0.258198068883,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.23228369568
 01/07  21:00:00,2.15707637968,10.5078280944,0.0,9.31619873359,0.0,0.278575693529,0.278575693529,0.278575693529,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.1446994084
 01/07  22:00:00,2.00227078426,10.9670077284,0.0,9.89457525078,0.0,0.29587543919,0.29587543919,0.29587543919,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.02659816615
 01/07  23:00:00,1.68855901219,11.314927174,0.0,10.4311668417,0.0,0.311948441232,0.311948441232,0.311948441232,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.844096609571
 01/07  24:00:00,1.37984259776,11.8271575382,0.0,11.1521049734,0.0,0.333619624365,0.333619624365,0.333619624365,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.64058552768
 01/08  01:00:00,1.0663695498,12.0073629842,0.0,11.5514945744,0.0,0.345575943866,0.345575943866,0.345575943866,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.427358920219
 01/08  02:00:00,0.945966993173,12.2855899325,0.0,11.9249650051,0.0,0.356748815399,0.356748815399,0.356748815399,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.334375197178
 01/08  03:00:00,0.900810371186,12.4556939476,0.0,12.1212154564,0.0,0.362674154915,0.362674154915,0.362674154915,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.308533105669
 01/08  04:00:00,0.894274192907,12.7008529201,0.0,12.3599154591,0.0,0.369790388008,0.369790388008,0.369790388008,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.315357289171
 01/08  05:00:00,0.89143383126,12.7512874511,0.0,12.3363471676,0.0,0.369132722813,0.369132722813,0.369132722813,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.390326406079
 01/08  06:00:00,0.945869978611,13.035625164,0.0,12.2958445534,0.0,0.367888956771,0.367888956771,0.367888956771,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.712313501582
 01/08  07:00:00,1.16805050106,13.4197300969,0.0,12.0705425045,0.0,0.361179815107,0.361179815107,0.361179815107,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.31745204897
 01/08  08:00:00,1.48552902377,13.2208808963,0.0,11.6944536223,0.0,0.349818963449,0.349818963449,0.349818963449,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.49270588143
 01/08  09:00:00,1.41753094491,12.0739100339,0.0,10.5853779562,0.0,0.316331156572,0.316331156572,0.316331156572,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.46002258812
 01/08  10:00:00,1.2119532865,10.6925274588,0.0,9.33682269739,0.0,0.278878800994,0.278878800994,0.278878800994,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.33144088037
 01/08  11:00:00,1.21298149602,10.6830977712,0.0,9.48496057322,0.0,0.283697898671,0.283697898671,0.283697898671,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.17330267059
 01/08  12:00:00,1.16321612914,8.30071772634,0.0,7.24811865621,0.0,0.216006429989,0.216006429989,0.216006429989,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.02775693416
 01/08  13:00:00,1.11070513125,7.09660363665,0.0,6.15382596328,0.0,0.183523045085,0.183523045085,0.183523045085,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.918354011354
 01/08  14:00:00,1.07207798665,6.6001967132,0.0,5.72525394511,0.0,0.170854884129,0.170854884129,0.170854884129,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.849674549533
 01/08  15:00:00,1.06674267098,6.38384047596,0.0,5.57230431782,0.0,0.166329523984,0.166329523984,0.166329523984,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.784845128121
 01/08  16:00:00,1.1444492964,6.6242674642,0.0,5.80355266029,0.0,0.173335461472,0.173335461472,0.173335461472,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.792540093495
 01/08  17:00:00,1.42791718872,7.35954881717,0.0,6.45023728757,0.0,0.192885019434,0.192885019434,0.192885019434,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.875985785175
 01/08  18:00:00,1.97097459611,9.29254896986,0.0,8.21174266024,0.0,0.245974888451,0.245974888451,0.245974888451,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.04032085617
 01/08  19:00:00,2.2909108695,8.67227337292,0.0,7.42819094148,0.0,0.221728487955,0.221728487955,0.221728487955,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.20012744843
 01/08  20:00:00,2.26405410298,8.97086321565,0.0,7.69096790153,0.0,0.229921438214,0.229921438214,0.229921438214,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.23452512826
 01/08  21:00:00,2.11522224193,9.11255681817,0.0,7.91922545546,0.0,0.236721555777,0.236721555777,0.236721555777,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.14640141027
 01/08  22:00:00,1.96105561642,9.58898076346,0.0,8.5147162956,0.0,0.254660271345,0.254660271345,0.254660271345,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.02843015634
 01/08  23:00:00,1.64888841646,9.98785408177,0.0,9.10239999417,0.0,0.272277845506,0.272277845506,0.272277845506,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.845790364836
 01/08  24:00:00,1.33547878563,10.3454820308,0.0,9.66910774192,0.0,0.289255812239,0.289255812239,0.289255812239,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.641907251833
 01/09  01:00:00,1.02408074866,10.7952745882,0.0,10.3550186306,0.0,0.3098608258,0.3098608258,0.3098608258,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.411746467985
 01/09  02:00:00,0.909574595447,11.1906357471,0.0,10.8379433127,0.0,0.324303441748,0.324303441748,0.324303441748,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.326442704171
 01/09  03:00:00,0.867697769748,11.4303067938,0.0,11.1016221688,0.0,0.332172791904,0.332172791904,0.332172791904,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.302739239527
 01/09  04:00:00,0.869924378612,11.9218977865,0.0,11.5870665087,0.0,0.346805977885,0.346805977885,0.346805977885,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.309251105975
 01/09  05:00:00,0.871794547761,12.1694886575,0.0,11.7680070089,0.0,0.35216459493,0.35216459493,0.35216459493,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.376867771215
 01/09  06:00:00,0.931326751241,12.6441805891,0.0,11.9435141911,0.0,0.357442422002,0.357442422002,0.357442422002,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.67319928898
 01/09  07:00:00,1.15115752196,13.1167247528,0.0,11.8579335571,0.0,0.354912348224,0.354912348224,0.354912348224,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.22705565241
 01/09  08:00:00,1.4466853281,12.5227258726,0.0,11.107384888,0.0,0.332136629703,0.332136629703,0.332136629703,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.38161959207
 01/09  09:00:00,1.35899132154,11.0869377213,0.0,9.71500595593,0.0,0.290228834094,0.290228834094,0.290228834094,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.34342227575
 01/09  10:00:00,1.13811555381,9.62336796508,0.0,8.37533231005,0.0,0.250072126768,0.250072126768,0.250072126768,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.22377177398
 01/09  11:00:00,1.12751855165,9.43877390829,0.0,8.33325532846,0.0,0.249151183588,0.249151183588,0.249151183588,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.08068405248
 01/09  12:00:00,1.07353328775,6.98247020213,0.0,6.00667807251,0.0,0.178812348121,0.178812348121,0.178812348121,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.950949993646
 01/09  13:00:00,1.03044118209,5.94527596639,0.0,5.06885196631,0.0,0.151069602012,0.151069602012,0.151069602012,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.852000338068
 01/09  14:00:00,0.990586641686,5.27841145953,0.0,4.46031864405,0.0,0.132951571678,0.132951571678,0.132951571678,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.792824596931
 01/09  15:00:00,0.989631864822,5.06322054751,0.0,4.30298059124,0.0,0.128344290001,0.128344290001,0.128344290001,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.733548926255
 01/09  16:00:00,1.06842582299,5.27342871463,0.0,4.50396425938,0.0,0.134370960912,0.134370960912,0.134370960912,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.741289744834
 01/09  17:00:00,1.35921324755,6.1986012369,0.0,5.35205808787,0.0,0.160098997505,0.160098997505,0.160098997505,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.813217404591
 01/09  18:00:00,1.90884733417,8.31983885496,0.0,7.31441927804,0.0,0.219199556719,0.219199556719,0.219199556719,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.964934123468
 01/09  19:00:00,2.2307688541,7.71132403556,0.0,6.56531416304,0.0,0.195896788095,0.195896788095,0.195896788095,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10205488951
 01/09  20:00:00,2.207731543,8.12362695571,0.0,6.95363133925,0.0,0.207843632432,0.207843632432,0.207843632432,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.1246254306
 01/09  21:00:00,2.06962010929,8.64607714534,0.0,7.55723749038,0.0,0.225974793467,0.225974793467,0.225974793467,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04190970253
 01/09  22:00:00,1.91363744026,9.10723801583,0.0,8.12104657728,0.0,0.242848952656,0.242848952656,0.242848952656,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.940357127025
 01/09  23:00:00,1.61707797847,9.79901068062,0.0,8.98283216666,0.0,0.268760619437,0.268760619437,0.268760619437,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.776514791198
 01/09  24:00:00,1.31751851782,10.2216690248,0.0,9.58814615796,0.0,0.28683038976,0.28683038976,0.28683038976,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.599055829835
 01/10  01:00:00,1.02192461656,10.724377951,0.0,10.2836633259,0.0,0.307704693696,0.307704693696,0.307704693696,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.412205135552
 01/10  02:00:00,0.907838408624,11.1327297163,0.0,10.7798336015,0.0,0.322567254925,0.322567254925,0.322567254925,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.326646384683
 01/10  03:00:00,0.866982830799,11.4064693598,0.0,11.0775564418,0.0,0.331457852955,0.331457852955,0.331457852955,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.302967532517
 01/10  04:00:00,0.862156116073,11.6650072121,0.0,11.3301257998,0.0,0.339037715346,0.339037715346,0.339037715346,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.309301240518
 01/10  05:00:00,0.870336209,12.119589574,0.0,11.7177126336,0.0,0.350706256169,0.350706256169,0.350706256169,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.377263062956
 01/10  06:00:00,0.922712811013,12.3582242557,0.0,11.6567563563,0.0,0.348828481773,0.348828481773,0.348828481773,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.674000790418
 01/10  07:00:00,1.16621516074,13.6199769767,0.0,12.3596324079,0.0,0.369969987004,0.369969987004,0.369969987004,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.22860902537
 01/10  08:00:00,1.4495452066,12.6192633683,0.0,11.20217084,0.0,0.334996508198,0.334996508198,0.334996508198,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.3833711358
 01/10  09:00:00,1.35809427872,11.0588607801,0.0,9.68520715602,0.0,0.289331791274,0.289331791274,0.289331791274,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.34514413448
 01/10  10:00:00,1.13296530379,9.4542685918,0.0,8.20468181858,0.0,0.24492187675,0.24492187675,0.24492187675,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.22532289217
 01/10  11:00:00,1.12357393078,9.30810141653,0.0,8.20109914477,0.0,0.245206562725,0.245206562725,0.245206562725,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.0821677444
 01/10  12:00:00,1.07305413732,6.9667757627,0.0,5.98965780565,0.0,0.17833319769,0.17833319769,0.17833319769,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.952275821081
 01/10  13:00:00,1.02213799661,5.6711971084,0.0,4.7938903729,0.0,0.142766416534,0.142766416534,0.142766416534,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.852883073485
 01/10  14:00:00,0.979154320348,4.89853902996,0.0,4.07954750052,0.0,0.12151925034,0.12151925034,0.12151925034,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.793723310891
 01/10  15:00:00,0.975060812955,4.57799196584,0.0,3.8167771903,0.0,0.113773238133,0.113773238133,0.113773238133,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.734523745521
 01/10  16:00:00,1.05142556347,4.70723983812,0.0,3.93677274736,0.0,0.117370701399,0.117370701399,0.117370701399,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.742292380345
 01/10  17:00:00,1.3421628486,5.63032168847,0.0,4.78240165871,0.0,0.143048598564,0.143048598564,0.143048598564,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.814594285322
 01/10  18:00:00,1.88568290721,7.54990571486,0.0,6.5428759628,0.0,0.196035129758,0.196035129758,0.196035129758,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.966544298607
 01/10  19:00:00,2.21648553137,7.23334605032,0.0,6.08508180346,0.0,0.181613465366,0.181613465366,0.181613465366,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10430926386
 01/10  20:00:00,2.18947383804,7.51821429243,0.0,6.34636129489,0.0,0.189585927464,0.189585927464,0.189585927464,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.12648281168
 01/10  21:00:00,2.05036742203,8.00640310988,0.0,6.91574338334,0.0,0.206722106204,0.206722106204,0.206722106204,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04372977411
 01/10  22:00:00,1.90311583321,8.75617363246,0.0,7.76820195549,0.0,0.232327345602,0.232327345602,0.232327345602,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.942137365451
 01/10  23:00:00,1.60089210143,9.26375356975,0.0,8.44629532573,0.0,0.252574742399,0.252574742399,0.252574742399,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.777794521245
 01/10  24:00:00,1.30065637664,9.66150746414,0.0,9.02706475965,0.0,0.269968248584,0.269968248584,0.269968248584,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.599975667441
 01/11  01:00:00,1.00606152045,10.1965764945,0.0,9.75542183434,0.0,0.291841597591,0.291841597591,0.291841597591,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.412645170572
 01/11  02:00:00,0.897274867725,10.781929673,0.0,10.4282658002,0.0,0.312003714026,0.312003714026,0.312003714026,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.327414142563
 01/11  03:00:00,0.854232259389,10.9835797176,0.0,10.6542089922,0.0,0.318707281546,0.318707281546,0.318707281546,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.303425339906
 01/11  04:00:00,0.850041581886,11.2642548225,0.0,10.9291832373,0.0,0.32692318116,0.32692318116,0.32692318116,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.309491413371
 01/11  05:00:00,0.853841562092,11.5733515685,0.0,11.1710613509,0.0,0.334211609261,0.334211609261,0.334211609261,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.377676340157
 01/11  06:00:00,0.909466744965,11.9199044157,0.0,11.2176328546,0.0,0.335582415725,0.335582415725,0.335582415725,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.674804452084
 01/11  07:00:00,1.14711837963,12.9878312735,0.0,11.7256265547,0.0,0.350873205898,0.350873205898,0.350873205898,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23046917537
 01/11  08:00:00,1.43752074687,12.2181428946,0.0,10.7990002004,0.0,0.322972048468,0.322972048468,0.322972048468,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.38542130164
 01/11  09:00:00,1.37469750705,11.6086906668,0.0,10.232808193,0.0,0.305935019611,0.305935019611,0.305935019611,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.34737298422
 01/11  10:00:00,1.15278012546,10.1175113533,0.0,8.86657874526,0.0,0.264736698414,0.264736698414,0.264736698414,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.22666872695
 01/11  11:00:00,1.13770020103,9.78312527333,0.0,8.67532013393,0.0,0.259332832972,0.259332832972,0.259332832972,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.08297061204
 01/11  12:00:00,1.08563625406,7.3885443091,0.0,6.41070243293,0.0,0.190915314428,0.190915314428,0.190915314428,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.952999740193
 01/11  13:00:00,1.05142825346,6.64552110168,0.0,5.76765926955,0.0,0.172056673383,0.172056673383,0.172056673383,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.853438170118
 01/11  14:00:00,1.01309009516,6.03015988353,0.0,5.21149478002,0.0,0.155455025157,0.155455025157,0.155455025157,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.793396884962
 01/11  15:00:00,1.00625086727,5.62017526503,0.0,4.85947607357,0.0,0.144963292451,0.144963292451,0.144963292451,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.734008161438
