Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/11  16:00:00,1.0784565989,5.61045612665,0.0,4.84041494159,0.0,0.144401736822,0.144401736822,0.144401736822,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.741866474645
 01/11  17:00:00,1.35541596048,6.0787487215,0.0,5.23119484847,0.0,0.156301710442,0.156301710442,0.156301710442,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.814228128597
 01/11  18:00:00,1.89411998546,7.83598485606,0.0,6.82846495106,0.0,0.204472208012,0.204472208012,0.204472208012,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.967034451544
 01/11  19:00:00,2.21604885057,7.22424342671,0.0,6.0751342061,0.0,0.181176784568,0.181176784568,0.181176784568,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10515423761
 01/11  20:00:00,2.18021035794,7.21410270507,0.0,6.04112267954,0.0,0.180322447364,0.180322447364,0.180322447364,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.12760983967
 01/11  21:00:00,2.03395229422,7.46257502919,0.0,6.37081340798,0.0,0.190306978396,0.190306978396,0.190306978396,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04483166877
 01/11  22:00:00,1.87293074889,7.75476116913,0.0,6.76561489893,0.0,0.20214226129,0.20214226129,0.20214226129,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.943311958672
 01/11  23:00:00,1.56761399206,8.15576636238,0.0,7.33706762256,0.0,0.219296633034,0.219296633034,0.219296633034,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.779035017055
 01/11  24:00:00,1.26199099854,8.37449125085,0.0,7.73870240192,0.0,0.23130287048,0.23130287048,0.23130287048,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.601321811879
 01/12  01:00:00,0.959087056462,8.63438173664,0.0,8.19238959643,0.0,0.244867133603,0.244867133603,0.244867133603,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.413482650625
 01/12  02:00:00,0.841637080332,8.93028325972,0.0,8.57591220056,0.0,0.256365926633,0.256365926633,0.256365926633,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.328121328952
 01/12  03:00:00,0.801090499374,9.21414245465,0.0,8.88396205705,0.0,0.26556552153,0.26556552153,0.26556552153,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304235012099
 01/12  04:00:00,0.795289490188,9.44175195945,0.0,9.10531884685,0.0,0.272171089461,0.272171089461,0.272171089461,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.310852940739
 01/12  05:00:00,0.793853370267,9.57784966467,0.0,9.17410046939,0.0,0.274223417435,0.274223417435,0.274223417435,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.379135317834
 01/12  06:00:00,0.858131872919,10.2122904299,0.0,9.50794228817,0.0,0.284247543679,0.284247543679,0.284247543679,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.676881032745
 01/12  07:00:00,1.07216724728,10.4933898613,0.0,9.22801413797,0.0,0.275922073541,0.275922073541,0.275922073541,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23364017999
 01/12  08:00:00,1.3753951542,10.1568098307,0.0,8.73413418481,0.0,0.260846455804,0.260846455804,0.260846455804,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.38895425337
 01/12  09:00:00,1.28984980355,8.79372666034,0.0,7.41471979661,0.0,0.221087316108,0.221087316108,0.221087316108,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35049737414
 01/12  10:00:00,1.07373090724,7.4856729676,0.0,6.23111108984,0.0,0.185687480191,0.185687480191,0.185687480191,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23029799671
 01/12  11:00:00,1.0671992651,7.43603660421,0.0,6.32460051465,0.0,0.188831897044,0.188831897044,0.188831897044,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.0866015622
 01/12  12:00:00,1.02613792461,5.40464351211,0.0,4.42343426112,0.0,0.131416984979,0.131416984979,0.131416984979,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.956367115013
 01/12  13:00:00,0.997789366485,4.85925686318,0.0,3.97784321416,0.0,0.118417786408,0.118417786408,0.118417786408,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.856989987009
 01/12  14:00:00,0.972716488864,4.68377699831,0.0,3.86212041721,0.0,0.115081418857,0.115081418857,0.115081418857,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.796388362543
 01/12  15:00:00,0.969676345612,4.40129939698,0.0,3.63790197814,0.0,0.10838877079,0.10838877079,0.10838877079,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.736706388828
 01/12  16:00:00,1.04878002269,4.620475911,0.0,3.84806515611,0.0,0.114725160611,0.114725160611,0.114725160611,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.744236044466
 01/12  17:00:00,1.3405733385,5.58259140001,0.0,4.73245008691,0.0,0.141459088462,0.141459088462,0.141459088462,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.816815568667
 01/12  18:00:00,1.88023418577,7.37672200035,0.0,6.36711168669,0.0,0.190586408326,0.190586408326,0.190586408326,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.969124860201
 01/12  19:00:00,2.2085359315,6.97616187885,0.0,5.82492952596,0.0,0.173663865498,0.173663865498,0.173663865498,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10727736988
 01/12  20:00:00,2.1787714329,7.16929511272,0.0,5.99428818067,0.0,0.178883522324,0.178883522324,0.178883522324,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.1296367462
 01/12  21:00:00,2.04326092702,7.77591600681,0.0,6.68220747431,0.0,0.199615611198,0.199615611198,0.199615611198,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04677858007
 01/12  22:00:00,1.87980225976,7.98915487046,0.0,6.99847231375,0.0,0.209013772154,0.209013772154,0.209013772154,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.944848245194
 01/12  23:00:00,1.56963230583,8.23262674471,0.0,7.41316422925,0.0,0.2213149468,0.2213149468,0.2213149468,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.779798792696
 01/12  24:00:00,1.26378924255,8.43959688042,0.0,7.80336091369,0.0,0.233101114495,0.233101114495,0.233101114495,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.601768929681
 01/13  01:00:00,0.957772984481,8.59578042304,0.0,8.15302753491,0.0,0.243553061622,0.243553061622,0.243553061622,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.414243398541
 01/13  02:00:00,0.83607719409,8.75088765629,0.0,8.39593336756,0.0,0.25080604039,0.25080604039,0.25080604039,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.328704558519
 01/13  03:00:00,0.790951031915,8.88179495174,0.0,8.5511782156,0.0,0.255426054071,0.255426054071,0.255426054071,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304671350637
 01/13  04:00:00,0.780667612829,8.95904547134,0.0,8.6222502777,0.0,0.257549212102,0.257549212102,0.257549212102,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.311215021769
 01/13  05:00:00,0.778452264147,9.06963139502,0.0,8.66537812292,0.0,0.258822311316,0.258822311316,0.258822311316,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.379639394648
 01/13  06:00:00,0.831642284202,9.33522051286,0.0,8.62987357789,0.0,0.257757954962,0.257757954962,0.257757954962,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.677879825979
 01/13  07:00:00,1.04754688293,9.68178346031,0.0,8.41470541461,0.0,0.251301709196,0.251301709196,0.251301709196,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23534250231
 01/13  08:00:00,1.35436510936,9.45925509432,0.0,8.0341563352,0.0,0.239816410957,0.239816410957,0.239816410957,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39137736658
 01/13  09:00:00,1.29640966471,9.01056984737,0.0,7.62894342555,0.0,0.22764717727,0.22764717727,0.22764717727,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35311693223
 01/13  10:00:00,1.07531033848,7.54539772134,0.0,6.28909336042,0.0,0.187266911435,0.187266911435,0.187266911435,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23204047987
 01/13  11:00:00,1.06422795738,7.34357480722,0.0,6.23060579983,0.0,0.185860589319,0.185860589319,0.185860589319,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.08813448003
 01/13  12:00:00,1.02629531169,5.41302053993,0.0,4.43043573077,0.0,0.13157437206,0.13157437206,0.13157437206,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.957742673191
 01/13  13:00:00,0.990146043682,4.60843334623,0.0,3.72610733233,0.0,0.110774463604,0.110774463604,0.110774463604,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.857902351885
 01/13  14:00:00,0.951276751384,3.9737294382,0.0,3.15047236295,0.0,0.0936416813763,0.0936416813763,0.0936416813763,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.797988856698
 01/13  15:00:00,0.951886749038,3.81065593304,0.0,3.04591829813,0.0,0.0905991742169,0.0905991742169,0.0905991742169,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.738046604895
 01/13  16:00:00,1.03487224012,4.15550746925,0.0,3.3813169207,0.0,0.100817378049,0.100817378049,0.100817378049,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.746015838134
 01/13  17:00:00,1.32871614773,5.18843848435,0.0,4.33669097408,0.0,0.129601897694,0.129601897694,0.129601897694,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.818421765839
 01/13  18:00:00,1.86692546536,6.93610522081,0.0,5.92481531515,0.0,0.177277687907,0.177277687907,0.177277687907,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.970804452204
 01/13  19:00:00,2.19422535748,6.50220779704,0.0,5.34912825076,0.0,0.159353291476,0.159353291476,0.159353291476,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10912456327
 01/13  20:00:00,2.16288873207,6.64360192821,0.0,5.46657224998,0.0,0.163000821499,0.163000821499,0.163000821499,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13165949237
 01/13  21:00:00,2.02569082457,7.19451644914,0.0,6.09883787437,0.0,0.182045508747,0.182045508747,0.182045508747,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04874862233
 01/13  22:00:00,1.87032267273,7.67646703386,0.0,6.68408551737,0.0,0.199534185124,0.199534185124,0.199534185124,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.946547204972
 01/13  23:00:00,1.56756428024,8.16364274444,0.0,7.34266376553,0.0,0.21924692121,0.21924692121,0.21924692121,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.781315256142
 01/13  24:00:00,1.26966612257,8.63950838749,0.0,8.00213068091,0.0,0.238977994514,0.238977994514,0.238977994514,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.602910669524
 01/14  01:00:00,0.974842024342,8.96627379225,0.0,8.50672061851,0.0,0.254048418406,0.254048418406,0.254048418406,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.431043684157
 01/14  02:00:00,0.862229636743,9.50315307367,0.0,9.13915180084,0.0,0.273011458969,0.273011458969,0.273011458969,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.337751542634
 01/14  03:00:00,0.821318989253,9.81836687649,0.0,9.48117995116,0.0,0.283182772982,0.283182772982,0.283182772982,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.311241539826
 01/14  04:00:00,0.811993585138,9.97089516493,0.0,9.6273016315,0.0,0.28750978024,0.28750978024,0.28750978024,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.31801336157
 01/14  05:00:00,0.818555686443,10.3371039006,0.0,9.91874440008,0.0,0.296254577996,0.296254577996,0.296254577996,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.393745623081
 01/14  06:00:00,0.878090278474,10.7941473441,0.0,10.0477791675,0.0,0.300109256634,0.300109256634,0.300109256634,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.71890106755
 01/14  07:00:00,1.12963532086,12.1609584058,0.0,10.7993864572,0.0,0.322764634911,0.322764634911,0.322764634911,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.32983640525
 01/14  08:00:00,1.42668382337,11.2859975968,0.0,9.74571956263,0.0,0.290973763053,0.290973763053,0.290973763053,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.50655664168
 01/14  09:00:00,1.35137828628,9.89488283451,0.0,8.39292424312,0.0,0.250178497945,0.250178497945,0.250178497945,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.4734491018
 01/14  10:00:00,1.15815093375,8.91757263009,0.0,7.54933724324,0.0,0.225076448237,0.225076448237,0.225076448237,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.3439715058
 01/14  11:00:00,1.16546849674,9.11787090292,0.0,7.90891194532,0.0,0.236184899397,0.236184899397,0.236184899397,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.18412443024
 01/14  12:00:00,1.11619795432,6.748320392,0.0,5.68657625511,0.0,0.168988255172,0.168988255172,0.168988255172,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.03690200091
 01/14  13:00:00,1.06038485941,5.4322841314,0.0,4.48146836131,0.0,0.133202773245,0.133202773245,0.133202773245,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.926392108068
 01/14  14:00:00,1.00584085456,4.4050619623,0.0,3.52218612703,0.0,0.104617752042,0.104617752042,0.104617752042,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.857607616724
 01/14  15:00:00,0.994682059192,3.98980576875,0.0,3.17063499287,0.0,0.0942689121958,0.0942689121958,0.0942689121958,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.792479745869
 01/14  16:00:00,1.06703477499,4.05347437229,0.0,3.22524663416,0.0,0.0959209400603,0.0959209400603,0.0959209400603,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.800053027713
 01/14  17:00:00,1.35410672399,4.90592021077,0.0,3.98768581612,0.0,0.119074554706,0.119074554706,0.119074554706,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.884908650213
 01/14  18:00:00,1.89001815547,6.60792527998,0.0,5.51654181578,0.0,0.165018447802,0.165018447802,0.165018447802,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.05089801074
 01/14  19:00:00,2.21190700502,6.05128856132,0.0,4.79505235692,0.0,0.142724623475,0.142724623475,0.142724623475,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.2122812214
 01/14  20:00:00,2.18521905736,6.36025575444,0.0,5.06802284752,0.0,0.151086392594,0.151086392594,0.151086392594,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.24686272107
 01/14  21:00:00,2.05035365753,6.96390216084,0.0,5.75855369327,0.0,0.171852971379,0.171852971379,0.171852971379,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.15841851514
 01/14  22:00:00,1.89768744661,7.49395942068,0.0,6.40939985714,0.0,0.191292101534,0.191292101534,0.191292101534,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.03872525202
 01/14  23:00:00,1.5883257844,7.9862519856,0.0,7.09279591027,0.0,0.211715213451,0.211715213451,0.211715213451,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.853792352564
 01/14  24:00:00,1.28189031167,8.57519826309,0.0,7.89268049512,0.0,0.23566733828,0.23566733828,0.23566733828,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.64805073093
 01/15  01:00:00,0.97718774896,9.04677124172,0.0,8.58636511223,0.0,0.256394143023,0.256394143023,0.256394143023,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.431896639908
 01/15  02:00:00,0.863845992098,9.56045947726,0.0,9.1963598548,0.0,0.274627814324,0.274627814324,0.274627814324,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.337849892262
 01/15  03:00:00,0.828557404751,10.0620234282,0.0,9.72479512899,0.0,0.290421188481,0.290421188481,0.290421188481,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.311282913662
 01/15  04:00:00,0.825636105315,10.4282595957,0.0,10.0845588475,0.0,0.301152300416,0.301152300416,0.301152300416,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.318120576354
 01/15  05:00:00,0.835222362011,10.8959449913,0.0,10.4773165551,0.0,0.312921253564,0.312921253564,0.312921253564,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.394014558825
 01/15  06:00:00,0.89348660925,11.3116542031,0.0,10.5646509395,0.0,0.31550558741,0.31550558741,0.31550558741,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.719536154534
 01/15  07:00:00,1.14172935929,12.5723052993,0.0,11.2095001333,0.0,0.334858673337,0.334858673337,0.334858673337,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.33106962261
 01/15  08:00:00,1.43974302597,11.7257456967,0.0,10.1841969899,0.0,0.304032965654,0.304032965654,0.304032965654,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.50782731421
 01/15  09:00:00,1.35300785323,9.95607087794,0.0,8.45250255322,0.0,0.25180806489,0.25180806489,0.25180806489,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.47505883513
 01/15  10:00:00,1.14044321341,8.33488052239,0.0,6.96501814641,0.0,0.207368727903,0.207368727903,0.207368727903,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.34559849493
 01/15  11:00:00,1.12743649167,7.85704571182,0.0,6.6463839667,0.0,0.198152894326,0.198152894326,0.198152894326,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.18582721777
 01/15  12:00:00,1.10823188315,6.47579814912,0.0,5.41185579666,0.0,0.161022184003,0.161022184003,0.161022184003,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.03910021648
 01/15  13:00:00,1.06878486358,5.70953638575,0.0,4.7573994494,0.0,0.141602777407,0.141602777407,0.141602777407,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.927713274338
 01/15  14:00:00,1.0150256466,4.71260554116,0.0,3.82916524532,0.0,0.113802544073,0.113802544073,0.113802544073,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.858172077289
 01/15  15:00:00,1.01011027289,4.50535111138,0.0,3.68570759648,0.0,0.109697125891,0.109697125891,0.109697125891,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.792952484882
 01/15  16:00:00,1.08449075949,4.63382729058,0.0,3.80531695616,0.0,0.113376924558,0.113376924558,0.113376924558,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.800335624005
 01/15  17:00:00,1.36458238533,5.26005078139,0.0,4.3415875385,0.0,0.129550216043,0.129550216043,0.129550216043,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.885137498467
 01/15  18:00:00,1.89496375351,6.77796211222,0.0,5.68594344507,0.0,0.16996404585,0.16996404585,0.16996404585,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.05153321369
 01/15  19:00:00,2.21313135114,6.0956306377,0.0,4.83841285017,0.0,0.143948969593,0.143948969593,0.143948969593,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.21326280452
 01/15  20:00:00,2.18129380822,6.23262622482,0.0,4.93928994099,0.0,0.147161143455,0.147161143455,0.147161143455,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.24796609797
 01/15  21:00:00,2.03703745163,6.52312456852,0.0,5.31661688775,0.0,0.158536765477,0.158536765477,0.158536765477,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.15957772834
 01/15  22:00:00,1.87844859806,6.8541962756,0.0,5.76824456128,0.0,0.172053252988,0.172053252988,0.172053252988,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.04011740281
 01/15  23:00:00,1.55874606938,7.00096418933,0.0,6.10588045912,0.0,0.182135498426,0.182135498426,0.182135498426,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.85542000744
 01/15  24:00:00,1.23755111599,7.09838853036,0.0,6.41502517304,0.0,0.191328142592,0.191328142592,0.191328142592,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.648896320268
 01/16  01:00:00,0.921891643435,7.40713978672,0.0,6.96285608413,0.0,0.207671720576,0.207671720576,0.207671720576,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.415774213001
 01/16  02:00:00,0.797374542145,7.46469556643,0.0,7.1083248022,0.0,0.212103388446,0.212103388446,0.212103388446,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.330121034023
 01/16  03:00:00,0.751670787153,7.57870884739,0.0,7.24682015878,0.0,0.216145809309,0.216145809309,0.216145809309,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.305943303107
 01/16  04:00:00,0.747579720976,7.86162185334,0.0,7.52341508287,0.0,0.224461320249,0.224461320249,0.224461320249,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.312626598603
 01/16  05:00:00,0.746274551841,8.00305362094,0.0,7.59711945369,0.0,0.22664459901,0.22664459901,0.22664459901,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.381320289802
 01/16  06:00:00,0.798113088176,8.2252875288,0.0,7.51706454233,0.0,0.224228758936,0.224228758936,0.224228758936,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.680755877474
 01/16  07:00:00,1.02221749152,8.84808615823,0.0,7.57577879376,0.0,0.225972317786,0.225972317786,0.225972317786,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24057182109
 01/16  08:00:00,1.33877517564,8.94752701389,0.0,7.51660385622,0.0,0.22422647724,0.22422647724,0.22422647724,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39720176513
 01/16  09:00:00,1.26550359075,7.9938447527,0.0,6.60696907175,0.0,0.196741103308,0.196741103308,0.196741103308,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35836619137
 01/16  10:00:00,1.07838876411,7.64814149794,0.0,6.38651461444,0.0,0.190345337067,0.190345337067,0.190345337067,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23736300245
 01/16  11:00:00,1.07590778787,7.73923322823,0.0,6.62236442707,0.0,0.197540419815,0.197540419815,0.197540419815,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.0920342738
 01/16  12:00:00,1.05433735578,6.35272261216,0.0,5.36720005457,0.0,0.159616416152,0.159616416152,0.159616416152,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.960680421622
 01/16  13:00:00,0.996551092623,4.83273228598,0.0,3.94886886888,0.0,0.117179512546,0.117179512546,0.117179512546,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.859439755083
 01/16  14:00:00,0.973138006481,4.70633081758,0.0,3.88126754433,0.0,0.115502936473,0.115502936473,0.115502936473,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.799795054691
 01/16  15:00:00,0.973461626838,4.5336567571,0.0,3.76694549599,0.0,0.112174052016,0.112174052016,0.112174052016,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.740020231097
 01/16  16:00:00,1.0565436696,4.88509301712,0.0,4.10934759009,0.0,0.122488807523,0.122488807523,0.122488807523,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.747570716609
 01/16  17:00:00,1.32296513941,5.01035585921,0.0,4.1571870975,0.0,0.123850889374,0.123850889374,0.123850889374,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.819843017276
 01/16  18:00:00,1.83151518637,5.77055451328,0.0,4.75663928312,0.0,0.141867408919,0.141867408919,0.141867408919,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.97342977671
 01/16  19:00:00,2.15551415098,5.21341384876,0.0,4.05588508706,0.0,0.12064208498,0.12064208498,0.12064208498,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11357377869
 01/16  20:00:00,2.12011696107,5.22188592155,0.0,4.04044210847,0.0,0.120229050494,0.120229050494,0.120229050494,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13607362723
 01/16  21:00:00,1.96975560376,5.33364914164,0.0,4.23356930772,0.0,0.126110287938,0.126110287938,0.126110287938,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05314988149
 01/16  22:00:00,1.80218572227,5.40710743394,0.0,4.41036331074,0.0,0.131397234668,0.131397234668,0.131397234668,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.950909811687
 01/16  23:00:00,1.49021209338,5.58777619677,0.0,4.76253840274,0.0,0.141894734351,0.141894734351,0.141894734351,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.785574071266
 01/16  24:00:00,1.18020451287,5.65639240631,0.0,5.01547022174,0.0,0.149516384807,0.149516384807,0.149516384807,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.606455147522
 01/17  01:00:00,0.875254265889,5.84897756667,0.0,5.40281145279,0.0,0.16103434303,0.16103434303,0.16103434303,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.417656624295
 01/17  02:00:00,0.754636538303,6.03780016054,0.0,5.67998639823,0.0,0.169365384603,0.169365384603,0.169365384603,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.331564032101
 01/17  03:00:00,0.709245027963,6.1601075406,0.0,5.82677534134,0.0,0.17372005012,0.17372005012,0.17372005012,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.307386813759
 01/17  04:00:00,0.702678417417,6.36264419295,0.0,6.02325029538,0.0,0.17956001669,0.17956001669,0.17956001669,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.313813725707
 01/17  05:00:00,0.698341280087,6.4013894146,0.0,5.99401326993,0.0,0.178711327255,0.178711327255,0.178711327255,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.382762267219
 01/17  06:00:00,0.7491541461,6.59169226973,0.0,5.88174180057,0.0,0.17526981686,0.17526981686,0.17526981686,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.682483360174
 01/17  07:00:00,0.96573309104,6.96347687112,0.0,5.6886254505,0.0,0.169487917305,0.169487917305,0.169487917305,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24311587724
 01/17  08:00:00,1.28786078551,7.25209304503,0.0,5.81808437722,0.0,0.173312087106,0.173312087106,0.173312087106,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40028727527
 01/17  09:00:00,1.22024211861,6.48165199481,0.0,5.09161157724,0.0,0.151479631163,0.151479631163,0.151479631163,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36153092798
 01/17  10:00:00,1.02611246516,5.90525143536,0.0,4.64094254809,0.0,0.138069038113,0.138069038113,0.138069038113,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24004500622
 01/17  11:00:00,1.00168169257,5.26632315218,0.0,4.14673649616,0.0,0.123314324517,0.123314324517,0.123314324517,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09475212867
 01/17  12:00:00,0.995743928091,4.39085531099,0.0,3.40189128106,0.0,0.101022988462,0.101022988462,0.101022988462,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.964121893955
 01/17  13:00:00,0.983074624051,4.37472967359,0.0,3.48800223139,0.0,0.103703043973,0.103703043973,0.103703043973,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.862303780188
 01/17  14:00:00,0.96474354902,4.42414050019,0.0,3.59697909747,0.0,0.107108479013,0.107108479013,0.107108479013,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.801893184171
 01/17  15:00:00,0.970053179066,4.4201884331,0.0,3.65211439555,0.0,0.108765604245,0.108765604245,0.108765604245,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.741383007541
 01/17  16:00:00,1.04296106237,4.43496849888,0.0,3.65815115515,0.0,0.108906200297,0.108906200297,0.108906200297,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.748642633317
 01/17  17:00:00,1.31450145865,4.72846557332,0.0,3.87372275266,0.0,0.115387208606,0.115387208606,0.115387208606,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.821417076232
 01/17  18:00:00,1.83026321158,5.728550062,0.0,4.71275402794,0.0,0.14061543413,0.14061543413,0.14061543413,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.975310580607
 01/17  19:00:00,2.1475050486,4.9502093904,0.0,3.79072257094,0.0,0.112632982602,0.112632982602,0.112632982602,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11553183646
 01/17  20:00:00,2.12032112756,5.22927545232,0.0,4.04542213665,0.0,0.120433216992,0.120433216992,0.120433216992,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13848312981
 01/17  21:00:00,1.97263592136,5.4325578456,0.0,4.33071039025,0.0,0.128990605541,0.128990605541,0.128990605541,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05491750292
 01/17  22:00:00,1.8174352064,5.91729548778,0.0,4.91896158605,0.0,0.146646718798,0.146646718798,0.146646718798,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.952499590209
 01/17  23:00:00,1.50775400549,6.17558302541,0.0,5.34928093937,0.0,0.159436646465,0.159436646465,0.159436646465,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.78663836328
 01/17  24:00:00,1.20375121087,6.44759305489,0.0,5.80608461074,0.0,0.173063082814,0.173063082814,0.173063082814,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.607041407098
 01/18  01:00:00,0.900946855954,6.71033532455,0.0,6.26388261486,0.0,0.186726933094,0.186726933094,0.186726933094,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.417943220108
 01/18  02:00:00,0.783288295941,7.00005142218,0.0,6.64208068205,0.0,0.198017142241,0.198017142241,0.198017142241,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.331721009921
 01/18  03:00:00,0.738924953258,7.15648749694,0.0,6.82324009827,0.0,0.203399975414,0.203399975414,0.203399975414,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.307302013165
 01/18  04:00:00,0.732149500641,7.35323024141,0.0,7.01392141603,0.0,0.209031099915,0.209031099915,0.209031099915,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.313728653506
 01/18  05:00:00,0.732893113347,7.56243234611,0.0,7.15513938436,0.0,0.213263160516,0.213263160516,0.213263160516,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.382679084299
 01/18  06:00:00,0.786108903779,7.83240195385,0.0,7.1220509128,0.0,0.212224574539,0.212224574539,0.212224574539,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.682883932058
 01/18  07:00:00,1.01786854511,8.71194645171,0.0,7.43597325999,0.0,0.221623371379,0.221623371379,0.221623371379,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24423764834
 01/18  08:00:00,1.32408955838,8.4681812718,0.0,7.03309432278,0.0,0.20954085998,0.20954085998,0.20954085998,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40136555648
 01/18  09:00:00,1.25897461701,7.78405066452,0.0,6.39295960231,0.0,0.190212129569,0.190212129569,0.190212129569,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36258157263
 01/18  10:00:00,1.06808448492,7.31444422723,0.0,6.04913880838,0.0,0.180041057871,0.180041057871,0.180041057871,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.2410415378
 01/18  11:00:00,1.06549071972,7.40065405597,0.0,6.28043390997,0.0,0.187123351663,0.187123351663,0.187123351663,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09538561865
 01/18  12:00:00,1.02993793264,5.54800077749,0.0,4.55953399234,0.0,0.135216993007,0.135216993007,0.135216993007,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.963624649175
 01/18  13:00:00,1.00710807698,5.18546457292,0.0,4.29844656027,0.0,0.127736496905,0.127736496905,0.127736496905,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.862594350634
 01/18  14:00:00,0.974543579332,4.76037984458,0.0,3.93293554525,0.0,0.116908509324,0.116908509324,0.116908509324,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.802176080782
 01/18  15:00:00,0.993691593234,5.21401020454,0.0,4.44505821867,0.0,0.132404018412,0.132404018412,0.132404018412,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.742260955862
 01/18  16:00:00,1.07372710627,5.46630747792,0.0,4.68892038936,0.0,0.139672244196,0.139672244196,0.139672244196,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.749212378137
 01/18  17:00:00,1.34836403004,5.86436124121,0.0,5.00943255672,0.0,0.149249780003,0.149249780003,0.149249780003,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.821602940056
 01/18  18:00:00,1.87212593962,7.13062958707,0.0,6.11460664589,0.0,0.182478162168,0.182478162168,0.182478162168,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.975537487722
 01/18  19:00:00,2.1949638692,6.54329854554,0.0,5.38374605497,0.0,0.160091803194,0.160091803194,0.160091803194,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11559750756
 01/18  20:00:00,2.15930010445,6.54038901762,0.0,5.35683323429,0.0,0.159412193878,0.159412193878,0.159412193878,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13818559748
 01/18  21:00:00,2.00914121779,6.65876658236,0.0,5.55723853688,0.0,0.165495901971,0.165495901971,0.165495901971,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05459809304
 01/18  22:00:00,1.84412396948,6.81718722332,0.0,5.81918722555,0.0,0.17333548188,0.17333548188,0.17333548188,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.952165686251
 01/18  23:00:00,1.53164410339,6.979943265,0.0,6.15384674931,0.0,0.183326744359,0.183326744359,0.183326744359,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.786432792926
 01/18  24:00:00,1.2279920603,7.2611393678,0.0,6.62001164502,0.0,0.197303932245,0.197303932245,0.197303932245,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.606660685735
 01/19  01:00:00,0.936467032176,7.8978831501,0.0,7.45223801819,0.0,0.222247109316,0.222247109316,0.222247109316,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.417135642328
 01/19  02:00:00,0.820365091164,8.23911252068,0.0,7.88230848633,0.0,0.235093937464,0.235093937464,0.235093937464,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.330554304147
 01/19  03:00:00,0.770504053043,8.21553323246,0.0,7.88339057166,0.0,0.2349790752,0.2349790752,0.2349790752,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.306197275291
 01/19  04:00:00,0.762095355334,8.35699907823,0.0,8.01838001107,0.0,0.238976954607,0.238976954607,0.238976954607,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.313038895293
 01/19  05:00:00,0.772445933731,8.88444815243,0.0,8.47753100923,0.0,0.252815980899,0.252815980899,0.252815980899,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.382303265757
 01/19  06:00:00,0.837453593356,9.54899471428,0.0,8.83861248805,0.0,0.263569264116,0.263569264116,0.263569264116,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.682915117232
 01/19  07:00:00,1.07620694514,10.6626151469,0.0,9.38604338879,0.0,0.27996177141,0.27996177141,0.27996177141,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24483621475
 01/19  08:00:00,1.36499044389,9.84060745036,0.0,8.40511337486,0.0,0.250441745494,0.250441745494,0.250441745494,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40177268297
 01/19  09:00:00,1.30678104951,9.38203317309,0.0,7.99048660107,0.0,0.238018562062,0.238018562062,0.238018562062,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36303708243
 01/19  10:00:00,1.12789239583,9.31217053277,0.0,8.04674545066,0.0,0.239848968789,0.239848968789,0.239848968789,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24116120106
 01/19  11:00:00,1.13429426446,9.69904539384,0.0,8.57922253862,0.0,0.255926896403,0.255926896403,0.255926896403,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09498832787
 01/19  12:00:00,1.1019939864,7.95885554332,0.0,6.97103657789,0.0,0.207273046772,0.207273046772,0.207273046772,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.962976829462
 01/19  13:00:00,1.07234340267,7.36851682158,0.0,6.48239673686,0.0,0.192971822596,0.192971822596,0.192971822596,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.861696422708
 01/19  14:00:00,1.05316892091,7.38907570798,0.0,6.56353151685,0.0,0.195533850904,0.195533850904,0.195533850904,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.800275972581
 01/19  15:00:00,1.05673993806,7.32506183912,0.0,6.55815339409,0.0,0.195452363239,0.195452363239,0.195452363239,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.740217415021
 01/19  16:00:00,1.12331599407,7.12776937034,0.0,6.35213556,0.0,0.189261131999,0.189261131999,0.189261131999,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.747459099918
 01/19  17:00:00,1.38863733716,7.21527717201,0.0,6.36160543825,0.0,0.189523087117,0.189523087117,0.189523087117,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.820345989324
 01/19  18:00:00,1.90976429991,8.39070387684,0.0,7.37534849921,0.0,0.220116522457,0.220116522457,0.220116522457,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.97486992418
 01/19  19:00:00,2.22364154209,7.50481138458,0.0,6.34543534113,0.0,0.188769476091,0.188769476091,0.188769476091,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11542106045
 01/19  20:00:00,2.18661731349,7.45393665656,0.0,6.27023857477,0.0,0.186729402913,0.186729402913,0.186729402913,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13832789594
 01/19  21:00:00,2.04250470662,7.77262561061,0.0,6.6709652049,0.0,0.198859390792,0.198859390792,0.198859390792,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05473045328
 01/19  22:00:00,1.88622403259,8.22243549792,0.0,7.22437673945,0.0,0.21543554499,0.21543554499,0.21543554499,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.95222444695
 01/19  23:00:00,1.58064709343,8.61567911571,0.0,7.78999662956,0.0,0.232329734397,0.232329734397,0.232329734397,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.786018763377
 01/19  24:00:00,1.27916205933,8.97013251335,0.0,8.3299125297,0.0,0.248473931267,0.248473931267,0.248473931267,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.605752946598
 01/20  01:00:00,0.980213737591,9.36079585448,0.0,8.91589089184,0.0,0.265993814731,0.265993814731,0.265993814731,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.416395473059
 01/20  02:00:00,0.862035761675,9.63205663415,0.0,9.27590829748,0.0,0.276764607975,0.276764607975,0.276764607975,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.32989860646
 01/20  03:00:00,0.821103921822,9.90436376606,0.0,9.57281689754,0.0,0.285578943978,0.285578943978,0.285578943978,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.305601483014
 01/20  04:00:00,0.813542061184,10.0723171938,0.0,9.73467019492,0.0,0.290423660458,0.290423660458,0.290423660458,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.312066827031
 01/20  05:00:00,0.810322014579,10.1495146544,0.0,9.74391797359,0.0,0.290692061747,0.290692061747,0.290692061747,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.380982803387
 01/20  06:00:00,0.864961127161,10.4669481503,0.0,9.75751365908,0.0,0.291076797921,0.291076797921,0.291076797921,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.681967382226
 01/20  07:00:00,1.07955693334,10.772728573,0.0,9.49617164615,0.0,0.283311759603,0.283311759603,0.283311759603,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24482138349
 01/20  08:00:00,1.38349564858,10.455855672,0.0,9.01969663925,0.0,0.268946950175,0.268946950175,0.268946950175,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40243764016
 01/20  09:00:00,1.3251854307,9.99387330746,0.0,8.60152187062,0.0,0.256422943258,0.256422943258,0.256422943258,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36384194726
 01/20  10:00:00,1.13186421692,9.44573515057,0.0,8.17975581526,0.0,0.243820789877,0.243820789877,0.243820789877,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24171545427
 01/20  11:00:00,1.13837456091,9.83187542374,0.0,8.71133541894,0.0,0.260007192857,0.260007192857,0.260007192857,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09570547744
 01/20  12:00:00,1.10493914775,8.05440160296,0.0,7.06614150257,0.0,0.21021820812,0.21021820812,0.21021820812,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.963417964414
 01/20  13:00:00,1.04852667446,6.57634359045,0.0,5.68980323923,0.0,0.169155094379,0.169155094379,0.169155094379,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.8621166892
 01/20  14:00:00,1.0404810457,6.9655422528,0.0,6.13927787393,0.0,0.182845975693,0.182845975693,0.182845975693,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.80099616032
 01/20  15:00:00,1.04783743555,7.02037963017,0.0,6.25189664874,0.0,0.186549860732,0.186549860732,0.186549860732,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.741791951414
 01/20  16:00:00,1.11954557158,7.00074595599,0.0,6.22418769615,0.0,0.185490709508,0.185490709508,0.185490709508,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.74838354942
 01/20  17:00:00,1.38651636736,7.14167788898,0.0,6.28721829075,0.0,0.187402117321,0.187402117321,0.187402117321,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.821133853804
 01/20  18:00:00,1.90661589467,8.28459392791,0.0,7.26850334822,0.0,0.216968117222,0.216968117222,0.216968117222,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.975605126234
 01/20  19:00:00,2.22077091646,7.40513190104,0.0,6.24497421912,0.0,0.185898850452,0.185898850452,0.185898850452,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11620269892
 01/20  20:00:00,2.18114682166,7.27137057109,0.0,6.08707709376,0.0,0.181258911088,0.181258911088,0.181258911088,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13892329148
 01/20  21:00:00,2.03007128191,7.35757707047,0.0,6.2549159214,0.0,0.18642596609,0.18642596609,0.18642596609,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05573119664
 01/20  22:00:00,1.86442793589,7.49449374127,0.0,6.4957236105,0.0,0.193639448288,0.193639448288,0.193639448288,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.95293581925
 01/20  23:00:00,1.54936872181,7.56968318759,0.0,6.74341221461,0.0,0.201051362785,0.201051362785,0.201051362785,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.786607250208
 01/20  24:00:00,1.24536479889,7.83953585258,0.0,7.19843902983,0.0,0.214676670828,0.214676670828,0.214676670828,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.606629785709
 01/21  01:00:00,0.947116122365,8.04970674818,0.0,7.58719812915,0.0,0.226322516429,0.226322516429,0.226322516429,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.433999129451
 01/21  02:00:00,0.821222505448,8.14425243928,0.0,7.77837708814,0.0,0.232004327673,0.232004327673,0.232004327673,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.339625620935
 01/21  03:00:00,0.774108419117,8.2522996368,0.0,7.91356665652,0.0,0.235972202846,0.235972202846,0.235972202846,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.312787594775
 01/21  04:00:00,0.76963266928,8.56484055848,0.0,8.21930881373,0.0,0.245148864381,0.245148864381,0.245148864381,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.319951572882
 01/21  05:00:00,0.776701055651,8.9488844885,0.0,8.52782999526,0.0,0.254399947204,0.254399947204,0.254399947204,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.39644061579
 01/21  06:00:00,0.832882082715,9.29675552742,0.0,8.54465032438,0.0,0.254901060875,0.254901060875,0.254901060875,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.724638094047
 01/21  07:00:00,1.07157682448,10.2469202847,0.0,8.87406822552,0.0,0.264706138531,0.264706138531,0.264706138531,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.34111651577
 01/21  08:00:00,1.3978688385,10.3396470794,0.0,8.78598591944,0.0,0.262158778182,0.262158778182,0.262158778182,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.51993976744
 01/21  09:00:00,1.34311926272,9.63339060525,0.0,8.11841906411,0.0,0.241919474387,0.241919474387,0.241919474387,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.48646205155
 01/21  10:00:00,1.15953669523,8.98055683184,0.0,7.60099554557,0.0,0.226462209724,0.226462209724,0.226462209724,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.35529740522
 01/21  11:00:00,1.18355283779,9.73579331531,0.0,8.51702780388,0.0,0.254269240447,0.254269240447,0.254269240447,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.19393098407
 01/21  12:00:00,1.17886470388,8.84241134479,0.0,7.7721245836,0.0,0.231655004728,0.231655004728,0.231655004728,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.04544462521
 01/21  13:00:00,1.14982218952,8.42947193068,0.0,7.47301772921,0.0,0.222640103351,0.222640103351,0.222640103351,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.932030539451
 01/21  14:00:00,1.1200493855,8.22806884758,0.0,7.34110838644,0.0,0.218826282976,0.218826282976,0.218826282976,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.861692242582
 01/21  15:00:00,1.11606318456,8.05653209073,0.0,7.23480040348,0.0,0.215650037566,0.215650037566,0.215650037566,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.795040657237
 01/21  16:00:00,1.17658003967,7.7230822751,0.0,6.89274801125,0.0,0.205466204736,0.205466204736,0.205466204736,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.802159553435
 01/21  17:00:00,1.44046195419,7.81283062486,0.0,6.89204750174,0.0,0.205429784897,0.205429784897,0.205429784897,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.887457378694
 01/21  18:00:00,1.96182748542,9.0282717195,0.0,7.93232784196,0.0,0.236827777761,0.236827777761,0.236827777761,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.05545842409
 01/21  19:00:00,2.27350324713,8.12713814823,0.0,6.86400341459,0.0,0.20432086559,0.20432086559,0.20432086559,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.21917975063
 01/21  20:00:00,2.23819698335,8.1477690576,0.0,6.84837754326,0.0,0.204064318588,0.204064318588,0.204064318588,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.25402132848
 01/21  21:00:00,2.08964454431,8.29350032133,0.0,7.08149286119,0.0,0.211143858161,0.211143858161,0.211143858161,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.1650775077
 01/21  22:00:00,1.93578892282,8.77901652872,0.0,7.688161673,0.0,0.229393577749,0.229393577749,0.229393577749,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.0450205442
 01/21  23:00:00,1.61248979849,8.80309236308,0.0,7.90430983306,0.0,0.235879227538,0.235879227538,0.235879227538,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.859118807256
 01/21  24:00:00,1.29685180912,9.09073498302,0.0,8.40525907618,0.0,0.250628835729,0.250628835729,0.250628835729,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.651008869792
 01/22  01:00:00,0.978632971525,9.10225094508,0.0,8.64051386669,0.0,0.257839365588,0.257839365588,0.257839365588,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.433227588813
 01/22  02:00:00,0.85332688739,9.21792391969,0.0,8.85294772918,0.0,0.264108709616,0.264108709616,0.264108709616,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.338726460301
 01/22  03:00:00,0.810949172886,9.48168695737,0.0,9.14367601689,0.0,0.272812956615,0.272812956615,0.272812956615,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.312065554973
 01/22  04:00:00,0.812795909195,10.002276674,0.0,9.65729299016,0.0,0.288312104297,0.288312104297,0.288312104297,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.319403511987
 01/22  05:00:00,0.808483334133,10.0099806336,0.0,9.58945014272,0.0,0.286182225686,0.286182225686,0.286182225686,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.395916613392
 01/22  06:00:00,0.867977711537,10.4703792015,0.0,9.71867883745,0.0,0.289996689697,0.289996689697,0.289996689697,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.724233255063
