Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/22  07:00:00,1.11490864437,11.6895826322,0.0,10.3161538125,0.0,0.308037958413,0.308037958413,0.308037958413,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.34169327636
 01/22  08:00:00,1.4342952176,11.5519703973,0.0,9.99756331017,0.0,0.298585157281,0.298585157281,0.298585157281,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.5206856946
 01/22  09:00:00,1.35448631817,10.019159182,0.0,8.50384868503,0.0,0.253286529838,0.253286529838,0.253286529838,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.4868010074
 01/22  10:00:00,1.15502466466,8.83191072643,0.0,7.45142891887,0.0,0.221950179148,0.221950179148,0.221950179148,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.35621792651
 01/22  11:00:00,1.16941948471,9.2638064153,0.0,8.04394021942,0.0,0.24013588736,0.24013588736,0.24013588736,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.19503166852
 01/22  12:00:00,1.14974139817,7.87418920142,0.0,6.80305579258,0.0,0.202531699025,0.202531699025,0.202531699025,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.04629127287
 01/22  13:00:00,1.10679617313,6.99046971073,0.0,6.03231555676,0.0,0.179614086961,0.179614086961,0.179614086961,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.933730491954
 01/22  14:00:00,1.08946163314,7.20909704915,0.0,6.32082410655,0.0,0.188238530616,0.188238530616,0.188238530616,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.86300472405
 01/22  15:00:00,1.08262246545,6.93400632877,0.0,6.11034382136,0.0,0.182209318454,0.182209318454,0.182209318454,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.796971477396
 01/22  16:00:00,1.16094634874,7.19744983369,0.0,6.36527583904,0.0,0.189832513811,0.189832513811,0.189832513811,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.803999284237
 01/22  17:00:00,1.44006640864,7.79255912711,0.0,6.87013043063,0.0,0.205034239353,0.205034239353,0.205034239353,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.889102952054
 01/22  18:00:00,1.96868868309,9.25174367409,0.0,8.15473813124,0.0,0.243688975428,0.243688975428,0.243688975428,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.0565200894
 01/22  19:00:00,2.27986407288,8.33343511583,0.0,7.06891487166,0.0,0.21068169134,0.21068169134,0.21068169134,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.22056526117
 01/22  20:00:00,2.2417908758,8.26932143498,0.0,6.96942906511,0.0,0.207658211036,0.207658211036,0.207658211036,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.25452218401
 01/22  21:00:00,2.09025537675,8.31132753046,0.0,7.09851963531,0.0,0.211754690602,0.211754690602,0.211754690602,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.16587794272
 01/22  22:00:00,1.92302335343,8.35322975266,0.0,7.26189925321,0.0,0.216628008355,0.216628008355,0.216628008355,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.04549618793
 01/22  23:00:00,1.60671134796,8.61155562072,0.0,7.71275867952,0.0,0.23010077701,0.23010077701,0.23010077701,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.859133218432
 01/22  24:00:00,1.28781166416,8.77882393207,0.0,8.0928052177,0.0,0.24158869077,0.24158869077,0.24158869077,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.651551677327
 01/23  01:00:00,0.964946366247,8.84456795919,0.0,8.39952964071,0.0,0.250726443387,0.250726443387,0.250726443387,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.416528828888
 01/23  02:00:00,0.850484805981,9.24123641358,0.0,8.88518165279,0.0,0.265213652282,0.265213652282,0.265213652282,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.329805030589
 01/23  03:00:00,0.805322778265,9.36796326309,0.0,9.03667533242,0.0,0.269797800421,0.269797800421,0.269797800421,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.305342545174
 01/23  04:00:00,0.78076163047,8.97149923442,0.0,8.63430143635,0.0,0.257643229743,0.257643229743,0.257643229743,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.311617626194
 01/23  05:00:00,0.775267399726,8.97381932029,0.0,8.56787898059,0.0,0.255637446894,0.255637446894,0.255637446894,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.381326462254
 01/23  06:00:00,0.81814780817,8.89929070688,0.0,8.18829679282,0.0,0.244263478931,0.244263478931,0.244263478931,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.68352680506
 01/23  07:00:00,1.04006393792,9.45155047766,0.0,8.17133391442,0.0,0.243818764184,0.243818764184,0.243818764184,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24848101986
 01/23  08:00:00,1.33149300251,8.7200648808,0.0,7.2797401661,0.0,0.216944304105,0.216944304105,0.216944304105,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40660332216
 01/23  09:00:00,1.27735742581,8.39421973087,0.0,6.99731362103,0.0,0.208594938365,0.208594938365,0.208594938365,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36839662026
 01/23  10:00:00,1.08678539963,7.93797878765,0.0,6.66794187361,0.0,0.198741972588,0.198741972588,0.198741972588,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.245773033
 01/23  11:00:00,1.07964818396,7.87281228037,0.0,6.74877013939,0.0,0.201280815901,0.201280815901,0.201280815901,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09920761362
 01/23  12:00:00,1.0542319847,6.35676624388,0.0,5.36498577877,0.0,0.159511045074,0.159511045074,0.159511045074,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.96693832914
 01/23  13:00:00,1.03756549556,6.20062167648,0.0,5.31121217305,0.0,0.158193915479,0.158193915479,0.158193915479,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.864985841416
 01/23  14:00:00,1.01231537448,6.01824812621,0.0,5.18903829296,0.0,0.154680304469,0.154680304469,0.154680304469,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.803941614697
 01/23  15:00:00,1.01117674193,5.80119844079,0.0,5.03138215033,0.0,0.149889167109,0.149889167109,0.149889167109,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.743125260451
 01/23  16:00:00,1.08592003078,5.87567247809,0.0,5.09680583813,0.0,0.151865168707,0.151865168707,0.151865168707,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.750691929539
 01/23  17:00:00,1.35108901649,5.9583506459,0.0,5.10115356659,0.0,0.15197476645,0.15197476645,0.15197476645,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.823871334875
 01/23  18:00:00,1.87167520006,7.1173176689,0.0,6.09770582895,0.0,0.182027422608,0.182027422608,0.182027422608,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.9791263865
 01/23  19:00:00,2.19116012901,6.41878960323,0.0,5.25466608152,0.0,0.156288063005,0.156288063005,0.156288063005,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.1201685387
 01/23  20:00:00,2.15738719921,6.47720591469,0.0,5.28862525414,0.0,0.157499288641,0.157499288641,0.157499288641,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14321047469
 01/23  21:00:00,2.00864045773,6.64327539497,0.0,5.53737653917,0.0,0.164995141908,0.164995141908,0.164995141908,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05896890337
 01/23  22:00:00,1.83869664854,6.63734788227,0.0,5.63560281172,0.0,0.167908160937,0.167908160937,0.167908160937,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.955910759035
 01/23  23:00:00,1.52614704248,6.79609937084,0.0,5.9673895069,0.0,0.177829683446,0.177829683446,0.177829683446,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.789046141176
 01/23  24:00:00,1.22919758966,7.29855384014,0.0,6.65549212965,0.0,0.1985094616,0.1985094616,0.1985094616,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.608594673437
 01/24  01:00:00,0.926456545943,7.56252833876,0.0,7.11624646403,0.0,0.212236623084,0.212236623084,0.212236623084,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.41777238514
 01/24  02:00:00,0.803057453416,7.66091761787,0.0,7.30369134062,0.0,0.217786299716,0.217786299716,0.217786299716,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.330976547046
 01/24  03:00:00,0.748225150853,7.47058176272,0.0,7.13832634644,0.0,0.21270017301,0.21270017301,0.21270017301,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.306310030771
 01/24  04:00:00,0.740334780636,7.62944681511,0.0,7.29095266034,0.0,0.217216379909,0.217216379909,0.217216379909,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.3129139829
 01/24  05:00:00,0.743028740138,7.8996131004,0.0,7.49210714655,0.0,0.223398787307,0.223398787307,0.223398787307,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.382892076398
 01/24  06:00:00,0.794303883296,8.10512390676,0.0,7.39218378963,0.0,0.220419554056,0.220419554056,0.220419554056,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.685473008132
 01/24  07:00:00,1.01030587015,8.4668878816,0.0,7.18478170236,0.0,0.214060696416,0.214060696416,0.214060696416,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25037063586
 01/24  08:00:00,1.31072175343,8.02960635244,0.0,6.58709008238,0.0,0.196173055031,0.196173055031,0.196173055031,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40879487753
 01/24  09:00:00,1.26146353138,7.86859355898,0.0,6.46974397862,0.0,0.192701043935,0.192701043935,0.192701043935,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37034009077
 01/24  10:00:00,1.07262013746,7.47060808853,0.0,6.1986070261,0.0,0.184576710416,0.184576710416,0.184576710416,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24773718139
 01/24  11:00:00,1.08296319348,7.98559159508,0.0,6.85964543029,0.0,0.204595825422,0.204595825422,0.204595825422,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10111163742
 01/24  12:00:00,1.06551372989,6.73782338974,0.0,5.74482090412,0.0,0.17079279026,0.17079279026,0.17079279026,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.968160349647
 01/24  13:00:00,1.03685127892,6.18414393481,0.0,5.29384414528,0.0,0.157479698838,0.157479698838,0.157479698838,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.86587612751
 01/24  14:00:00,1.00547859846,5.79866177093,0.0,4.96906179932,0.0,0.147843528453,0.147843528453,0.147843528453,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.804331753058
 01/24  15:00:00,1.00466474441,5.58895950291,0.0,4.81857582975,0.0,0.14337716959,0.14337716959,0.14337716959,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.743692643143
 01/24  16:00:00,1.07396067166,5.48087287726,0.0,4.70115313933,0.0,0.139905809581,0.139905809581,0.139905809581,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.751545027512
 01/24  17:00:00,1.34089829508,5.62114919193,0.0,4.76275905182,0.0,0.141784045042,0.141784045042,0.141784045042,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.825064395679
 01/24  18:00:00,1.85843438017,6.68020770591,0.0,5.65930891399,0.0,0.168786602721,0.168786602721,0.168786602721,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.980413338468
 01/24  19:00:00,2.17487618836,5.87816983754,0.0,4.71242630391,0.0,0.140004122357,0.140004122357,0.140004122357,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12178855062
 01/24  20:00:00,2.14117423291,5.93893550708,0.0,4.74880578535,0.0,0.141286322343,0.141286322343,0.141286322343,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14475953587
 01/24  21:00:00,1.99128032414,6.06673980366,0.0,4.95921500487,0.0,0.147635008316,0.147635008316,0.147635008316,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.06059484635
 01/24  22:00:00,1.82527234776,6.19190986055,0.0,5.18864719172,0.0,0.154483860153,0.154483860153,0.154483860153,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.957428357314
 01/24  23:00:00,1.51000205023,6.26014115954,0.0,5.4300216236,0.0,0.161684691204,0.161684691204,0.161684691204,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.790455813176
 01/24  24:00:00,1.20694747866,6.56063818854,0.0,5.91667634954,0.0,0.176259350599,0.176259350599,0.176259350599,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.609494801954
 01/25  01:00:00,0.902154117895,6.75397792217,0.0,6.30634831278,0.0,0.187934195035,0.187934195035,0.187934195035,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.419120119803
 01/25  02:00:00,0.779965670867,6.89302932503,0.0,6.5347292265,0.0,0.194694517168,0.194694517168,0.194694517168,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.332050368328
 01/25  03:00:00,0.735090717719,7.03322179837,0.0,6.69983947333,0.0,0.199565739875,0.199565739875,0.199565739875,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.307436939539
 01/25  04:00:00,0.72650475019,7.167511974,0.0,6.82783359899,0.0,0.203386349464,0.203386349464,0.203386349464,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.314098203139
 01/25  05:00:00,0.722322456903,7.2139030489,0.0,6.80572879411,0.0,0.202692504072,0.202692504072,0.202692504072,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.383560377342
 01/25  06:00:00,0.782200219841,7.70738229152,0.0,6.99348396345,0.0,0.208315890601,0.208315890601,0.208315890601,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.686431219075
 01/25  07:00:00,1.01437137488,8.6051963976,0.0,7.32102471177,0.0,0.218126201143,0.218126201143,0.218126201143,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25243614244
 01/25  08:00:00,1.31820937557,8.28463067305,0.0,6.84029112288,0.0,0.203660677173,0.203660677173,0.203660677173,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.41061815763
 01/25  09:00:00,1.24927599016,7.47264656694,0.0,6.07251847194,0.0,0.180513502716,0.180513502716,0.180513502716,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37161860542
 01/25  10:00:00,1.05136079993,6.76753118864,0.0,5.49414716576,0.0,0.163317372885,0.163317372885,0.163317372885,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24912014183
 01/25  11:00:00,1.04304723431,6.66077672758,0.0,5.53344749153,0.0,0.164679866252,0.164679866252,0.164679866252,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10249470869
 01/25  12:00:00,1.02395493855,5.35094841793,0.0,4.3560296232,0.0,0.129233998918,0.129233998918,0.129233998918,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.970076658754
 01/25  13:00:00,0.9713292285,3.99973923778,0.0,3.10740639515,0.0,0.0919576484229,0.0919576484229,0.0919576484229,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.867909180618
 01/25  14:00:00,0.936430159264,3.4919724661,0.0,2.65928597128,0.0,0.0787950892564,0.0787950892564,0.0787950892564,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.807418276261
 01/25  15:00:00,0.93088907576,3.12119272887,0.0,2.34781354287,0.0,0.0696015009382,0.0696015009382,0.0696015009382,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.746688155989
 01/25  16:00:00,1.01312282405,3.4425501563,0.0,2.65954663691,0.0,0.0790679619728,0.0790679619728,0.0790679619728,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.754828808976
 01/25  17:00:00,1.29016452694,3.92007912149,0.0,3.05854944943,0.0,0.0910502769047,0.0910502769047,0.0910502769047,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.828203927631
 01/25  18:00:00,1.8167669507,5.28443020263,0.0,4.26042098871,0.0,0.127119173248,0.127119173248,0.127119173248,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.983523760468
 01/25  19:00:00,2.14967342416,5.03273427378,0.0,3.86416145206,0.0,0.114801358159,0.114801358159,0.114801358159,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12461783871
 01/25  20:00:00,2.1141540037,5.03846402491,0.0,3.84604214203,0.0,0.114266093126,0.114266093126,0.114266093126,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14705169702
 01/25  21:00:00,1.97126377506,5.39897850985,0.0,4.28921123971,0.0,0.12761845924,0.12761845924,0.12761845924,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.0628373177
 01/25  22:00:00,1.80477168152,5.50730217315,0.0,4.50180318975,0.0,0.133983193916,0.133983193916,0.133983193916,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.959664671885
 01/25  23:00:00,1.49695356045,5.82910936259,0.0,4.99749199484,0.0,0.148636201419,0.148636201419,0.148636201419,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.791953644982
 01/25  24:00:00,1.18458867409,5.81692946426,0.0,5.17232967888,0.0,0.153900546036,0.153900546036,0.153900546036,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.610132748324
 01/26  01:00:00,0.88170795943,6.07760653057,0.0,5.63001204029,0.0,0.167488036571,0.167488036571,0.167488036571,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.419085000692
 01/26  02:00:00,0.753924713199,6.02222777377,0.0,5.66338444098,0.0,0.1686535595,0.1686535595,0.1686535595,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.332593602588
 01/26  03:00:00,0.705946615501,6.06239128995,0.0,5.72850882903,0.0,0.170421637658,0.170421637658,0.170421637658,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.307937075421
 01/26  04:00:00,0.700266803031,6.29397160555,0.0,5.95366006274,0.0,0.177148402305,0.177148402305,0.177148402305,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.314731370938
 01/26  05:00:00,0.6921250358,6.20714126574,0.0,5.79827201006,0.0,0.172495082969,0.172495082969,0.172495082969,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.38425537823
 01/26  06:00:00,0.741334509136,6.34501000134,0.0,5.63023775552,0.0,0.167450179896,0.167450179896,0.167450179896,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.687305136825
 01/26  07:00:00,0.964970912331,6.95773598786,0.0,5.67188953409,0.0,0.168725738596,0.168725738596,0.168725738596,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25411091038
 01/26  08:00:00,1.25975716532,6.33655327895,0.0,4.89032884472,0.0,0.145208466924,0.145208466924,0.145208466924,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.41250304169
 01/26  09:00:00,1.2116084028,6.20830075194,0.0,4.80578198332,0.0,0.142845915356,0.142845915356,0.142845915356,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37400927904
 01/26  10:00:00,1.01806275968,5.65260669114,0.0,4.37684287783,0.0,0.13001933264,0.13001933264,0.13001933264,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.25149993226
 01/26  11:00:00,0.997427141299,5.13919113854,0.0,4.00976958832,0.0,0.119059773241,0.119059773241,0.119059773241,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10458702286
 01/26  12:00:00,1.01493279704,5.04340448732,0.0,4.04614267995,0.0,0.120211857414,0.120211857414,0.120211857414,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.972419671394
 01/26  13:00:00,0.998585114909,4.90492750461,0.0,4.01080340471,0.0,0.119213534831,0.119213534831,0.119213534831,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.869700437885
 01/26  14:00:00,0.954572264092,4.10181593116,0.0,3.26888452827,0.0,0.0969371940848,0.0969371940848,0.0969371940848,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.807663184336
 01/26  15:00:00,0.962165370185,4.17196941679,0.0,3.39813966205,0.0,0.100877795364,0.100877795364,0.100877795364,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.747138724729
 01/26  16:00:00,1.04400065786,4.4795493022,0.0,3.69667038285,0.0,0.10994579578,0.10994579578,0.10994579578,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.754704208932
 01/26  17:00:00,1.34092456608,5.61904795269,0.0,4.75749821105,0.0,0.141810316036,0.141810316036,0.141810316036,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.828223997208
 01/26  18:00:00,1.86891348818,7.03519275167,0.0,6.01173545104,0.0,0.179265710732,0.179265710732,0.179265710732,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.982971847171
 01/26  19:00:00,2.1891765809,6.36143050603,0.0,5.19314351881,0.0,0.154304514897,0.154304514897,0.154304514897,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12433200422
 01/26  20:00:00,2.15446536867,6.39314518044,0.0,5.20128836607,0.0,0.154577458096,0.154577458096,0.154577458096,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14648662851
 01/26  21:00:00,2.01084831539,6.72831715392,0.0,5.61899105109,0.0,0.167202999563,0.167202999563,0.167202999563,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.06239615039
 01/26  22:00:00,1.84269045485,6.78343300321,0.0,5.77873578525,0.0,0.171901967244,0.171901967244,0.171901967244,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.958862906436
 01/26  23:00:00,1.53203608386,7.00592718562,0.0,6.17478674565,0.0,0.183718724836,0.183718724836,0.183718724836,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.791476717202
 01/26  24:00:00,1.23507092088,7.50760439097,0.0,6.86290100406,0.0,0.204382792819,0.204382792819,0.204382792819,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.610236349861
 01/27  01:00:00,0.927502322957,7.6083071077,0.0,7.16039256124,0.0,0.213282400098,0.213282400098,0.213282400098,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.419405056879
 01/27  02:00:00,0.817807060406,8.16580225126,0.0,7.80775638481,0.0,0.232535906706,0.232535906706,0.232535906706,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.331796136251
 01/27  03:00:00,0.775115846489,8.37897004317,0.0,8.04586015129,0.0,0.239590868645,0.239590868645,0.239590868645,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.307164506373
 01/27  04:00:00,0.772235644477,8.7044951567,0.0,8.36517585355,0.0,0.24911724375,0.24911724375,0.24911724375,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.31373913128
 01/27  05:00:00,0.771814739365,8.87481444369,0.0,8.46665891601,0.0,0.252184786534,0.252184786534,0.252184786534,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.383541650232
 01/27  06:00:00,0.833141891671,9.41970772333,0.0,8.70565899039,0.0,0.259257562431,0.259257562431,0.259257562431,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.686581623942
 01/27  07:00:00,1.04746843805,9.71957955982,0.0,8.43417964388,0.0,0.251223264316,0.251223264316,0.251223264316,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25366437256
 01/27  08:00:00,1.35850693902,9.64289180806,0.0,8.19691384644,0.0,0.243958240624,0.243958240624,0.243958240624,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.41225656908
 01/27  09:00:00,1.28952721342,8.82630989035,0.0,7.4244806635,0.0,0.220764725977,0.220764725977,0.220764725977,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37331973727
 01/27  10:00:00,1.07670950253,7.62632833978,0.0,6.35165914657,0.0,0.188666075485,0.188666075485,0.188666075485,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.25040531216
 01/27  11:00:00,1.07976701261,7.89221626017,0.0,6.76344461407,0.0,0.201399644548,0.201399644548,0.201399644548,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10393711874
 01/27  12:00:00,1.03858062476,5.8512036708,0.0,4.85555750036,0.0,0.143859685129,0.143859685129,0.143859685129,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.970804034465
 01/27  13:00:00,0.996424949578,4.84192403073,0.0,3.94844892816,0.0,0.1170533695,0.1170533695,0.1170533695,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.869051440549
 01/27  14:00:00,0.964303608472,4.42739642102,0.0,3.59383961045,0.0,0.106668538465,0.106668538465,0.106668538465,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.808288592022
 01/27  15:00:00,0.958387289977,4.04553700523,0.0,3.27149346386,0.0,0.0970997151557,0.0970997151557,0.0970997151557,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.747352511353
 01/27  16:00:00,1.0413737327,4.39435328909,0.0,3.61116551883,0.0,0.107318870627,0.107318870627,0.107318870627,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.755013059848
 01/27  17:00:00,1.31763140227,4.84340718289,0.0,3.98142097305,0.0,0.118517152232,0.118517152232,0.118517152232,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.828660465416
 01/27  18:00:00,1.84901584081,6.36602594021,0.0,5.34132151337,0.0,0.159368063364,0.159368063364,0.159368063364,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.984218973383
 01/27  19:00:00,2.17048905712,5.73637800387,0.0,4.56730061541,0.0,0.13561699112,0.13561699112,0.13561699112,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12512240545
 01/27  20:00:00,2.1387238023,5.86297252596,0.0,4.66944932212,0.0,0.138835891725,0.138835891725,0.138835891725,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14815301798
 01/27  21:00:00,1.99390193334,6.15943808015,0.0,5.04868918441,0.0,0.150256617514,0.150256617514,0.150256617514,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.06381894331
 01/27  22:00:00,1.83840565014,6.6344450586,0.0,5.62844265297,0.0,0.167617162531,0.167617162531,0.167617162531,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.960168094109
 01/27  23:00:00,1.52953639438,6.91723621045,0.0,6.08511651508,0.0,0.181219035354,0.181219035354,0.181219035354,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.792455972605
 01/27  24:00:00,1.22468611883,7.1599960709,0.0,6.51478255245,0.0,0.193997990773,0.193997990773,0.193997990773,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.610746481406
 01/28  01:00:00,0.931565335702,7.54214496201,0.0,7.07726675194,0.0,0.210771729765,0.210771729765,0.210771729765,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.436368720484
 01/28  02:00:00,0.807536481012,7.69497653629,0.0,7.32757844814,0.0,0.218318303238,0.218318303238,0.218318303238,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.341148357944
 01/28  03:00:00,0.761448597618,7.83823440329,0.0,7.49822789399,0.0,0.223312381347,0.223312381347,0.223312381347,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.314061123788
 01/28  04:00:00,0.750530179376,7.93666917986,0.0,7.58992565514,0.0,0.226046374477,0.226046374477,0.226046374477,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.321163352856
 01/28  05:00:00,0.750823890849,8.09606912695,0.0,7.67321014465,0.0,0.228522782402,0.228522782402,0.228522782402,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.398245104853
 01/28  06:00:00,0.809158391161,8.51804307026,0.0,7.76174716343,0.0,0.231177369321,0.231177369321,0.231177369321,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.728828797834
 01/28  07:00:00,1.04606367014,9.41087296654,0.0,8.02932055375,0.0,0.239192984187,0.239192984187,0.239192984187,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.3498168694
 01/28  08:00:00,1.37139978399,9.47395636586,0.0,7.9102802415,0.0,0.235689723669,0.235689723669,0.235689723669,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.52995473183
 01/28  09:00:00,1.31808990997,8.81252956957,0.0,7.28759145326,0.0,0.216890121632,0.216890121632,0.216890121632,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.49642862672
 01/28  10:00:00,1.14079577767,8.36876708563,0.0,6.9800348807,0.0,0.207721292164,0.207721292164,0.207721292164,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.36446832388
 01/28  11:00:00,1.16178747886,9.02516865018,0.0,7.79851632184,0.0,0.232503881514,0.232503881514,0.232503881514,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.20181780098
 01/28  12:00:00,1.14783881641,7.82548184712,0.0,6.74862270113,0.0,0.200629117259,0.200629117259,0.200629117259,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.05201701002
 01/28  13:00:00,1.11724213664,7.35253459919,0.0,6.38953138765,0.0,0.19006005047,0.19006005047,0.19006005047,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.938579549529
 01/28  14:00:00,1.08508756019,7.0720683764,0.0,6.1793731164,0.0,0.183864457671,0.183864457671,0.183864457671,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.86742704145
 01/28  15:00:00,1.08151252151,6.91449103954,0.0,6.08706145179,0.0,0.181099374517,0.181099374517,0.181099374517,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.800738557731
 01/28  16:00:00,1.1524838603,6.93023216694,0.0,6.09412918905,0.0,0.181370025374,0.181370025374,0.181370025374,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.807928267472
 01/28  17:00:00,1.41583072285,7.00204176683,0.0,6.07526239521,0.0,0.180798553566,0.180798553566,0.180798553566,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.893453627182
 01/28  18:00:00,1.93381694315,8.10789959686,0.0,7.00500896349,0.0,0.208817235488,0.208817235488,0.208817235488,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.06240517992
 01/28  19:00:00,2.24860928791,7.30750861136,0.0,6.0361561141,0.0,0.179426906365,0.179426906365,0.179426906365,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.22739751425
 01/28  20:00:00,2.2138479675,7.34931320747,0.0,6.04199966064,0.0,0.17971530273,0.17971530273,0.17971530273,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.26194336098
 01/28  21:00:00,2.067952473,7.58153530985,0.0,6.3622621003,0.0,0.18945178685,0.18945178685,0.18945178685,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.17234325712
 01/28  22:00:00,1.89444022007,7.41414660834,0.0,6.31695121096,0.0,0.188044874994,0.188044874994,0.188044874994,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.05136108587
 01/28  23:00:00,1.58039468011,7.7451417967,0.0,6.84135144989,0.0,0.203784109161,0.203784109161,0.203784109161,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.864126624049
 01/28  24:00:00,1.2610390143,7.9010780278,0.0,7.21145801411,0.0,0.214816040907,0.214816040907,0.214816040907,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.655152976643
 01/29  01:00:00,0.954597192399,8.30970410891,0.0,7.84545761244,0.0,0.233803586462,0.233803586462,0.233803586462,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.435737006882
 01/29  02:00:00,0.833872341709,8.57774038419,0.0,8.21113899944,0.0,0.244654163934,0.244654163934,0.244654163934,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.34035165454
 01/29  03:00:00,0.791331212001,8.83749615305,0.0,8.49796975821,0.0,0.25319499573,0.25319499573,0.25319499573,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.313581009333
 01/29  04:00:00,0.783910575307,9.05290156397,0.0,8.70659333141,0.0,0.259426770409,0.259426770409,0.259426770409,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.320728060692
 01/29  05:00:00,0.789924232178,9.40338584083,0.0,8.98100785262,0.0,0.267623123731,0.267623123731,0.267623123731,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.39776411076
 01/29  06:00:00,0.849632004046,9.87232572098,0.0,9.11644034934,0.0,0.271650982206,0.271650982206,0.271650982206,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.728418262646
 01/29  07:00:00,1.09157423994,10.9338836247,0.0,9.55218635043,0.0,0.284703553987,0.284703553987,0.284703553987,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.34996173086
 01/29  08:00:00,1.38857062842,10.058690578,0.0,8.49509605714,0.0,0.252860568101,0.252860568101,0.252860568101,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.5298731283
 01/29  09:00:00,1.31732258279,8.79496615656,0.0,7.26960537756,0.0,0.216122794451,0.216122794451,0.216122794451,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.49685128941
 01/29  10:00:00,1.1155276191,7.53086652583,0.0,6.14125673531,0.0,0.182453133592,0.182453133592,0.182453133592,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.36534590947
 01/29  11:00:00,1.11451917937,7.45082158362,0.0,6.22286774321,0.0,0.185235582018,0.185235582018,0.185235582018,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.20311931305
 01/29  12:00:00,1.07668769303,5.45013657169,0.0,4.37149009612,0.0,0.129477993884,0.129477993884,0.129477993884,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.0538043396
 01/29  13:00:00,1.03720765807,4.67584439438,0.0,3.70995497992,0.0,0.110025571902,0.110025571902,0.110025571902,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.941465752442
 01/29  14:00:00,1.00325096091,4.33265243922,0.0,3.43700861532,0.0,0.102027858388,0.102027858388,0.102027858388,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.870375605351
 01/29  15:00:00,1.00329831552,4.29578917529,0.0,3.46529843406,0.0,0.102885168519,0.102885168519,0.102885168519,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.803799711212
 01/29  16:00:00,1.08304085513,4.60053188501,0.0,3.76124816907,0.0,0.111927020204,0.111927020204,0.111927020204,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.811109005517
 01/29  17:00:00,1.36510947271,5.29607319734,0.0,4.36600017586,0.0,0.130077303421,0.130077303421,0.130077303421,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.896747277046
 01/29  18:00:00,1.89710615361,6.87240991764,0.0,5.76655826646,0.0,0.172106445946,0.172106445946,0.172106445946,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.06536619772
 01/29  19:00:00,2.21737375023,6.26180261946,0.0,4.98823396494,0.0,0.148191368689,0.148191368689,0.148191368689,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.22961367151
 01/29  20:00:00,2.18870598208,6.5047998359,0.0,5.194741984,0.0,0.154573317312,0.154573317312,0.154573317312,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.26468766604
 01/29  21:00:00,2.04926771659,6.95544634961,0.0,5.73376764075,0.0,0.170767030442,0.170767030442,0.170767030442,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.17474875642
 01/29  22:00:00,1.88928316993,7.24014341837,0.0,6.14105028614,0.0,0.18288782486,0.18288782486,0.18288782486,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.0532588207
 01/29  23:00:00,1.57879822619,7.69051039272,0.0,6.7856004773,0.0,0.202187655234,0.202187655234,0.202187655234,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.865246192647
 01/29  24:00:00,1.2655706212,8.05137829004,0.0,7.36099974726,0.0,0.219347647806,0.219347647806,0.219347647806,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.655911505741
 01/30  01:00:00,0.947995427015,8.2918735889,0.0,7.84470756641,0.0,0.233775504156,0.233775504156,0.233775504156,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.418656532906
 01/30  02:00:00,0.83022445457,8.57729495257,0.0,8.21936193205,0.0,0.24495330087,0.24495330087,0.24495330087,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.331683290322
 01/30  03:00:00,0.796193278996,9.07805385953,0.0,8.74502401602,0.0,0.260668301153,0.260668301153,0.260668301153,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.307084457997
 01/30  04:00:00,0.790262160944,9.30231214771,0.0,8.96298340818,0.0,0.267143760217,0.267143760217,0.267143760217,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.313748567664
 01/30  05:00:00,0.786121588478,9.35084795907,0.0,8.94302616754,0.0,0.266491635647,0.266491635647,0.266491635647,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.383207914078
 01/30  06:00:00,0.850142270365,9.98301320616,0.0,9.26829246109,0.0,0.276257941125,0.276257941125,0.276257941125,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.687253636074
 01/30  07:00:00,1.08743860832,11.0538792226,0.0,9.76643390031,0.0,0.291193434583,0.291193434583,0.291193434583,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25570977891
 01/30  08:00:00,1.37306203805,10.1332100206,0.0,8.68520049431,0.0,0.258513339654,0.258513339654,0.258513339654,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.41428813377
 01/30  09:00:00,1.29462781463,8.99736873929,0.0,7.59336887878,0.0,0.225865327183,0.225865327183,0.225865327183,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37549037092
 01/30  10:00:00,1.08170310846,7.79227704095,0.0,6.5151320829,0.0,0.193659681416,0.193659681416,0.193659681416,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.252881077
 01/30  11:00:00,1.07114526247,7.60658680594,0.0,6.47588052642,0.0,0.192777894413,0.192777894413,0.192777894413,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10587175216
 01/30  12:00:00,1.0319039263,5.62664807636,0.0,4.62894197965,0.0,0.137182986674,0.137182986674,0.137182986674,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.972863960729
 01/30  13:00:00,0.989115040348,4.59734560629,0.0,3.70195936715,0.0,0.10974346027,0.10974346027,0.10974346027,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.870962577123
 01/30  14:00:00,0.94802483856,3.88463674127,0.0,3.0493960866,0.0,0.090389768553,0.090389768553,0.090389768553,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.809972436125
 01/30  15:00:00,0.94884826767,3.72663588918,0.0,2.95111446743,0.0,0.0875606928488,0.0875606928488,0.0875606928488,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.748830391732
 01/30  16:00:00,1.02949796609,3.99558113089,0.0,3.21035632376,0.0,0.0954431040116,0.0954431040116,0.0954431040116,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.757050096704
 01/30  17:00:00,1.30884475555,4.5479304436,0.0,3.68408348271,0.0,0.109730505506,0.109730505506,0.109730505506,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.83052121646
 01/30  18:00:00,1.84249131112,6.14622621978,0.0,5.11935040467,0.0,0.152843533671,0.152843533671,0.152843533671,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.986390361663
 01/30  19:00:00,2.17143691428,5.7665333497,0.0,4.59481568275,0.0,0.136564848272,0.136564848272,0.136564848272,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12776268394
 01/30  20:00:00,2.14656625096,6.12437217888,0.0,4.92837181169,0.0,0.146678340385,0.146678340385,0.146678340385,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.15063018134
 01/30  21:00:00,2.00292417224,6.46231781408,0.0,5.34967631324,0.0,0.159278856415,0.159278856415,0.159278856415,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.0657115484
 01/30  22:00:00,1.84392638802,6.82135956673,0.0,5.81377375824,0.0,0.173137900419,0.173137900419,0.173137900419,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.961751496968
 01/30  23:00:00,1.53305069105,7.03607300726,0.0,6.20266423543,0.0,0.184733332017,0.184733332017,0.184733332017,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.79374504906
 01/30  24:00:00,1.23266404539,7.42820264045,0.0,6.78222664862,0.0,0.201975917331,0.201975917331,0.201975917331,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.611508954781
 01/31  01:00:00,0.930326955507,7.70095752799,0.0,7.25303729907,0.0,0.216107032647,0.216107032647,0.216107032647,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.419410739328
 01/31  02:00:00,0.813188541449,8.0074520175,0.0,7.64942580333,0.0,0.22791738775,0.22791738775,0.22791738775,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.331776483961
 01/31  03:00:00,0.768577469326,8.15618199077,0.0,7.82278126618,0.0,0.233052491483,0.233052491483,0.233052491483,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.307455339086
 01/31  04:00:00,0.75996912875,8.29089231959,0.0,7.95144173695,0.0,0.236850728024,0.236850728024,0.236850728024,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.313870410764
 01/31  05:00:00,0.758617034228,8.43083992555,0.0,8.02250945683,0.0,0.238987081396,0.238987081396,0.238987081396,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.383716591267
 01/31  06:00:00,0.811324284464,8.6861789343,0.0,7.97081668385,0.0,0.237439955225,0.237439955225,0.237439955225,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.687895141451
 01/31  07:00:00,1.02580858392,8.99589813149,0.0,7.7074213697,0.0,0.229563410186,0.229563410186,0.229563410186,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.2567412184
 01/31  08:00:00,1.33419551643,8.82818226069,0.0,7.37823708203,0.0,0.219646818031,0.219646818031,0.219646818031,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.41622378613
 01/31  09:00:00,1.25999293259,7.83897079741,0.0,6.43330236659,0.0,0.191230445149,0.191230445149,0.191230445149,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37715894123
 01/31  10:00:00,1.04733374337,6.64249655425,0.0,5.3641168798,0.0,0.159290316326,0.159290316326,0.159290316326,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.25411579341
 01/31  11:00:00,1.03681478862,6.45808888975,0.0,5.32586950172,0.0,0.158447420562,0.158447420562,0.158447420562,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10738486067
 01/31  12:00:00,1.0094605999,4.87209960691,0.0,3.87276273758,0.0,0.11473966027,0.11473966027,0.11473966027,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.974494733358
 01/31  13:00:00,0.973400387904,4.06947368774,0.0,3.17273474072,0.0,0.0940288078263,0.0940288078263,0.0940288078263,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.872315285003
 01/31  14:00:00,0.937922464461,3.54420619468,0.0,2.70845587982,0.0,0.0802873944532,0.0802873944532,0.0802873944532,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.81048209631
 01/31  15:00:00,0.935324724907,3.27266241037,0.0,2.49640513345,0.0,0.0740371500858,0.0740371500858,0.0740371500858,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.749566246907
 01/31  16:00:00,1.02592249579,3.87173110314,0.0,3.08576498847,0.0,0.0918676337191,0.0918676337191,0.0918676337191,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.75779140425
 01/31  17:00:00,1.30491567789,4.41595822099,0.0,3.55142666064,0.0,0.105801427851,0.105801427851,0.105801427851,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.83120581592
 01/31  18:00:00,1.83797982865,5.99548440035,0.0,4.96800218831,0.0,0.148332051197,0.148332051197,0.148332051197,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.986996758585
 01/31  19:00:00,2.16867730562,5.67351824945,0.0,4.50097694916,0.0,0.133805239613,0.133805239613,0.133805239613,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12858631728
 01/31  20:00:00,2.14113373789,5.94321232019,0.0,4.74648854796,0.0,0.141245827318,0.141245827318,0.141245827318,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.15135358637
 01/31  21:00:00,1.99596369264,6.22933772937,0.0,5.11610574296,0.0,0.152318376815,0.152318376815,0.152318376815,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.06630203397
 01/31  22:00:00,1.84141653879,6.73514524096,0.0,5.7269345792,0.0,0.170628051185,0.170628051185,0.170628051185,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.962376350238
 01/31  23:00:00,1.54135952611,7.31035679799,0.0,6.47659295581,0.0,0.193042167076,0.193042167076,0.193042167076,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.794100119415
 01/31  24:00:00,1.24674613459,7.89352010882,0.0,7.24747918137,0.0,0.216058006535,0.216058006535,0.216058006535,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.611573890397
 02/01  01:00:00,0.953873217165,8.49635387128,0.0,8.04835314386,0.0,0.239984584123,0.239984584123,0.239984584123,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.419343136593
 02/01  02:00:00,0.84783674878,9.08644177082,0.0,8.72837067758,0.0,0.260267799902,0.260267799902,0.260267799902,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.331685000805
 02/01  03:00:00,0.813000921168,9.66895188833,0.0,9.33584050664,0.0,0.278400818314,0.278400818314,0.278400818314,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.307031214968
 02/01  04:00:00,0.817208329348,10.2319998595,0.0,9.89276468835,0.0,0.295039851752,0.295039851752,0.295039851752,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.313522115222
 02/01  05:00:00,0.823670753074,10.6374127163,0.0,10.2295815023,0.0,0.305062342662,0.305062342662,0.305062342662,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.383089472179
 02/01  06:00:00,0.894128802836,11.2384599609,0.0,10.5233524383,0.0,0.313849694699,0.313849694699,0.313849694699,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.687497727382
 02/01  07:00:00,1.10940591346,12.4787284315,0.0,11.1902130847,0.0,0.333847838893,0.333847838893,0.333847838893,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.25661494347
 02/01  08:00:00,1.36141111198,11.4732518459,0.0,10.0240117152,0.0,0.298602254598,0.298602254598,0.298602254598,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.41534356213
 02/01  09:00:00,1.24679558052,9.80014788783,0.0,8.39518446339,0.0,0.249771581775,0.249771581775,0.249771581775,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.37630583361
 02/01  10:00:00,1.0553615422,8.34552402029,0.0,7.06752109208,0.0,0.210179717682,0.210179717682,0.210179717682,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25361300103
 02/01  11:00:00,1.04334319967,7.97458025991,0.0,6.8429186712,0.0,0.203791622149,0.203791622149,0.203791622149,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.10669805082
 02/01  12:00:00,1.00002291929,5.85910788305,0.0,4.86046970259,0.0,0.144117196352,0.144117196352,0.144117196352,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.973666994427
 02/01  13:00:00,0.949353985824,4.5682504301,0.0,3.67210562276,0.0,0.108833558483,0.108833558483,0.108833558483,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.871594269161
 02/01  14:00:00,0.91453489972,4.06030706082,0.0,3.22408169739,0.0,0.0956872854058,0.0956872854058,0.0956872854058,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.810825881409
 02/01  15:00:00,0.908381192465,3.69905294683,0.0,2.92255259791,0.0,0.0867724611929,0.0867724611929,0.0867724611929,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.749670664208
 02/01  16:00:00,0.96420593596,3.78730345635,0.0,3.00144083693,0.0,0.0891209565595,0.0891209565595,0.0891209565595,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.757541546878
 02/01  17:00:00,1.17945056122,4.19389031457,0.0,3.32864797942,0.0,0.0991273046613,0.0991273046613,0.0991273046613,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.831743469968
 02/01  18:00:00,1.64104847112,6.24945187019,0.0,5.22010087312,0.0,0.156064632684,0.156064632684,0.156064632684,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.988655229581
 02/01  19:00:00,1.97181016569,5.9928640389,0.0,4.81888027054,0.0,0.143333088238,0.143333088238,0.143333088238,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.12980044777
 02/01  20:00:00,2.10070675722,6.42568138549,0.0,5.22745966275,0.0,0.155678327815,0.155678327815,0.155678327815,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15261584761
 02/01  21:00:00,2.03237118069,6.78405682351,0.0,5.66936081986,0.0,0.168857648753,0.168857648753,0.168857648753,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06752225926
