Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/01  22:00:00,1.86554535024,7.27745236065,0.0,6.26791503328,0.0,0.186775894805,0.186775894805,0.186775894805,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.963464915539
 02/01  23:00:00,1.55601135522,7.77880504566,0.0,6.94413131856,0.0,0.20698129301,0.20698129301,0.20698129301,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.794803959016
 02/01  24:00:00,1.26870157996,8.3970760311,0.0,7.75012092276,0.0,0.231091242195,0.231091242195,0.231091242195,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.612309021745
 02/02  01:00:00,0.961421138388,8.75165953912,0.0,8.30283694128,0.0,0.247532505346,0.247532505346,0.247532505346,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.420165007003
 02/02  02:00:00,0.859440513208,9.47360010802,0.0,9.1146022997,0.0,0.27187156433,0.27187156433,0.27187156433,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.332611715883
 02/02  03:00:00,0.82374548592,10.0293549301,0.0,9.69555266695,0.0,0.289145383065,0.289145383065,0.289145383065,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.307722096401
 02/02  04:00:00,0.81990016173,10.3253074698,0.0,9.98531426874,0.0,0.297731684133,0.297731684133,0.297731684133,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.314280145207
 02/02  05:00:00,0.826955922761,10.7487233634,0.0,10.3398792537,0.0,0.308347512349,0.308347512349,0.308347512349,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.384102367905
 02/02  06:00:00,0.888119998853,11.0405973785,0.0,10.3243416847,0.0,0.307840890715,0.307840890715,0.307840890715,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.688645898531
 02/02  07:00:00,1.08592221429,11.6989294947,0.0,10.4091601752,0.0,0.310364139715,0.310364139715,0.310364139715,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.25786891612
 02/02  08:00:00,1.34875703826,11.0498518689,0.0,9.5987343492,0.0,0.285948180878,0.285948180878,0.285948180878,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.41722095115
 02/02  09:00:00,1.27046755774,10.5840916463,0.0,9.17704503895,0.0,0.273443558992,0.273443558992,0.273443558992,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.37838901656
 02/02  10:00:00,1.09280318774,9.59662040502,0.0,8.31736512101,0.0,0.247621363221,0.247621363221,0.247621363221,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25486535683
 02/02  11:00:00,1.0824455733,9.28424593736,0.0,8.15190018748,0.0,0.242893995783,0.242893995783,0.242893995783,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.10738221199
 02/02  12:00:00,1.05556230464,7.71563351203,0.0,6.71661123568,0.0,0.199656581701,0.199656581701,0.199656581701,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.974051090318
 02/02  13:00:00,1.01907908126,6.89921897667,0.0,6.00333160612,0.0,0.178558653918,0.178558653918,0.178558653918,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.871336832372
 02/02  14:00:00,0.978167164743,6.19315428878,0.0,5.35815043825,0.0,0.159319550428,0.159319550428,0.159319550428,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.809604368511
 02/02  15:00:00,0.971218255232,5.80555506247,0.0,5.02997467743,0.0,0.14960952396,0.14960952396,0.14960952396,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.748750700323
 02/02  16:00:00,1.01911446664,5.6264966063,0.0,4.84167981665,0.0,0.144029487241,0.144029487241,0.144029487241,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.756495717098
 02/02  17:00:00,1.22872243936,5.84930392217,0.0,4.98471295701,0.0,0.148399182806,0.148399182806,0.148399182806,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.831092099979
 02/02  18:00:00,1.66877501444,7.18862775476,0.0,6.1600778939,0.0,0.183791176004,0.183791176004,0.183791176004,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.987854093364
 02/02  19:00:00,1.98638604688,6.4885357466,0.0,5.31459105574,0.0,0.157908969429,0.157908969429,0.157908969429,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.12976137027
 02/02  20:00:00,2.11138860328,6.78742316688,0.0,5.58852787641,0.0,0.166360173882,0.166360173882,0.166360173882,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15328941534
 02/02  21:00:00,2.04670180861,7.26541728123,0.0,6.14962081404,0.0,0.183188276677,0.183188276677,0.183188276677,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06862272279
 02/02  22:00:00,1.88585446066,7.95839818764,0.0,6.94786633323,0.0,0.207085005225,0.207085005225,0.207085005225,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.964459442575
 02/02  23:00:00,1.57442425086,8.39935210701,0.0,7.56395941221,0.0,0.225394188646,0.225394188646,0.225394188646,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.795522926723
 02/02  24:00:00,1.27533139127,8.62605482002,0.0,7.97849125376,0.0,0.237721053507,0.237721053507,0.237721053507,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.61291747966
 02/03  01:00:00,0.98035644753,9.38406397293,0.0,8.93455985564,0.0,0.266467814488,0.266467814488,0.266467814488,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.420846526461
 02/03  02:00:00,0.877461175114,10.0802507108,0.0,9.72081077489,0.0,0.289892226236,0.289892226236,0.289892226236,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.333053843465
 02/03  03:00:00,0.831739894569,10.3021874701,0.0,9.96784206072,0.0,0.297139791715,0.297139791715,0.297139791715,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.30826524262
 02/03  04:00:00,0.826787670753,10.5583481144,0.0,10.2179001594,0.0,0.304619193156,0.304619193156,0.304619193156,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.314734899133
 02/03  05:00:00,0.828634702943,10.8084359053,0.0,10.3990671485,0.0,0.310026292531,0.310026292531,0.310026292531,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.38462701501
 02/03  06:00:00,0.907140886888,11.6752864301,0.0,10.9580927223,0.0,0.32686177875,0.32686177875,0.32686177875,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.689583912521
 02/03  07:00:00,1.12272556262,12.9280187935,0.0,11.6368407069,0.0,0.347167488052,0.347167488052,0.347167488052,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.25927768328
 02/03  08:00:00,1.37574387161,11.9564720623,0.0,10.5045758953,0.0,0.312935014231,0.312935014231,0.312935014231,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.41799959839
 02/03  09:00:00,1.25617165295,10.1215857015,0.0,8.71391235806,0.0,0.259147654207,0.259147654207,0.259147654207,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.37901575261
 02/03  10:00:00,1.05719919592,8.41480367541,0.0,7.13417899811,0.0,0.212017371403,0.212017371403,0.212017371403,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25623475012
 02/03  11:00:00,1.04187841734,7.9317260323,0.0,6.79741349884,0.0,0.202326839821,0.202326839821,0.202326839821,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.10934899557
 02/03  12:00:00,0.993547761585,5.64895033281,0.0,4.64782494061,0.0,0.137642038651,0.137642038651,0.137642038651,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.97615420616
 02/03  13:00:00,0.944956041178,4.42514781144,0.0,3.52628415958,0.0,0.104435613836,0.104435613836,0.104435613836,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.87431311367
 02/03  14:00:00,0.900460256248,3.59526534532,0.0,2.75646040968,0.0,0.0816126419334,0.0816126419334,0.0816126419334,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.81340545361
 02/03  15:00:00,0.894574242458,3.24097379082,0.0,2.46156423499,0.0,0.0729655111856,0.0729655111856,0.0729655111856,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.752579871115
 02/03  16:00:00,0.952750338843,3.40438720064,0.0,2.61561856333,0.0,0.0776653594423,0.0776653594423,0.0776653594423,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.760447564765
 02/03  17:00:00,1.17116785382,3.91889634147,0.0,3.05061982938,0.0,0.0908445972602,0.0908445972602,0.0908445972602,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.834777646902
 02/03  18:00:00,1.63374238177,6.00753120436,0.0,4.97513220396,0.0,0.148758543331,0.148758543331,0.148758543331,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.991703232909
 02/03  19:00:00,1.97165933846,5.98992232657,0.0,4.81252110784,0.0,0.143182261004,0.143182261004,0.143182261004,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13321789814
 02/03  20:00:00,2.10437435929,6.55261822803,0.0,5.35138919681,0.0,0.15934592989,0.15934592989,0.15934592989,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15562315608
 02/03  21:00:00,2.04301523279,7.14305458296,0.0,6.02558095407,0.0,0.179501700853,0.179501700853,0.179501700853,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.0702998845
 02/03  22:00:00,1.87963103072,7.75270912576,0.0,6.74096883008,0.0,0.200861575285,0.200861575285,0.200861575285,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.965667883837
 02/03  23:00:00,1.57089851929,8.28206537004,0.0,7.44521373223,0.0,0.221868457081,0.221868457081,0.221868457081,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.796981869727
 02/03  24:00:00,1.28591153299,8.9770287975,0.0,8.32823977002,0.0,0.248301195229,0.248301195229,0.248301195229,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.614142940891
 02/04  01:00:00,0.990142768186,9.51273669751,0.0,9.04556915661,0.0,0.269680452067,0.269680452067,0.269680452067,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.438509950065
 02/04  02:00:00,0.883985568237,10.1764878176,0.0,9.80734526897,0.0,0.292469595284,0.292469595284,0.292469595284,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.34275645617
 02/04  03:00:00,0.841742020279,10.5560799774,0.0,10.2145721833,0.0,0.304530678998,0.304530678998,0.304530678998,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.315427627417
 02/04  04:00:00,0.844080131263,11.0968047851,0.0,10.7486981984,0.0,0.320546249494,0.320546249494,0.320546249494,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.322393530837
 02/04  05:00:00,0.848876488753,11.4111170346,0.0,10.9868513908,0.0,0.327596922726,0.327596922726,0.327596922726,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.399523901995
 02/04  06:00:00,0.918252663498,11.9559445381,0.0,11.1966893234,0.0,0.33387686276,0.33387686276,0.33387686276,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.731645419389
 02/04  07:00:00,1.14219911913,13.3197126216,0.0,11.9322940417,0.0,0.356015532345,0.356015532345,0.356015532345,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35551817658
 02/04  08:00:00,1.40063314936,12.2022806288,0.0,10.6324516733,0.0,0.316662930059,0.316662930059,0.316662930059,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.53593238683
 02/04  09:00:00,1.28349506586,10.0766589086,0.0,8.54544043793,0.0,0.254033766226,0.254033766226,0.254033766226,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50256087985
 02/04  10:00:00,1.09648137751,8.33729204037,0.0,6.94192414271,0.0,0.206268494526,0.206268494526,0.206268494526,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37097797047
 02/04  11:00:00,1.08613561524,7.80834514507,0.0,6.57497798757,0.0,0.195667808438,0.195667808438,0.195667808438,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.20840361962
 02/04  12:00:00,1.04149567298,5.57923836676,0.0,4.49537558272,0.0,0.133101190531,0.133101190531,0.133101190531,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.05889159802
 02/04  13:00:00,0.985485942506,4.2542695124,0.0,3.28349130919,0.0,0.0971550090733,0.0971550090733,0.0971550090733,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.946227665028
 02/04  14:00:00,0.936829581722,3.41613861566,0.0,2.51484743414,0.0,0.0743939348923,0.0743939348923,0.0743939348923,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.875891699493
 02/04  15:00:00,0.925600145806,3.02603473315,0.0,2.19007227574,0.0,0.0648658423582,0.0648658423582,0.0648658423582,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.80913277269
 02/04  16:00:00,0.984915807235,3.29474794261,0.0,2.4496019952,0.0,0.072771854979,0.072771854979,0.072771854979,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.816824874858
 02/04  17:00:00,1.19786749941,3.6789324337,0.0,2.74238113322,0.0,0.0816263236015,0.0816263236015,0.0816263236015,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.903052435303
 02/04  18:00:00,1.65198963639,5.51836147762,0.0,4.40446031845,0.0,0.131653867737,0.131653867737,0.131653867737,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07320539167
 02/04  19:00:00,1.98666043821,5.44747454171,0.0,4.16498589412,0.0,0.123873045219,0.123873045219,0.123873045219,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23830532702
 02/04  20:00:00,2.11671573447,5.93571711086,0.0,4.61727944815,0.0,0.137442550874,0.137442550874,0.137442550874,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27283178758
 02/04  21:00:00,2.06334982288,6.76464644597,0.0,5.53500991519,0.0,0.164980920612,0.164980920612,0.164980920612,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18246278638
 02/04  22:00:00,1.90262149115,7.42298975894,0.0,6.31690891052,0.0,0.188245178245,0.188245178245,0.188245178245,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06000843658
 02/04  23:00:00,1.58943414033,8.02780008849,0.0,7.11708729727,0.0,0.212110866193,0.212110866193,0.212110866193,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.870843023136
 02/04  24:00:00,1.28877697951,8.60053053441,0.0,7.9054351046,0.0,0.235631796412,0.235631796412,0.235631796412,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.660449343219
 02/05  01:00:00,0.983258690113,9.2815052434,0.0,8.81339763853,0.0,0.262796373995,0.262796373995,0.262796373995,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.439450014041
 02/05  02:00:00,0.865035569231,9.54602059929,0.0,9.17585204798,0.0,0.273519596278,0.273519596278,0.273519596278,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.34378245887
 02/05  03:00:00,0.815563624774,9.68375328654,0.0,9.34161779774,0.0,0.278352283492,0.278352283492,0.278352283492,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.316055322076
 02/05  04:00:00,0.799172695318,9.60079967173,0.0,9.2521626286,0.0,0.275638813549,0.275638813549,0.275638813549,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.322923987256
 02/05  05:00:00,0.797024459101,9.67999769591,0.0,9.25470595955,0.0,0.275744893073,0.275744893073,0.275744893073,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.400549994608
 02/05  06:00:00,0.857400897517,9.92244845432,0.0,9.16180439822,0.0,0.27302509678,0.27302509678,0.27302509678,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.73303426083
 02/05  07:00:00,1.0684209466,10.8595366692,0.0,9.47024268444,0.0,0.282237359809,0.282237359809,0.282237359809,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35739358139
 02/05  08:00:00,1.33996636175,10.1709520334,0.0,8.59869080879,0.0,0.255996142447,0.255996142447,0.255996142447,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.53836465599
 02/05  09:00:00,1.26446197771,9.43114154162,0.0,7.89727001162,0.0,0.235000678072,0.235000678072,0.235000678072,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50521393917
 02/05  10:00:00,1.11643035588,8.99612813493,0.0,7.59885973238,0.0,0.226217472899,0.226217472899,0.226217472899,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37287847536
 02/05  11:00:00,1.13685986549,9.49800703403,0.0,8.26387261412,0.0,0.246392058685,0.246392058685,0.246392058685,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.20917088201
 02/05  12:00:00,1.11792024327,8.13209637644,0.0,7.04857981284,0.0,0.209525760815,0.209525760815,0.209525760815,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.05854537757
 02/05  13:00:00,1.0752663502,7.25707844862,0.0,6.28784894944,0.0,0.186935416767,0.186935416767,0.186935416767,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.944678961004
 02/05  14:00:00,1.03706020391,6.77088023313,0.0,5.87188124154,0.0,0.174624557077,0.174624557077,0.174624557077,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.873599509566
 02/05  15:00:00,1.0251209126,6.36142122468,0.0,5.52808183782,0.0,0.164386609151,0.164386609151,0.164386609151,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.806509702145
 02/05  16:00:00,1.07127380199,6.19357903855,0.0,5.35147570177,0.0,0.159129849735,0.159129849735,0.159129849735,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.813782264237
 02/05  17:00:00,1.27485422785,6.26539074117,0.0,5.33142597433,0.0,0.158613052041,0.158613052041,0.158613052041,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.900465901665
 02/05  18:00:00,1.71449714203,7.62147544629,0.0,6.51006383734,0.0,0.194161373382,0.194161373382,0.194161373382,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07071584145
 02/05  19:00:00,2.03551167629,7.09313680259,0.0,5.81256657068,0.0,0.172724283294,0.172724283294,0.172724283294,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23638691133
 02/05  20:00:00,2.16370570797,7.51308347801,0.0,6.19561952712,0.0,0.184432524378,0.184432524378,0.184432524378,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27185807576
 02/05  21:00:00,2.09249827154,7.75029105656,0.0,6.52188724863,0.0,0.194129369276,0.194129369276,0.194129369276,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18123006353
 02/05  22:00:00,1.92243160927,8.09229624296,0.0,6.98696911975,0.0,0.208055296364,0.208055296364,0.208055296364,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.05925471136
 02/05  23:00:00,1.59079413965,8.08065946701,0.0,7.17012424494,0.0,0.213470865514,0.213470865514,0.213470865514,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.870665453991
 02/05  24:00:00,1.28373590119,8.43625392506,0.0,7.74136390336,0.0,0.23059071809,0.23059071809,0.23059071809,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.660243935111
 02/06  01:00:00,0.955476121098,8.55882905998,0.0,8.10739325587,0.0,0.241587488056,0.241587488056,0.241587488056,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.422778213281
 02/06  02:00:00,0.833764859135,8.62765061232,0.0,8.26657070107,0.0,0.246195910258,0.246195910258,0.246195910258,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.33469381881
 02/06  03:00:00,0.786100072124,8.7804124453,0.0,8.44438976164,0.0,0.251499969269,0.251499969269,0.251499969269,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309942516932
 02/06  04:00:00,0.781939895691,9.0627367736,0.0,8.72010650299,0.0,0.259771418095,0.259771418095,0.259771418095,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.316917214735
 02/06  05:00:00,0.788413362509,9.46739325781,0.0,9.05555622555,0.0,0.269804952097,0.269804952097,0.269804952097,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.387095290509
 02/06  06:00:00,0.868939201585,10.4041607706,0.0,9.68396149761,0.0,0.288660093448,0.288660093448,0.288660093448,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.692589477667
 02/06  07:00:00,1.07600324483,11.3766705239,0.0,10.0818996627,0.0,0.300445170257,0.300445170257,0.300445170257,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26287045785
 02/06  08:00:00,1.36029497262,11.4398661133,0.0,9.98363534237,0.0,0.297486115241,0.297486115241,0.297486115241,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42233420232
 02/06  09:00:00,1.24539335621,9.76929131137,0.0,8.35805495591,0.0,0.248369357461,0.248369357461,0.248369357461,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38257876463
 02/06  10:00:00,1.05726905225,8.42258206788,0.0,7.13857225007,0.0,0.212087227731,0.212087227731,0.212087227731,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25961989062
 02/06  11:00:00,1.03706361677,7.77996097362,0.0,6.64292438027,0.0,0.197512039249,0.197512039249,0.197512039249,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11207305545
 02/06  12:00:00,0.996365761377,5.74784717156,0.0,4.74393504142,0.0,0.140460038442,0.140460038442,0.140460038442,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.978940944108
 02/06  13:00:00,0.951467550714,4.64807680026,0.0,3.74668384515,0.0,0.110947123372,0.110947123372,0.110947123372,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.87684241693
 02/06  14:00:00,0.906131732689,3.79061318002,0.0,2.94974788452,0.0,0.0872841183748,0.0872841183748,0.0872841183748,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.815465813476
 02/06  15:00:00,0.900647383201,3.44901320323,0.0,2.66764585955,0.0,0.0790386519285,0.0790386519285,0.0790386519285,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.754537658963
 02/06  16:00:00,0.958709592116,3.60833585553,0.0,2.81762766655,0.0,0.0836246127153,0.0836246127153,0.0836246127153,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.762387116432
 02/06  17:00:00,1.17843719469,4.16649849931,0.0,3.2962075324,0.0,0.0981139381381,0.0981139381381,0.0981139381381,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.836792101723
 02/06  18:00:00,1.63912942163,6.19365297922,0.0,5.1591809872,0.0,0.154145583191,0.154145583191,0.154145583191,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.993776224519
 02/06  19:00:00,1.96942418916,5.92305754171,0.0,4.74379842797,0.0,0.140947111702,0.140947111702,0.140947111702,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13507579316
 02/06  20:00:00,2.11203270982,6.81107891732,0.0,5.60714025103,0.0,0.167004280418,0.167004280418,0.167004280418,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15833279116
 02/06  21:00:00,2.05154013565,7.43429458015,0.0,6.31445431889,0.0,0.188026603714,0.188026603714,0.188026603714,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07266651686
 02/06  22:00:00,1.884495263,7.92332892475,0.0,6.90931722916,0.0,0.205725807569,0.205725807569,0.205725807569,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.967939283757
 02/06  23:00:00,1.58680621646,8.81714092922,0.0,7.97822376913,0.0,0.237776154246,0.237776154246,0.237776154246,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.799047392014
 02/06  24:00:00,1.30054497944,9.47416181676,0.0,8.82421998676,0.0,0.262934641673,0.262934641673,0.262934641673,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.615295743407
 02/07  01:00:00,1.00263252937,10.1385815721,0.0,9.68735351792,0.0,0.288743896326,0.288743896326,0.288743896326,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.42257046337
 02/07  02:00:00,0.889206576908,10.4839678874,0.0,10.1231398977,0.0,0.301637628031,0.301637628031,0.301637628031,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.334441897199
 02/07  03:00:00,0.84936860881,10.8981911729,0.0,10.5623668571,0.0,0.314768505956,0.314768505956,0.314768505956,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309744149029
 02/07  04:00:00,0.844720772812,11.1652328609,0.0,10.8231305321,0.0,0.322552295216,0.322552295216,0.322552295216,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.316389272868
 02/07  05:00:00,0.848903340861,11.4937410798,0.0,11.0829453559,0.0,0.330294930449,0.330294930449,0.330294930449,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.386053982206
 02/07  06:00:00,0.913060021418,11.8848811129,0.0,11.1659114173,0.0,0.33278091328,0.33278091328,0.33278091328,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.691359900373
 02/07  07:00:00,1.13083252841,13.2095206835,0.0,11.9152209232,0.0,0.355274453839,0.355274453839,0.355274453839,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26239935691
 02/07  08:00:00,1.37150564091,11.8317874365,0.0,10.3763571936,0.0,0.30869678353,0.30869678353,0.30869678353,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.4215336743
 02/07  09:00:00,1.24504156997,9.75918436235,0.0,8.34790422162,0.0,0.248017571228,0.248017571228,0.248017571228,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.3826225499
 02/07  10:00:00,1.04665957217,8.0694157529,0.0,6.78501708258,0.0,0.20147774765,0.20147774765,0.20147774765,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26000874313
 02/07  11:00:00,1.02970153868,7.53164156854,0.0,6.39383576687,0.0,0.190149961167,0.190149961167,0.190149961167,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11284226378
 02/07  12:00:00,0.986860962554,5.42952746273,0.0,4.42499570591,0.0,0.130955239619,0.130955239619,0.130955239619,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.97956057078
 02/07  13:00:00,0.940117730209,4.26791953331,0.0,3.36579938654,0.0,0.0995973028669,0.0995973028669,0.0995973028669,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.877569608587
 02/07  14:00:00,0.891836430482,3.31164683026,0.0,2.47006981098,0.0,0.072988816167,0.072988816167,0.072988816167,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.816177537256
 02/07  15:00:00,0.885818857773,2.95163425134,0.0,2.16949985954,0.0,0.064210126501,0.064210126501,0.064210126501,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.755304707085
 02/07  16:00:00,0.943932501648,3.11255340575,0.0,2.32101474334,0.0,0.0688475222474,0.0688475222474,0.0688475222474,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.763217589852
 02/07  17:00:00,1.15874505865,3.50684566199,0.0,2.63582136044,0.0,0.0784218020975,0.0784218020975,0.0784218020975,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.837525436364
 02/07  18:00:00,1.61869032194,5.50781332985,0.0,4.47224696158,0.0,0.133706483509,0.133706483509,0.133706483509,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.994870600768
 02/07  19:00:00,1.95827774225,5.54488520408,0.0,4.36381708455,0.0,0.129800664799,0.129800664799,0.129800664799,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13688479895
 02/07  20:00:00,2.09305331968,6.17735533835,0.0,4.97243314279,0.0,0.148024890279,0.148024890279,0.148024890279,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15931632042
 02/07  21:00:00,2.03926277139,7.01954984133,0.0,5.89848813775,0.0,0.175749239451,0.175749239451,0.175749239451,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07388795919
 02/07  22:00:00,1.86664329678,7.32600490663,0.0,6.31148072832,0.0,0.187873841349,0.187873841349,0.187873841349,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.968451766471
 02/07  23:00:00,1.56994454082,8.25067179097,0.0,7.41103245646,0.0,0.220914478613,0.220914478613,0.220914478613,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.799769566428
 02/07  24:00:00,1.28745588526,9.03341359027,0.0,8.3825256039,0.0,0.249845547493,0.249845547493,0.249845547493,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.616241899776
 02/08  01:00:00,0.988076645259,9.65105107707,0.0,9.19914001779,0.0,0.274188012217,0.274188012217,0.274188012217,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.423253468453
 02/08  02:00:00,0.876220721231,10.0471286611,0.0,9.68601985941,0.0,0.288651772354,0.288651772354,0.288651772354,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.334722709279
 02/08  03:00:00,0.831930443307,10.3144544563,0.0,9.97807005599,0.0,0.297330340452,0.297330340452,0.297330340452,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.310304233591
 02/08  04:00:00,0.82447610831,10.4876114361,0.0,10.1453449545,0.0,0.302307630713,0.302307630713,0.302307630713,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.316553425713
 02/08  05:00:00,0.824601242236,10.6800893408,0.0,10.2687138886,0.0,0.305992831824,0.305992831824,0.305992831824,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.386633710474
 02/08  06:00:00,0.888983816448,11.0791680411,0.0,10.3593157053,0.0,0.30870470831,0.30870470831,0.30870470831,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.692242540475
 02/08  07:00:00,1.08007057534,11.5136831559,0.0,10.2183080628,0.0,0.304512500766,0.304512500766,0.304512500766,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26347468971
 02/08  08:00:00,1.34827529332,11.0457682627,0.0,9.58857589232,0.0,0.285466435934,0.285466435934,0.285466435934,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42329580177
 02/08  09:00:00,1.2539483,10.0486079588,0.0,8.63590592879,0.0,0.256924301257,0.256924301257,0.256924301257,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38404443921
 02/08  10:00:00,1.07462726743,8.99980040877,0.0,7.71500891149,0.0,0.229445442913,0.229445442913,0.229445442913,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.2604015701
 02/08  11:00:00,1.05661575874,8.43199117392,0.0,7.29454490296,0.0,0.217064181226,0.217064181226,0.217064181226,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11248273306
 02/08  12:00:00,1.01785763036,6.46632298253,0.0,5.46230202603,0.0,0.16195190743,0.16195190743,0.16195190743,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.979049770472
 02/08  13:00:00,0.965447509455,5.1173849087,0.0,4.21641011119,0.0,0.124927082114,0.124927082114,0.124927082114,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.876424259336
 02/08  14:00:00,0.930029713348,4.58809723329,0.0,3.74728329917,0.0,0.111182099033,0.111182099033,0.111182099033,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.815414452098
 02/08  15:00:00,0.920255071582,4.10602579855,0.0,3.32499629132,0.0,0.0986463403092,0.0986463403092,0.0986463403092,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.754199822518
 02/08  16:00:00,0.97419176154,4.13130200939,0.0,3.34091583853,0.0,0.09910678214,0.09910678214,0.09910678214,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.762065098306
 02/08  17:00:00,1.18322166659,4.33059523879,0.0,3.46041038837,0.0,0.102898410036,0.102898410036,0.102898410036,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.836685985232
 02/08  18:00:00,1.62012241916,5.56592604088,0.0,4.53141247762,0.0,0.135138580726,0.135138580726,0.135138580726,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.993817795763
 02/08  19:00:00,1.94628924004,5.14871494462,0.0,3.96824541156,0.0,0.11781216259,0.11781216259,0.11781216259,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13628621248
 02/08  20:00:00,2.0618067863,5.13629043204,0.0,3.93153196565,0.0,0.116778356896,0.116778356896,0.116778356896,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15915259126
 02/08  21:00:00,1.98722324576,5.28188310539,0.0,4.16060159221,0.0,0.123709713823,0.123709713823,0.123709713823,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07410776878
 02/08  22:00:00,1.81256766339,5.51328795473,0.0,4.4972819594,0.0,0.133798207952,0.133798207952,0.133798207952,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.969933583489
 02/08  23:00:00,1.49622493693,5.78673904911,0.0,4.94564763283,0.0,0.147194874724,0.147194874724,0.147194874724,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.801221648201
 02/08  24:00:00,1.19788377797,6.03646101001,0.0,5.38382411355,0.0,0.1602734402,0.1602734402,0.1602734402,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.617990809864
 02/09  01:00:00,0.885443150413,6.2169551653,0.0,5.76278673262,0.0,0.171554517371,0.171554517371,0.171554517371,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.425510841847
 02/09  02:00:00,0.768796772958,6.45246201809,0.0,6.08852846019,0.0,0.181227824081,0.181227824081,0.181227824081,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.337547465461
 02/09  03:00:00,0.729992780483,6.90121185381,0.0,6.56214507529,0.0,0.195392677629,0.195392677629,0.195392677629,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312986611801
 02/09  04:00:00,0.731457979923,7.37360857152,0.0,7.02829755415,0.0,0.209289502326,0.209289502326,0.209289502326,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.319597961491
 02/09  05:00:00,0.734135243992,7.654554286,0.0,7.24037401692,0.0,0.215526833579,0.215526833579,0.215526833579,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.389438527336
 02/09  06:00:00,0.801227654091,8.14526553711,0.0,7.42286598047,0.0,0.220948545953,0.220948545953,0.220948545953,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.694789761363
 02/09  07:00:00,1.00909271041,9.14098329537,0.0,7.84294657223,0.0,0.233534635835,0.233534635835,0.233534635835,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26613631979
 02/09  08:00:00,1.27613341155,8.63124103032,0.0,7.17132036058,0.0,0.213324554167,0.213324554167,0.213324554167,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42602410113
 02/09  09:00:00,1.18076249721,7.60456008788,0.0,6.1894954479,0.0,0.183738498466,0.183738498466,0.183738498466,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38640704915
 02/09  10:00:00,0.99487568378,6.33633490904,0.0,5.04893576836,0.0,0.149693859261,0.149693859261,0.149693859261,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26300921349
 02/09  11:00:00,0.974524676093,5.68937001557,0.0,4.5487502485,0.0,0.134973098577,0.134973098577,0.134973098577,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11565622918
 02/09  12:00:00,0.9451745537,4.0314709308,0.0,3.02394651812,0.0,0.0892688307657,0.0892688307657,0.0892688307657,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.982553226651
 02/09  13:00:00,0.916687391749,3.47991061313,0.0,2.57528689535,0.0,0.0761669644069,0.0761669644069,0.0761669644069,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.880073179596
 02/09  14:00:00,0.874684536302,2.73470977956,0.0,1.89125583139,0.0,0.0558369219878,0.0558369219878,0.0558369219878,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.818054466151
 02/09  15:00:00,0.874897163138,2.58911747186,0.0,1.8058920953,0.0,0.0532884318658,0.0532884318658,0.0532884318658,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.75639569184
 02/09  16:00:00,0.937943766969,2.91037107757,0.0,2.1171915423,0.0,0.0628587875683,0.0628587875683,0.0628587875683,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.764858462716
 02/09  17:00:00,1.15254478627,3.30045076406,0.0,2.42814822829,0.0,0.0722215297177,0.0722215297177,0.0722215297177,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.838803670593
 02/09  18:00:00,1.59733529138,4.80019777666,0.0,3.76376046354,0.0,0.112351452945,0.112351452945,0.112351452945,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.995741545623
 02/09  19:00:00,1.93121595986,4.64152957255,0.0,3.45960642654,0.0,0.102738882408,0.102738882408,0.102738882408,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13773982543
 02/09  20:00:00,2.05235938112,4.81935684629,0.0,3.61339817473,0.0,0.107330951713,0.107330951713,0.107330951713,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16035279643
 02/09  21:00:00,1.98046834532,5.05631093385,0.0,3.93388415086,0.0,0.116954813385,0.116954813385,0.116954813385,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.0752530386
 02/09  22:00:00,1.80889622288,5.39180822797,0.0,4.37489100997,0.0,0.130126767443,0.130126767443,0.130126767443,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.97084480616
 02/09  23:00:00,1.50504033432,6.08082570416,0.0,5.23872562196,0.0,0.156010272106,0.156010272106,0.156010272106,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.802230314119
 02/09  24:00:00,1.22066711631,6.79995421964,0.0,6.14639883132,0.0,0.183056778547,0.183056778547,0.183056778547,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.618909301723
 02/10  01:00:00,0.91438962324,7.19061597106,0.0,6.73633824385,0.0,0.200500990198,0.200500990198,0.200500990198,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.425620136384
 02/10  02:00:00,0.796863424534,7.3984160634,0.0,7.03453885297,0.0,0.209294475656,0.209294475656,0.209294475656,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.337491117994
 02/10  03:00:00,0.763375025641,8.0226933079,0.0,7.68382513667,0.0,0.228774922786,0.228774922786,0.228774922786,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312788004504
 02/10  04:00:00,0.761287417679,8.37878353766,0.0,8.03392534119,0.0,0.239118940083,0.239118940083,0.239118940083,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.319145140596
 02/10  05:00:00,0.77342571735,8.9722243815,0.0,8.55846518901,0.0,0.254817306938,0.254817306938,0.254817306938,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.389017450736
 02/10  06:00:00,0.839986931678,9.44661706958,0.0,8.724331921,0.0,0.25970782354,0.25970782354,0.25970782354,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.694675353313
 02/10  07:00:00,1.03287765152,9.9449692527,0.0,8.64730511636,0.0,0.257319576945,0.257319576945,0.257319576945,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26576373299
 02/10  08:00:00,1.30894100276,9.73536627013,0.0,8.27555583179,0.0,0.246132145376,0.246132145376,0.246132145376,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42591386973
 02/10  09:00:00,1.2219070743,8.98410623071,0.0,7.56882506147,0.0,0.224883075552,0.224883075552,0.224883075552,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.3866235784
 02/10  10:00:00,1.03866922474,7.80660867039,0.0,6.51938147477,0.0,0.193487400222,0.193487400222,0.193487400222,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26283726843
 02/10  11:00:00,1.03951688504,7.86289458934,0.0,6.72267671885,0.0,0.199965307521,0.199965307521,0.199965307521,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11525433261
 02/10  12:00:00,1.00780802515,6.13506063205,0.0,5.12874335521,0.0,0.151902302216,0.151902302216,0.151902302216,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.981346090812
 02/10  13:00:00,0.968186907793,5.21188012367,0.0,4.30869109753,0.0,0.127666480452,0.127666480452,0.127666480452,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.878638487958
 02/10  14:00:00,0.921591673264,4.31377300239,0.0,3.47143509755,0.0,0.10274405895,0.10274405895,0.10274405895,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.816938422813
 02/10  15:00:00,0.916330910925,3.97905001436,0.0,3.19620488339,0.0,0.0947221796524,0.0947221796524,0.0947221796524,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.756015446254
 02/10  16:00:00,0.97213023351,4.06558929838,0.0,3.27321154279,0.0,0.0970452541095,0.0970452541095,0.0970452541095,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.764056683043
 02/10  17:00:00,1.19015871232,4.56457746477,0.0,3.69278038926,0.0,0.109835455765,0.109835455765,0.109835455765,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.838298210333
 02/10  18:00:00,1.64402757025,6.36513049521,0.0,5.32911307932,0.0,0.159043731813,0.159043731813,0.159043731813,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.995321648393
 02/10  19:00:00,1.97083054281,5.97640490382,0.0,4.79513794894,0.0,0.142353465354,0.142353465354,0.142353465354,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.1370836343
 02/10  20:00:00,2.08942601016,6.06569849649,0.0,4.86034410191,0.0,0.14439758076,0.14439758076,0.14439758076,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15974851944
 02/10  21:00:00,2.02875804784,6.67423283187,0.0,5.55201336855,0.0,0.165244515909,0.165244515909,0.165244515909,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07504571893
 02/10  22:00:00,1.85349376107,6.88951942559,0.0,5.87315483572,0.0,0.174724305633,0.174724305633,0.174724305633,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.970292178036
 02/10  23:00:00,1.53501022494,7.09453304357,0.0,6.25382394585,0.0,0.185980162734,0.185980162734,0.185980162734,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.80083932964
 02/10  24:00:00,1.2376272183,7.37476921596,0.0,6.72225136335,0.0,0.20001688054,0.20001688054,0.20001688054,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.61787176602
 02/11  01:00:00,0.933307516837,7.62167082248,0.0,7.15082724853,0.0,0.212845200719,0.212845200719,0.212845200719,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.442185983115
 02/11  02:00:00,0.813211870439,7.82095753018,0.0,7.44826909215,0.0,0.221695897486,0.221695897486,0.221695897486,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.346302345589
 02/11  03:00:00,0.766194085434,8.03926171618,0.0,7.69419943169,0.0,0.228982744152,0.228982744152,0.228982744152,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.318982117752
 02/11  04:00:00,0.755533574362,8.14682059838,0.0,7.79495205758,0.0,0.231999692594,0.231999692594,0.231999692594,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.326155484918
 02/11  05:00:00,0.74991783876,8.114158677,0.0,7.68583610093,0.0,0.228638272733,0.228638272733,0.228638272733,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.403580834326
 02/11  06:00:00,0.811215106172,8.38970843064,0.0,7.62554937222,0.0,0.226839305434,0.226839305434,0.226839305434,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.73654926315
 02/11  07:00:00,1.0187937898,9.2110725944,0.0,7.81687000522,0.0,0.232610203016,0.232610203016,0.232610203016,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36230218583
 02/11  08:00:00,1.29584770508,8.70336922958,0.0,7.12582210885,0.0,0.211877485782,0.211877485782,0.211877485782,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54365055212
 02/11  09:00:00,1.23557181046,8.47344830702,0.0,6.93423801952,0.0,0.206110510825,0.206110510825,0.206110510825,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.51055269667
 02/11  10:00:00,1.08860498439,8.0770634079,0.0,6.67506022027,0.0,0.198392101408,0.198392101408,0.198392101408,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37761326044
 02/11  11:00:00,1.10775778537,8.5373456313,0.0,7.29879744318,0.0,0.217289978561,0.217289978561,0.217289978561,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21358465023
 02/11  12:00:00,1.06820002434,6.48601448335,0.0,5.39849572384,0.0,0.159805541883,0.159805541883,0.159805541883,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06254757348
 02/11  13:00:00,1.03001449196,5.7524121657,0.0,4.77889367864,0.0,0.14168355853,0.14168355853,0.14168355853,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.948967948879
 02/11  14:00:00,0.983229219647,4.97980554944,0.0,4.07659577261,0.0,0.120793572818,0.120793572818,0.120793572818,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.877810294806
 02/11  15:00:00,0.969575981429,4.51015657068,0.0,3.672456503,0.0,0.108841677982,0.108841677982,0.108841677982,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.810870382964
 02/11  16:00:00,1.02266315374,4.57211992659,0.0,3.7255215121,0.0,0.110519201489,0.110519201489,0.110519201489,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.818277341939
 02/11  17:00:00,1.22409741112,4.57251645681,0.0,3.63413192899,0.0,0.107856235319,0.107856235319,0.107856235319,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.904885662638
 02/11  18:00:00,1.65244621172,5.55542856273,0.0,4.43936207569,0.0,0.132110443075,0.132110443075,0.132110443075,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07537071954
 02/11  19:00:00,1.98048377153,5.25490251377,0.0,3.96895457157,0.0,0.117696378539,0.117696378539,0.117696378539,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.24176462162
 02/11  20:00:00,2.0958358758,5.25168605329,0.0,3.92941608791,0.0,0.116562692202,0.116562692202,0.116562692202,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27666409024
 02/11  21:00:00,2.02071100875,5.35401131223,0.0,4.12071034291,0.0,0.122342106491,0.122342106491,0.122342106491,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18612722493
 02/11  22:00:00,1.85189026071,5.7367608659,0.0,4.62621835261,0.0,0.137513947807,0.137513947807,0.137513947807,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06447010145
 02/11  23:00:00,1.53467600507,6.20589002054,0.0,5.29050134004,0.0,0.157352730932,0.157352730932,0.157352730932,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.875518912416
 02/11  24:00:00,1.22228686197,6.38900447711,0.0,5.68983028709,0.0,0.169141678868,0.169141678868,0.169141678868,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.664528103428
 02/12  01:00:00,0.916209451756,7.05036635979,0.0,6.57833001874,0.0,0.195747135637,0.195747135637,0.195747135637,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.443378750219
 02/12  02:00:00,0.804188230865,7.52378841584,0.0,7.1503749716,0.0,0.212672257912,0.212672257912,0.212672257912,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.347027351799
 02/12  03:00:00,0.765782267272,8.03058714009,0.0,7.68492321874,0.0,0.22857092599,0.22857092599,0.22857092599,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.319583754624
 02/12  04:00:00,0.755283319263,8.14835306605,0.0,7.79609252924,0.0,0.231749437495,0.231749437495,0.231749437495,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.326547480932
 02/12  05:00:00,0.765357545149,8.63580381907,0.0,8.2069137233,0.0,0.244077979121,0.244077979121,0.244077979121,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.404148354028
 02/12  06:00:00,0.828602073715,8.97496621969,0.0,8.20998728692,0.0,0.244226272977,0.244226272977,0.244226272977,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.737369137498
 02/12  07:00:00,1.0346578256,9.75234631376,0.0,8.3580509116,0.0,0.248474238815,0.248474238815,0.248474238815,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36239499881
 02/12  08:00:00,1.31144034435,9.23760681948,0.0,7.65991566093,0.0,0.227470125046,0.227470125046,0.227470125046,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54379458995
 02/12  09:00:00,1.23749521956,8.54838344024,0.0,7.0090993218,0.0,0.208033919926,0.208033919926,0.208033919926,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.51062652761
 02/12  10:00:00,1.06054902583,7.15231599847,0.0,5.75051672817,0.0,0.170336142845,0.170336142845,0.170336142845,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37740934311
 02/12  11:00:00,1.05336498162,6.72878941341,0.0,5.48974524206,0.0,0.162897174818,0.162897174818,0.162897174818,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21408063346
