Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/12  12:00:00,1.02135034025,4.91478332021,0.0,3.82567755068,0.0,0.112955857795,0.112955857795,0.112955857795,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.0641345835
 02/12  13:00:00,0.967246181696,3.65276723342,0.0,2.67754384032,0.0,0.0789152482635,0.0789152482635,0.0789152482635,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.950672854925
 02/12  14:00:00,0.919721976855,2.85016479841,0.0,1.94480302855,0.0,0.0572863300259,0.0572863300259,0.0572863300259,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.879962287829
 02/12  15:00:00,0.903945253446,2.30713386488,0.0,1.46697282193,0.0,0.0432109499979,0.0432109499979,0.0432109499979,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.813331358236
 02/12  16:00:00,0.955396949909,2.31732882703,0.0,1.46840615665,0.0,0.0432529976531,0.0432529976531,0.0432529976531,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.820601597831
 02/12  17:00:00,1.16521230335,2.59282009222,0.0,1.65178502751,0.0,0.0489711275458,0.0489711275458,0.0489711275458,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.90753619953
 02/12  18:00:00,1.60565778704,3.98083752264,0.0,2.8617646717,0.0,0.0853220183863,0.0853220183863,0.0853220183863,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07837708345
 02/12  19:00:00,1.94671447579,4.11581052976,0.0,2.82701171923,0.0,0.0839270827992,0.0839270827992,0.0839270827992,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.24461548995
 02/12  20:00:00,2.07533582299,4.56017875938,0.0,3.23548034405,0.0,0.0960626393978,0.0960626393978,0.0960626393978,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.2790925402
 02/12  21:00:00,2.0135422617,5.11097920037,0.0,3.87570525497,0.0,0.115173359438,0.115173359438,0.115173359438,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18810020101
 02/12  22:00:00,1.84890408374,5.63825667468,0.0,4.52660160763,0.0,0.134527770839,0.134527770839,0.134527770839,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06558265521
 02/12  23:00:00,1.52997380498,6.05345470624,0.0,5.1373234146,0.0,0.152650530849,0.152650530849,0.152650530849,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.876261523558
 02/12  24:00:00,1.22667179885,6.53842954101,0.0,5.83880092209,0.0,0.173526615745,0.173526615745,0.173526615745,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.664982532326
 02/13  01:00:00,0.912853751968,7.14763986352,0.0,6.69235092139,0.0,0.198965118926,0.198965118926,0.198965118926,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.4266313513
 02/13  02:00:00,0.79636545274,7.39134967244,0.0,7.02634056654,0.0,0.208796503862,0.208796503862,0.208796503862,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.33862301346
 02/13  03:00:00,0.745895342961,7.45409138109,0.0,7.11528377339,0.0,0.211295240107,0.211295240107,0.211295240107,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312727440981
 02/13  04:00:00,0.735294176197,7.52232767771,0.0,7.17712496213,0.0,0.2131256986,0.2131256986,0.2131256986,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.319489659703
 02/13  05:00:00,0.736763229281,7.7606165709,0.0,7.34598529478,0.0,0.218154818869,0.218154818869,0.218154818869,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.389889534374
 02/13  06:00:00,0.798671233178,8.07692198504,0.0,7.35349430973,0.0,0.21839212504,0.21839212504,0.21839212504,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.695817880032
 02/13  07:00:00,0.986782434918,8.41293612651,0.0,7.11358516196,0.0,0.211224360347,0.211224360347,0.211224360347,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26745056121
 02/13  08:00:00,1.26300665757,8.20930161578,0.0,6.74757482552,0.0,0.200197800187,0.200197800187,0.200197800187,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42783022166
 02/13  09:00:00,1.18727398092,7.83082159465,0.0,6.41341187844,0.0,0.190249982173,0.190249982173,0.190249982173,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38875212538
 02/13  10:00:00,1.02037711333,7.19858260676,0.0,5.90954467683,0.0,0.175195288813,0.175195288813,0.175195288813,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26464800275
 02/13  11:00:00,1.02286533718,7.31467903892,0.0,6.17327238478,0.0,0.183313759667,0.183313759667,0.183313759667,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11644311625
 02/13  12:00:00,1.00376880264,6.0039654834,0.0,4.9968533713,0.0,0.147863079703,0.147863079703,0.147863079703,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.982140926063
 02/13  13:00:00,0.969992172438,5.27700976886,0.0,4.37365347172,0.0,0.129471745096,0.129471745096,0.129471745096,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.878805758954
 02/13  14:00:00,0.945944799522,5.13022465144,0.0,4.28821687838,0.0,0.127097185208,0.127097185208,0.127097185208,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.816608291033
 02/13  15:00:00,0.953233677841,5.21888651949,0.0,4.43629528469,0.0,0.131624946569,0.131624946569,0.131624946569,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.755761550078
 02/13  16:00:00,1.00591255382,5.20285131641,0.0,4.41124524015,0.0,0.130827574422,0.130827574422,0.130827574422,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.763285003709
 02/13  17:00:00,1.2093465932,5.22229417184,0.0,4.35156394137,0.0,0.129023336646,0.129023336646,0.129023336646,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.837231365286
 02/13  18:00:00,1.62912585819,5.89060108158,0.0,4.85562937733,0.0,0.144142019752,0.144142019752,0.144142019752,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.994275936749
 02/13  19:00:00,1.94887645689,5.24810579065,0.0,4.0665013679,0.0,0.120399379433,0.120399379433,0.120399379433,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13742110217
 02/13  20:00:00,2.06224869425,5.16560358912,0.0,3.95949911244,0.0,0.117220264852,0.117220264852,0.117220264852,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16049860155
 02/13  21:00:00,1.98129076733,5.09737060368,0.0,3.97477798102,0.0,0.117777235391,0.117777235391,0.117777235391,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07541887826
 02/13  22:00:00,1.79761212735,5.02731734938,0.0,4.00990956111,0.0,0.118842671916,0.118842671916,0.118842671916,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.97133537643
 02/13  23:00:00,1.4765090996,5.14137927705,0.0,4.29879721031,0.0,0.127479037395,0.127479037395,0.127479037395,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.802712298657
 02/13  24:00:00,1.17533109171,5.29646182364,0.0,4.64178085269,0.0,0.137720753943,0.137720753943,0.137720753943,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.620034884364
 02/14  01:00:00,0.861072224743,5.41569996774,0.0,4.95988429712,0.0,0.147183591701,0.147183591701,0.147183591701,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.427158079791
 02/14  02:00:00,0.740926879447,5.53394475442,0.0,5.16836847554,0.0,0.153357930569,0.153357930569,0.153357930569,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.339190186443
 02/14  03:00:00,0.689208598786,5.55247970641,0.0,5.21186371588,0.0,0.154608495932,0.154608495932,0.154608495932,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.314535823804
 02/14  04:00:00,0.67434328616,5.47913289561,0.0,5.13223049909,0.0,0.152174808564,0.152174808564,0.152174808564,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.321189340646
 02/14  05:00:00,0.671437966968,5.57245599213,0.0,5.15631365168,0.0,0.152829556556,0.152829556556,0.152829556556,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.391400598701
 02/14  06:00:00,0.733436127244,5.89088034776,0.0,5.16571418098,0.0,0.153157019106,0.153157019106,0.153157019106,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.697556371509
 02/14  07:00:00,0.92983745274,6.50541065138,0.0,5.20398415883,0.0,0.154279378169,0.154279378169,0.154279378169,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26952608919
 02/14  08:00:00,1.20001807538,6.09659452535,0.0,4.63307367574,0.0,0.137209217995,0.137209217995,0.137209217995,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42962428101
 02/14  09:00:00,1.12786353473,5.83917866094,0.0,4.41983714437,0.0,0.130839535986,0.130839535986,0.130839535986,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.39068392574
 02/14  10:00:00,0.968700248614,5.46406668955,0.0,4.17285452329,0.0,0.123518424095,0.123518424095,0.123518424095,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26682223907
 02/14  11:00:00,0.962221699764,5.28530603354,0.0,4.14175798847,0.0,0.122670122248,0.122670122248,0.122670122248,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11858450718
 02/14  12:00:00,0.937572292659,3.78425614999,0.0,2.77457885682,0.0,0.0816665697242,0.0816665697242,0.0816665697242,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.98470610714
 02/14  13:00:00,0.901517603332,2.97973372879,0.0,2.07344030657,0.0,0.0609971759899,0.0609971759899,0.0609971759899,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.881742884037
 02/14  14:00:00,0.863368081689,2.35973939059,0.0,1.51436663426,0.0,0.0445204673741,0.0445204673741,0.0445204673741,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.819973274313
 02/14  15:00:00,0.86289382081,2.18982361876,0.0,1.40456759598,0.0,0.0412850895379,0.0412850895379,0.0412850895379,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.758426338068
 02/14  16:00:00,0.922748382212,2.40643853304,0.0,1.6113173171,0.0,0.0476634028116,0.0476634028116,0.0476634028116,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.766800143389
 02/14  17:00:00,1.13459250612,2.70554116188,0.0,1.83112447725,0.0,0.0542692495662,0.0542692495662,0.0542692495662,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.840917819448
 02/14  18:00:00,1.58538975778,4.40852388684,0.0,3.36936766916,0.0,0.100405919343,0.100405919343,0.100405919343,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.998460450185
 02/14  19:00:00,1.91933489157,4.25306965284,0.0,3.06817376063,0.0,0.090857814111,0.090857814111,0.090857814111,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.14071257163
 02/14  20:00:00,2.04873778002,4.70755045117,0.0,3.49868515538,0.0,0.103709350615,0.103709350615,0.103709350615,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16325942066
 02/14  21:00:00,1.98986358819,5.38123813568,0.0,4.25615715367,0.0,0.126350056252,0.126350056252,0.126350056252,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07790723762
 02/14  22:00:00,1.81769152665,5.70196525704,0.0,4.68295440961,0.0,0.138922071212,0.138922071212,0.138922071212,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.97293843559
 02/14  23:00:00,1.50250738225,6.0173019248,0.0,5.17385406598,0.0,0.153477320036,0.153477320036,0.153477320036,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.803578090741
 02/14  24:00:00,1.20438522085,6.27634540721,0.0,5.621391914,0.0,0.166774883081,0.166774883081,0.166774883081,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.620307406616
 02/15  01:00:00,0.899889454979,6.72288822691,0.0,6.26729778158,0.0,0.186000821937,0.186000821937,0.186000821937,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.426932854494
 02/15  02:00:00,0.783341383518,6.9606244432,0.0,6.59513000875,0.0,0.19577243464,0.19577243464,0.19577243464,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.339108342016
 02/15  03:00:00,0.739040403302,7.2315554761,0.0,6.89138175271,0.0,0.204440300448,0.204440300448,0.204440300448,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.314093556657
 02/15  04:00:00,0.731379068702,7.39829063828,0.0,7.05196391196,0.0,0.209210591106,0.209210591106,0.209210591106,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.320613670446
 02/15  05:00:00,0.72898045264,7.50750183914,0.0,7.09198688074,0.0,0.210372042228,0.210372042228,0.210372042228,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.390773216651
 02/15  06:00:00,0.790637796073,7.81717882903,0.0,7.09314987937,0.0,0.210358687936,0.210358687936,0.210358687936,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.69641915438
 02/15  07:00:00,0.979083436199,8.16278126019,0.0,6.86253250402,0.0,0.203525361628,0.203525361628,0.203525361628,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26834835282
 02/15  08:00:00,1.26067769475,8.1380038777,0.0,6.67541006912,0.0,0.197868837363,0.197868837363,0.197868837363,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42869723998
 02/15  09:00:00,1.1884891924,7.87840255159,0.0,6.46027125298,0.0,0.191465193656,0.191465193656,0.191465193656,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38947370777
 02/15  10:00:00,1.02321694231,7.30043653634,0.0,6.01084335029,0.0,0.178035117792,0.178035117792,0.178035117792,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26520325887
 02/15  11:00:00,1.01512841354,7.06530577968,0.0,5.92353241636,0.0,0.17557683602,0.17557683602,0.17557683602,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11680982543
 02/15  12:00:00,0.966397632394,4.76281278095,0.0,3.75522476051,0.0,0.11049190946,0.11049190946,0.11049190946,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.982616834411
 02/15  13:00:00,0.916813366616,3.49956649094,0.0,2.59471264433,0.0,0.0762929392744,0.0762929392744,0.0762929392744,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.88030330843
 02/15  14:00:00,0.871089361842,2.622957698,0.0,1.77838157711,0.0,0.0522417475271,0.0522417475271,0.0522417475271,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.81917663887
 02/15  15:00:00,0.873058238734,2.53184009358,0.0,1.74725283156,0.0,0.0514495074616,0.0514495074616,0.0514495074616,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.757757577303
 02/15  16:00:00,0.928787967857,2.61014510835,0.0,1.81573799781,0.0,0.0537029884564,0.0537029884564,0.0537029884564,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.766086037991
 02/15  17:00:00,1.13670954458,2.77817473226,0.0,1.90426058031,0.0,0.0563862880274,0.0563862880274,0.0563862880274,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.840415286766
 02/15  18:00:00,1.57301413067,3.9978594073,0.0,2.95917059984,0.0,0.0880302922327,0.0880302922327,0.0880302922327,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.997993039958
 02/15  19:00:00,1.91180277998,3.99767588979,0.0,2.81255424076,0.0,0.0833257025236,0.0833257025236,0.0833257025236,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.14093832845
 02/15  20:00:00,2.03985118487,4.40732137676,0.0,3.19816988371,0.0,0.0948227554715,0.0948227554715,0.0948227554715,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16354561792
 02/15  21:00:00,1.9585381646,4.33193765045,0.0,3.20683698118,0.0,0.0950246326647,0.0950246326647,0.0950246326647,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07792692488
 02/15  22:00:00,1.78946648791,4.75152707452,0.0,3.73213573439,0.0,0.110697032477,0.110697032477,0.110697032477,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.973318928291
 02/15  23:00:00,1.46951513201,4.90413316022,0.0,4.05944380529,0.0,0.120485069796,0.120485069796,0.120485069796,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.804819586849
 02/15  24:00:00,1.17002240907,5.12096785507,0.0,4.4650991148,0.0,0.132412071309,0.132412071309,0.132412071309,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.621222653678
 02/16  01:00:00,0.864198301445,5.52084788659,0.0,5.06437106232,0.0,0.150309668403,0.150309668403,0.150309668403,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.427819233436
 02/16  02:00:00,0.745132339865,5.67385377562,0.0,5.30724767975,0.0,0.157563390987,0.157563390987,0.157563390987,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.340220003438
 02/16  03:00:00,0.699732254128,5.90955684937,0.0,5.56824875668,0.0,0.165132151274,0.165132151274,0.165132151274,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.31522792596
 02/16  04:00:00,0.695959655229,6.20544659629,0.0,5.85802563912,0.0,0.173791177633,0.173791177633,0.173791177633,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.321707901289
 02/16  05:00:00,0.697013044115,6.43147275608,0.0,6.01483388607,0.0,0.178404633703,0.178404633703,0.178404633703,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.39189712826
 02/16  06:00:00,0.755984913952,6.6515092928,0.0,5.92631945493,0.0,0.175705805814,0.175705805814,0.175705805814,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.697580042601
 02/16  07:00:00,0.951176130695,7.22462835421,0.0,5.92352887851,0.0,0.175618056124,0.175618056124,0.175618056124,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26919907235
 02/16  08:00:00,1.21661198278,6.6598734168,0.0,5.19672503512,0.0,0.153803125396,0.153803125396,0.153803125396,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42925181308
 02/16  09:00:00,1.13570373795,6.10540155819,0.0,4.68646828609,0.0,0.138679739209,0.138679739209,0.138679739209,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.39027568128
 02/16  10:00:00,0.971686203569,5.56599427162,0.0,4.27494937305,0.0,0.12650437905,0.12650437905,0.12650437905,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26665497138
 02/16  11:00:00,0.954768264213,5.0373490327,0.0,3.89411501685,0.0,0.115216686697,0.115216686697,0.115216686697,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11827047796
 02/16  12:00:00,0.947524187578,4.11291898831,0.0,3.10314233222,0.0,0.0916184646437,0.0916184646437,0.0916184646437,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.984805470061
 02/16  13:00:00,0.90297300788,3.02840338638,0.0,2.12254563903,0.0,0.0624525805384,0.0624525805384,0.0624525805384,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.88130720917
 02/16  14:00:00,0.872050682347,2.65037786734,0.0,1.80522242577,0.0,0.053203068033,0.053203068033,0.053203068033,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.819755959549
 02/16  15:00:00,0.865875919242,2.28663169325,0.0,1.50139535079,0.0,0.04426718797,0.04426718797,0.04426718797,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.75840665774
 02/16  16:00:00,0.918939939275,2.28011428801,0.0,1.48564767343,0.0,0.0438549598748,0.0438549598748,0.0438549598748,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.766145542026
 02/16  17:00:00,1.12420310373,2.35766097221,0.0,1.48354541341,0.0,0.0438798471736,0.0438798471736,0.0438798471736,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.840616693617
 02/16  18:00:00,1.55512651077,3.3977952009,0.0,2.35881919258,0.0,0.0701426723395,0.0701426723395,0.0701426723395,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.998280240828
 02/16  19:00:00,1.88374078906,3.05547353959,0.0,1.86999121843,0.0,0.0552637116102,0.0552637116102,0.0552637116102,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.14129900058
 02/16  20:00:00,2.00082316578,3.09730362447,0.0,1.88768274032,0.0,0.0557947363771,0.0557947363771,0.0557947363771,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16401500902
 02/16  21:00:00,1.92791970798,3.30050716264,0.0,2.17446922042,0.0,0.064406176048,0.064406176048,0.064406176048,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07886419783
 02/16  22:00:00,1.75341339148,3.53833524119,0.0,2.51769397581,0.0,0.0746439360407,0.0746439360407,0.0746439360407,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.974568853543
 02/16  23:00:00,1.43847267734,3.86030988522,0.0,3.01485615191,0.0,0.0894426151282,0.0894426151282,0.0894426151282,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.805583965223
 02/16  24:00:00,1.14289816461,4.20487861618,0.0,3.54813670605,0.0,0.105287826849,0.105287826849,0.105287826849,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.622095823531
 02/17  01:00:00,0.836631885133,4.5942134577,0.0,4.13643360449,0.0,0.122743252091,0.122743252091,0.122743252091,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.429122262377
 02/17  02:00:00,0.722725017519,4.92455386794,0.0,4.55733999187,0.0,0.135156068641,0.135156068641,0.135156068641,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.340827783628
 02/17  03:00:00,0.680346303792,5.25844914161,0.0,4.91606958184,0.0,0.145746200938,0.145746200938,0.145746200938,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.316299393048
 02/17  04:00:00,0.6805560459,5.69053174711,0.0,5.3419463627,0.0,0.158387568304,0.158387568304,0.158387568304,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.322872328529
 02/17  05:00:00,0.688412844965,6.14491324357,0.0,5.7272895481,0.0,0.169804434553,0.169804434553,0.169804434553,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.392881953712
 02/17  06:00:00,0.75007868709,6.45741696716,0.0,5.7313919852,0.0,0.169799578953,0.169799578953,0.169799578953,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.69841518668
 02/17  07:00:00,0.959115094124,7.49384612641,0.0,6.19195021539,0.0,0.183557019552,0.183557019552,0.183557019552,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26999550767
 02/17  08:00:00,1.24895405226,7.74066110221,0.0,6.27631700769,0.0,0.186145194878,0.186145194878,0.186145194878,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.43044752591
 02/17  09:00:00,1.15029021657,6.60860624023,0.0,5.18978979677,0.0,0.153266217821,0.153266217821,0.153266217821,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.39015885263
 02/17  10:00:00,0.965309357016,5.36502254554,0.0,4.07412921042,0.0,0.120127532497,0.120127532497,0.120127532497,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26650340794
 02/17  11:00:00,0.950974011991,4.91600924786,0.0,3.77190409819,0.0,0.111422434474,0.111422434474,0.111422434474,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11914161178
 02/17  12:00:00,0.924767496774,3.35681100718,0.0,2.3461226392,0.0,0.0688617738392,0.0688617738392,0.0688617738392,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.985717181942
 02/17  13:00:00,0.909299484778,3.23991455096,0.0,2.33246949068,0.0,0.0687790574358,0.0687790574358,0.0687790574358,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.882894522103
 02/17  14:00:00,0.88611649104,3.12312314337,0.0,2.27757761474,0.0,0.0672688767252,0.0672688767252,0.0672688767252,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.820146046598
 02/17  15:00:00,0.890490726295,3.11483381173,0.0,2.32927952895,0.0,0.0688819950226,0.0688819950226,0.0688819950226,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.758724598064
 02/17  16:00:00,0.960364365741,3.67045315477,0.0,2.87585705813,0.0,0.0852793863405,0.0852793863405,0.0852793863405,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.766275024088
 02/17  17:00:00,1.15586551733,3.42733007771,0.0,2.55386214364,0.0,0.0755422607744,0.0755422607744,0.0755422607744,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.83996906888
 02/17  18:00:00,1.58750348609,4.49251755968,0.0,3.45449359076,0.0,0.10251964766,0.10251964766,0.10251964766,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.997328201425
 02/17  19:00:00,1.92129508046,4.32373673183,0.0,3.13914800487,0.0,0.0928180030012,0.0928180030012,0.0928180030012,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.14040540637
 02/17  20:00:00,2.04706708289,4.65534163374,0.0,3.4464213702,0.0,0.102038653489,0.102038653489,0.102038653489,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16331438841
 02/17  21:00:00,1.978746092,5.01398212258,0.0,3.8887617146,0.0,0.115232560065,0.115232560065,0.115232560065,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07804666359
 02/17  22:00:00,1.81459220365,5.59918938021,0.0,4.57963182197,0.0,0.13582274822,0.13582274822,0.13582274822,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.973485146393
 02/17  23:00:00,1.49706909774,5.83825605353,0.0,4.99418656721,0.0,0.148039035533,0.148039035533,0.148039035533,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.804199718245
 02/17  24:00:00,1.20529465333,6.31013184828,0.0,5.65466868865,0.0,0.167684315562,0.167684315562,0.167684315562,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.620817073042
 02/18  01:00:00,0.913215950455,6.96992366657,0.0,6.49649997366,0.0,0.192753634336,0.192753634336,0.192753634336,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.44476610208
 02/18  02:00:00,0.805927793808,7.60211985879,0.0,7.22733836267,0.0,0.214411820855,0.214411820855,0.214411820855,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.348395403681
 02/18  03:00:00,0.758493211111,7.81090788507,0.0,7.4637712383,0.0,0.221281869829,0.221281869829,0.221281869829,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.321056480043
 02/18  04:00:00,0.741199116798,7.69902630788,0.0,7.34599159515,0.0,0.217665235029,0.217665235029,0.217665235029,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.327321656854
 02/18  05:00:00,0.755610445218,8.32994845456,0.0,7.8996797306,0.0,0.23433087919,0.23433087919,0.23433087919,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.405526982207
 02/18  06:00:00,0.827150108126,8.95165990525,0.0,8.18566576679,0.0,0.242774307388,0.242774307388,0.242774307388,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.738384343188
 02/18  07:00:00,1.02122266857,9.32192245051,0.0,7.92617435651,0.0,0.235039081777,0.235039081777,0.235039081777,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36384769064
 02/18  08:00:00,1.29534229623,8.72071487435,0.0,7.14179545532,0.0,0.211372076927,0.211372076927,0.211372076927,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54502285043
 02/18  09:00:00,1.2193191794,7.95681680837,0.0,6.41646870287,0.0,0.189857879761,0.189857879761,0.189857879761,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.51169051466
 02/18  10:00:00,1.05307541654,6.91167107925,0.0,5.50870708397,0.0,0.162862533555,0.162862533555,0.162862533555,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37857406809
 02/18  11:00:00,1.03517032496,6.13307076596,0.0,4.89322031339,0.0,0.144702518154,0.144702518154,0.144702518154,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21488691469
 02/18  12:00:00,1.01501252884,4.70682699002,0.0,3.6166450291,0.0,0.106618046389,0.106618046389,0.106618046389,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06521077489
 02/18  13:00:00,0.964619059971,3.56858827224,0.0,2.59260482679,0.0,0.0762881265377,0.0762881265377,0.0762881265377,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.951432907264
 02/18  14:00:00,0.922143092037,2.93452674835,0.0,2.02849913412,0.0,0.0597074452079,0.0597074452079,0.0597074452079,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.880628132212
 02/18  15:00:00,0.906405490351,2.39275345949,0.0,1.55231959741,0.0,0.0456711869037,0.0456711869037,0.0456711869037,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.813604177356
 02/18  16:00:00,0.948705537139,2.09227721876,0.0,1.24288655531,0.0,0.0365615848837,0.0365615848837,0.0365615848837,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.8210695909
 02/18  17:00:00,1.15218410355,2.16028528678,0.0,1.21866647802,0.0,0.0359429277466,0.0359429277466,0.0359429277466,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.908119943579
 02/18  18:00:00,1.58113415786,3.16686321403,0.0,2.04699625971,0.0,0.0607983892139,0.0607983892139,0.0607983892139,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07917118682
 02/18  19:00:00,1.91655190822,3.10754071847,0.0,1.81752592315,0.0,0.0537645152309,0.0537645152309,0.0537645152309,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.24583147474
 02/18  20:00:00,2.03370015927,3.16695584769,0.0,1.84110070124,0.0,0.0544269756706,0.0544269756706,0.0544269756706,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.28024927132
 02/18  21:00:00,1.96746718256,3.56786342749,0.0,2.33081197297,0.0,0.0690982802927,0.0690982802927,0.0690982802927,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18987771012
 02/18  22:00:00,1.799135885,3.97071596572,0.0,2.85681244475,0.0,0.0847595720966,0.0847595720966,0.0847595720966,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06783110914
 02/18  23:00:00,1.47962418531,4.36636216045,0.0,3.44788686401,0.0,0.102300911173,0.102300911173,0.102300911173,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.878605528359
 02/18  24:00:00,1.1697836598,4.63472651155,0.0,3.93230084058,0.0,0.116638476698,0.116638476698,0.116638476698,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.667779584382
 02/19  01:00:00,0.850622511452,4.86434495599,0.0,4.38959266531,0.0,0.130160195333,0.130160195333,0.130160195333,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.446094699849
 02/19  02:00:00,0.729616952674,5.03607653455,0.0,4.65973049086,0.0,0.138100979721,0.138100979721,0.138100979721,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.349959951245
 02/19  03:00:00,0.682105887848,5.23923286081,0.0,4.89067452422,0.0,0.144894546567,0.144894546567,0.144894546567,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.322478169865
 02/19  04:00:00,0.672146828072,5.37135823071,0.0,5.015840229,0.0,0.148612946304,0.148612946304,0.148612946304,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.329804945827
 02/19  05:00:00,0.672910425125,5.55147126036,0.0,5.11942777029,0.0,0.151630859098,0.151630859098,0.151630859098,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.407301748327
 02/19  06:00:00,0.740036222298,6.02309189304,0.0,5.25515130766,0.0,0.15566042156,0.15566042156,0.15566042156,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.740330790103
 02/19  07:00:00,0.943939659003,6.72406745543,0.0,5.32627204712,0.0,0.157756072215,0.157756072215,0.157756072215,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36589500497
 02/19  08:00:00,1.22309118472,6.28760213121,0.0,4.70666011258,0.0,0.139120965414,0.139120965414,0.139120965414,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54704545003
 02/19  09:00:00,1.15219168447,5.69709996314,0.0,4.15466730436,0.0,0.122730384833,0.122730384833,0.122730384833,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.51377506795
 02/19  10:00:00,0.978041670896,4.38929439666,0.0,2.984208997,0.0,0.0878287879112,0.0878287879112,0.0878287879112,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.38069547248
 02/19  11:00:00,0.952615517928,3.35740489346,0.0,2.11502690277,0.0,0.0621477111222,0.0621477111222,0.0621477111222,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21741445279
 02/19  12:00:00,0.944544377483,2.32832130236,0.0,1.23508251653,0.0,0.0361498950294,0.0361498950294,0.0361498950294,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.0682675998
 02/19  13:00:00,0.915461206701,1.90458509606,0.0,0.92578930614,0.0,0.027130273268,0.027130273268,0.027130273268,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.954245251742
 02/19  14:00:00,0.863654512559,0.950240165292,0.0,0.0423263714217,0.0,0.00121886572982,0.00121886572982,0.00121886572982,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.882514311846
 02/19  15:00:00,0.871874447192,1.22667815608,0.0,0.383903306174,0.0,0.0111401437441,0.0111401437441,0.0111401437441,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.815945165188
 02/19  16:00:00,0.931998919587,1.52709093298,0.0,0.675400580828,0.0,0.0198549673314,0.0198549673314,0.0198549673314,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.823369279603
 02/19  17:00:00,1.17417836907,2.89044341355,0.0,1.94620685001,0.0,0.0579371932631,0.0579371932631,0.0579371932631,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.910737698352
 02/19  18:00:00,1.6297066457,4.78553990147,0.0,3.66465332841,0.0,0.109370877052,0.109370877052,0.109370877052,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.08019080556
 02/19  19:00:00,1.96433534953,4.71873731609,0.0,3.42944110546,0.0,0.101547956534,0.101547956534,0.101547956534,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.24511289005
 02/19  20:00:00,2.09088479221,5.09438166635,0.0,3.76920427496,0.0,0.111611608614,0.111611608614,0.111611608614,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27957151626
 02/19  21:00:00,2.02862811645,5.62971219164,0.0,4.39381747503,0.0,0.130259214188,0.130259214188,0.130259214188,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18872097222
 02/19  22:00:00,1.86163104141,6.07928861639,0.0,4.96683063631,0.0,0.147254728509,0.147254728509,0.147254728509,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06638556823
 02/19  23:00:00,1.54049056454,6.4208382347,0.0,5.50389322221,0.0,0.163167290408,0.163167290408,0.163167290408,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.877075244408
 02/19  24:00:00,1.23590211378,6.86322570296,0.0,6.16283588662,0.0,0.18275693068,0.18275693068,0.18275693068,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.665743729754
 02/20  01:00:00,0.918647906542,7.35837219603,0.0,6.90236722976,0.0,0.2047592735,0.2047592735,0.2047592735,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.427347375439
 02/20  02:00:00,0.808769610465,7.82300693413,0.0,7.45769008801,0.0,0.221200661587,0.221200661587,0.221200661587,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.338930753686
 02/20  03:00:00,0.766582102474,8.16306110661,0.0,7.82270585482,0.0,0.23198199962,0.23198199962,0.23198199962,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.314275085066
 02/20  04:00:00,0.757838195277,8.29509020706,0.0,7.94897944086,0.0,0.23566971768,0.23566971768,0.23566971768,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.320397710326
 02/20  05:00:00,0.76166471764,8.6125737858,0.0,8.19714452701,0.0,0.243056307228,0.243056307228,0.243056307228,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.390687517041
 02/20  06:00:00,0.829820213787,9.13811926654,0.0,8.41416875975,0.0,0.24954110565,0.24954110565,0.24954110565,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.696340711516
 02/20  07:00:00,1.04310919142,10.3160464896,0.0,9.01641550435,0.0,0.267551116847,0.267551116847,0.267551116847,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26773058194
 02/20  08:00:00,1.30217499587,9.5440098714,0.0,8.08276865086,0.0,0.239366138484,0.239366138484,0.239366138484,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42734465194
 02/20  09:00:00,1.20359196714,8.40009686976,0.0,6.98318011555,0.0,0.206567968398,0.206567968398,0.206567968398,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38825916338
 02/20  10:00:00,1.02606653095,7.40601856753,0.0,6.11642542379,0.0,0.180884706428,0.180884706428,0.180884706428,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26520321656
 02/20  11:00:00,1.02557330984,7.41995956305,0.0,6.27744180295,0.0,0.18602173232,0.18602173232,0.18602173232,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11755422221
 02/20  12:00:00,0.993684341276,5.68081184483,0.0,4.67217007785,0.0,0.137778618341,0.137778618341,0.137778618341,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.983670580954
 02/20  13:00:00,0.950993365836,4.65215993504,0.0,3.74667524934,0.0,0.110472938494,0.110472938494,0.110472938494,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.880934147519
 02/20  14:00:00,0.91073030289,3.96080473678,0.0,3.11590759393,0.0,0.0918826885752,0.0918826885752,0.0918826885752,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.819497660826
 02/20  15:00:00,0.906936745631,3.67515997521,0.0,2.89004392131,0.0,0.0853280143588,0.0853280143588,0.0853280143588,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.758286369181
 02/20  16:00:00,0.964439830145,3.81627842518,0.0,3.02199044777,0.0,0.0893548507451,0.0893548507451,0.0893548507451,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.765966904858
 02/20  17:00:00,1.17999596589,4.23674325065,0.0,3.36310176056,0.0,0.0996727093309,0.0996727093309,0.0996727093309,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.840142624906
 02/20  18:00:00,1.6320659968,5.98143808607,0.0,4.94362121006,0.0,0.147082158363,0.147082158363,0.147082158363,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.997121108522
 02/20  19:00:00,1.96114214065,5.66588909082,0.0,4.48267475706,0.0,0.132665063196,0.132665063196,0.132665063196,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13903101318
 02/20  20:00:00,2.09067470898,6.12085487629,0.0,4.91327371611,0.0,0.145646279573,0.145646279573,0.145646279573,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16197528505
 02/20  21:00:00,2.02549155532,6.58457248022,0.0,5.46088811547,0.0,0.161978023382,0.161978023382,0.161978023382,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07651062036
 02/20  22:00:00,1.85713645754,7.03004508574,0.0,6.01212156417,0.0,0.178367002107,0.178367002107,0.178367002107,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.971851109738
 02/20  23:00:00,1.55049942395,7.62919768779,0.0,6.78683390806,0.0,0.201469361743,0.201469361743,0.201469361743,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.802494011645
 02/20  24:00:00,1.26209139342,8.21423915616,0.0,7.56054422494,0.0,0.22448105566,0.22448105566,0.22448105566,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.619048844621
 02/21  01:00:00,0.964071842079,8.87783102766,0.0,8.42341780899,0.0,0.250183209037,0.250183209037,0.250183209037,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.425755627839
 02/21  02:00:00,0.852977795679,9.30263371078,0.0,8.93851817968,0.0,0.265408846802,0.265408846802,0.265408846802,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.33772943867
 02/21  03:00:00,0.807026335765,9.51575874588,0.0,9.17665830417,0.0,0.272426232911,0.272426232911,0.272426232911,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.313020274977
 02/21  04:00:00,0.798861622686,9.66620721479,0.0,9.32110146946,0.0,0.27669314509,0.27669314509,0.27669314509,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.319392689448
 02/21  05:00:00,0.801003542084,9.92736267946,0.0,9.51315092436,0.0,0.282395131672,0.282395131672,0.282395131672,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.389470013352
 02/21  06:00:00,0.868856249789,10.441089852,0.0,9.718475244,0.0,0.288577141651,0.288577141651,0.288577141651,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.695004812726
 02/21  07:00:00,1.08523218827,11.7222251904,0.0,10.4239207033,0.0,0.309674113699,0.309674113699,0.309674113699,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26640408377
 02/21  08:00:00,1.3348394286,10.6371091246,0.0,9.17754228531,0.0,0.272030571221,0.272030571221,0.272030571221,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42567027069
 02/21  09:00:00,1.23692792301,9.51159652226,0.0,8.096101263,0.0,0.239903924264,0.239903924264,0.239903924264,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38683766843
 02/21  10:00:00,1.05433466401,8.35028974466,0.0,7.06248493674,0.0,0.209152839489,0.209152839489,0.209152839489,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26341488074
 02/21  11:00:00,1.04147236075,7.95043216599,0.0,6.80981737872,0.0,0.201920783233,0.201920783233,0.201920783233,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11565124938
 02/21  12:00:00,1.01315332007,6.32748095213,0.0,5.32038514668,0.0,0.15724759714,0.15724759714,0.15724759714,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.982124619417
 02/21  13:00:00,0.971592364363,5.33821853103,0.0,4.43440425581,0.0,0.131071937022,0.131071937022,0.131071937022,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.879263737032
 02/21  14:00:00,0.920157767399,4.27637050223,0.0,3.43326353541,0.0,0.101310153085,0.101310153085,0.101310153085,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.817707484799
 02/21  15:00:00,0.909876380428,3.77256738636,0.0,2.98858419503,0.0,0.0882676491558,0.0882676491558,0.0882676491558,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.757153506613
 02/21  16:00:00,0.96011619959,3.66902810138,0.0,2.87599450677,0.0,0.0850312201898,0.0850312201898,0.0850312201898,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.764712522059
 02/21  17:00:00,1.16751025192,3.81621286145,0.0,2.94352323598,0.0,0.0871869953668,0.0871869953668,0.0871869953668,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.839190760281
 02/21  18:00:00,1.60902931705,5.20663415167,0.0,4.16945559594,0.0,0.124045478617,0.124045478617,0.124045478617,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.996482788233
 02/21  19:00:00,1.94379554528,5.07555546771,0.0,3.89216460295,0.0,0.115318467823,0.115318467823,0.115318467823,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13920754418
 02/21  20:00:00,2.07406758943,5.55723884814,0.0,4.34953517506,0.0,0.129039160028,0.129039160028,0.129039160028,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16209779795
 02/21  21:00:00,2.01278743623,6.15119839293,0.0,5.02729801382,0.0,0.149273904294,0.149273904294,0.149273904294,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07672663472
 02/21  22:00:00,1.84335779754,6.56233999601,0.0,5.54460556871,0.0,0.164588342104,0.164588342104,0.164588342104,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.97166201546
 02/21  23:00:00,1.53156298917,6.99030245364,0.0,6.14775342893,0.0,0.182532926964,0.182532926964,0.182532926964,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.802679256627
 02/21  24:00:00,1.24268589992,7.55779855085,0.0,6.90391095521,0.0,0.205075562154,0.205075562154,0.205075562154,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.619241509054
 02/22  01:00:00,0.932692315994,7.82235042785,0.0,7.36729534557,0.0,0.218803682952,0.218803682952,0.218803682952,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.426397491454
 02/22  02:00:00,0.825756201285,8.38281791319,0.0,8.01825296217,0.0,0.238187252407,0.238187252407,0.238187252407,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.338178858582
 02/22  03:00:00,0.780280504475,8.60800301228,0.0,8.26833564232,0.0,0.245680401621,0.245680401621,0.245680401621,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.313587203228
 02/22  04:00:00,0.772315893707,8.77050605921,0.0,8.4249271154,0.0,0.25014741611,0.25014741611,0.25014741611,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.319865887925
 02/22  05:00:00,0.776487975664,9.09815044965,0.0,8.6836695824,0.0,0.257879565252,0.257879565252,0.257879565252,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.389739125508
 02/22  06:00:00,0.835009036451,9.30154763753,0.0,8.57882336908,0.0,0.254729928313,0.254729928313,0.254729928313,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.695114473168
 02/22  07:00:00,1.05737796223,10.778704791,0.0,9.4801479283,0.0,0.281819887657,0.281819887657,0.281819887657,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26665645937
 02/22  08:00:00,1.30499888023,9.63345461764,0.0,8.17393388533,0.0,0.242190022844,0.242190022844,0.242190022844,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.4256241637
 02/22  09:00:00,1.19422799338,8.07844222792,0.0,6.66303367049,0.0,0.197203994631,0.197203994631,0.197203994631,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38675096661
 02/22  10:00:00,1.00630692921,6.73595687496,0.0,5.44766547898,0.0,0.161125104696,0.161125104696,0.161125104696,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26390146879
 02/22  11:00:00,0.987461761079,6.13626885696,0.0,4.99472469284,0.0,0.147910183562,0.147910183562,0.147910183562,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11658062623
 02/22  12:00:00,0.951425692906,4.25304811152,0.0,3.24469991222,0.0,0.0955199699717,0.0955199699717,0.0955199699717,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.983377013265
 02/22  13:00:00,0.904955874228,3.09767693034,0.0,2.19225589691,0.0,0.0644354468857,0.0644354468857,0.0644354468857,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.880870495249
 02/22  14:00:00,0.860202323283,2.25438219707,0.0,1.40952268148,0.0,0.0413547089681,0.0413547089681,0.0413547089681,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.819460033568
 02/22  15:00:00,0.854350774299,1.89957675728,0.0,1.1142438844,0.0,0.0327420430267,0.0327420430267,0.0327420430267,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.758503188164
 02/22  16:00:00,0.911046823306,2.0135634404,0.0,1.21874049367,0.0,0.0359618439056,0.0359618439056,0.0359618439056,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.766501874174
 02/22  17:00:00,1.1219842922,2.28041835832,0.0,1.40616524358,0.0,0.0416610356427,0.0416610356427,0.0416610356427,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.840754249559
 02/22  18:00:00,1.5590632012,3.52498996835,0.0,2.48635795078,0.0,0.0740793627614,0.0740793627614,0.0740793627614,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.997936250074
 02/22  19:00:00,1.90427517271,3.73836171167,0.0,2.55331582917,0.0,0.0757980952601,0.0757980952601,0.0757980952601,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.14086256192
 02/22  20:00:00,2.03782052261,4.33342906125,0.0,3.12438367859,0.0,0.092792093204,0.092792093204,0.092792093204,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16343950752
 02/22  21:00:00,1.9814389907,5.09248462018,0.0,3.96733780781,0.0,0.117925458764,0.117925458764,0.117925458764,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07797306797
 02/22  22:00:00,1.82209478306,5.84164945872,0.0,4.8227140259,0.0,0.143325327623,0.143325327623,0.143325327623,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.972863020983
 02/22  23:00:00,1.51059106063,6.28363993495,0.0,5.44033067836,0.0,0.161560998424,0.161560998424,0.161560998424,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.803439488504
 02/22  24:00:00,1.23038880895,7.14080866025,0.0,6.48587924282,0.0,0.19277847118,0.19277847118,0.19277847118,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.620283330837
