Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/23  01:00:00,0.930700423584,7.75283990015,0.0,7.29737009878,0.0,0.216811790542,0.216811790542,0.216811790542,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.426812210536
 02/23  02:00:00,0.821892189423,8.25309826107,0.0,7.88859501281,0.0,0.234323240546,0.234323240546,0.234323240546,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.338117155823
 02/23  03:00:00,0.777960070935,8.53446059227,0.0,8.19488954272,0.0,0.24335996808,0.24335996808,0.24335996808,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.31349088282
 02/23  04:00:00,0.780641686499,9.04624405327,0.0,8.70051286581,0.0,0.258473208903,0.258473208903,0.258473208903,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.320018131587
 02/23  05:00:00,0.784286945796,9.35921892179,0.0,8.94460214668,0.0,0.265678535384,0.265678535384,0.265678535384,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.389875033361
 02/23  06:00:00,0.851864858818,9.86689188179,0.0,9.14417404423,0.0,0.27158575068,0.27158575068,0.27158575068,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.695108042284
 02/23  07:00:00,1.04183528439,10.2624404887,0.0,8.96454156369,0.0,0.266277209814,0.266277209814,0.266277209814,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26599852164
 02/23  08:00:00,1.31030745024,9.803471373,0.0,8.34390094231,0.0,0.24749859286,0.24749859286,0.24749859286,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42567386208
 02/23  09:00:00,1.21837886644,8.88325660659,0.0,7.46815925529,0.0,0.221354867695,0.221354867695,0.221354867695,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38643976047
 02/23  10:00:00,1.04040192842,7.87668943771,0.0,6.58950867348,0.0,0.195220103903,0.195220103903,0.195220103903,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26279083704
 02/23  11:00:00,1.01961414693,7.21517564375,0.0,6.0752972979,0.0,0.180062569409,0.180062569409,0.180062569409,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11491480796
 02/23  12:00:00,0.991112279246,5.58361183154,0.0,4.57699353871,0.0,0.135206556311,0.135206556311,0.135206556311,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.9816471068
 02/23  13:00:00,0.944454697461,4.42471104509,0.0,3.52130238026,0.0,0.103934270119,0.103934270119,0.103934270119,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.878858126655
 02/23  14:00:00,0.888774402202,3.2190055774,0.0,2.37621752709,0.0,0.0699267878871,0.0699267878871,0.0699267878871,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.817388568292
 02/23  15:00:00,0.876220689705,2.63828850423,0.0,1.85445285266,0.0,0.0546119584327,0.0546119584327,0.0546119584327,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.75700596686
 02/23  16:00:00,0.926223154739,2.52648727507,0.0,1.73351335417,0.0,0.0511381753384,0.0511381753384,0.0511381753384,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.764652848349
 02/23  17:00:00,1.13189193402,2.61558751754,0.0,1.74274146063,0.0,0.0515686774643,0.0515686774643,0.0515686774643,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.839347191728
 02/23  18:00:00,1.56888763073,3.85634448178,0.0,2.81852330251,0.0,0.0839037922919,0.0839037922919,0.0839037922919,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.997125411775
 02/23  19:00:00,1.9046715138,3.75533447162,0.0,2.5713365741,0.0,0.0761944363493,0.0761944363493,0.0761944363493,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13981457693
 02/23  20:00:00,2.02558111572,3.92598285911,0.0,2.71821292194,0.0,0.0805526863224,0.0805526863224,0.0805526863224,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16216406203
 02/23  21:00:00,1.97037393218,4.71931446205,0.0,3.59450251861,0.0,0.10686040024,0.10686040024,0.10686040024,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07763819904
 02/23  22:00:00,1.80696691478,5.33208002304,0.0,4.31325573001,0.0,0.128197459344,0.128197459344,0.128197459344,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.97275188119
 02/23  23:00:00,1.50398287835,6.05563499272,0.0,5.21226950746,0.0,0.154952816141,0.154952816141,0.154952816141,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.803495717182
 02/23  24:00:00,1.22451986416,6.94070264884,0.0,6.28583276109,0.0,0.186909526394,0.186909526394,0.186909526394,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.620223801151
 02/24  01:00:00,0.926976126101,7.6243805678,0.0,7.16904202991,0.0,0.213087493059,0.213087493059,0.213087493059,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.42668094706
 02/24  02:00:00,0.822521100107,8.27100524485,0.0,7.9060006766,0.0,0.234952151229,0.234952151229,0.234952151229,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.338618475806
 02/24  03:00:00,0.781274003524,8.64280481093,0.0,8.3031972616,0.0,0.24667390067,0.24667390067,0.24667390067,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.313527382608
 02/24  04:00:00,0.782756252207,9.11505042255,0.0,8.769550372,0.0,0.260587774611,0.260587774611,0.260587774611,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.319786994672
 02/24  05:00:00,0.792618787319,9.63443049939,0.0,9.22003885086,0.0,0.274010376907,0.274010376907,0.274010376907,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.389649906777
 02/24  06:00:00,0.859102195549,10.1064019072,0.0,9.38400419733,0.0,0.278823087411,0.278823087411,0.278823087411,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.694787914561
 02/24  07:00:00,1.06949910402,11.187396054,0.0,9.89009930337,0.0,0.293941029446,0.293941029446,0.293941029446,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26539634729
 02/24  08:00:00,1.30929941266,9.7761020563,0.0,8.31794418701,0.0,0.246490555276,0.246490555276,0.246490555276,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42426130069
 02/24  09:00:00,1.19674572165,8.16011183537,0.0,6.74592825899,0.0,0.199721722903,0.199721722903,0.199721722903,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38552598556
 02/24  10:00:00,1.00241868196,6.60373981237,0.0,5.31685139998,0.0,0.157236857438,0.157236857438,0.157236857438,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.2624984852
 02/24  11:00:00,1.01657002661,7.09899036811,0.0,5.95824940645,0.0,0.177018449096,0.177018449096,0.177018449096,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11577742377
 02/24  12:00:00,1.04135245645,7.24864488946,0.0,6.24147602408,0.0,0.185446733513,0.185446733513,0.185446733513,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.982197679346
 02/24  13:00:00,1.01197611119,6.68023370895,0.0,5.77764499385,0.0,0.171455683853,0.171455683853,0.171455683853,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.878038176924
 02/24  14:00:00,0.97807004454,6.2125712861,0.0,5.37148701789,0.0,0.159222430226,0.159222430226,0.159222430226,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.815684786193
 02/24  15:00:00,0.981265691773,6.16776689928,0.0,5.38637920289,0.0,0.159656960501,0.159656960501,0.159656960501,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.754558011668
 02/24  16:00:00,1.03409894302,6.14990917368,0.0,5.35917051289,0.0,0.159013963623,0.159013963623,0.159013963623,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.762417588242
 02/24  17:00:00,1.2384899948,6.20139198872,0.0,5.33163574119,0.0,0.158166738245,0.158166738245,0.158166738245,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.836257382354
 02/24  18:00:00,1.67128344381,7.29884805877,0.0,6.26522025911,0.0,0.186299605374,0.186299605374,0.186299605374,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.992932032165
 02/24  19:00:00,1.98944669774,6.61364626219,0.0,5.43405259201,0.0,0.16096962029,0.16096962029,0.16096962029,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13541034959
 02/24  20:00:00,2.10400398743,6.56481937393,0.0,5.36051474406,0.0,0.158975558028,0.158975558028,0.158975558028,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15869875474
 02/24  21:00:00,2.02989006237,6.72638407045,0.0,5.60550880811,0.0,0.166376530433,0.166376530433,0.166376530433,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07370151795
 02/24  22:00:00,1.85571390082,6.97467611688,0.0,5.95891422825,0.0,0.176944445387,0.176944445387,0.176944445387,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.969689476794
 02/24  23:00:00,1.53762576856,7.1908554415,0.0,6.34985424364,0.0,0.188595706354,0.188595706354,0.188595706354,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.801131429777
 02/24  24:00:00,1.23937246331,7.44439801773,0.0,6.79175247034,0.0,0.201762125543,0.201762125543,0.201762125543,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.617999460799
 02/25  01:00:00,0.936893484411,7.75451599102,0.0,7.28358875395,0.0,0.216431168292,0.216431168292,0.216431168292,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.44226964624
 02/25  02:00:00,0.815729284578,7.91863661423,0.0,7.54575656732,0.0,0.224213311625,0.224213311625,0.224213311625,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.346493954471
 02/25  03:00:00,0.76560738077,8.0336194858,0.0,7.6879093442,0.0,0.228396039488,0.228396039488,0.228396039488,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.319629974873
 02/25  04:00:00,0.754447521307,8.12573904427,0.0,7.77322351153,0.0,0.230913639539,0.230913639539,0.230913639539,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.326802476863
 02/25  05:00:00,0.758348882333,8.4084977198,0.0,7.97943686057,0.0,0.237069316305,0.237069316305,0.237069316305,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.404319117478
 02/25  06:00:00,0.819251960952,8.66869175397,0.0,7.90433397104,0.0,0.234876160214,0.234876160214,0.234876160214,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.736747987659
 02/25  07:00:00,1.01168941543,8.98639234937,0.0,7.59360299641,0.0,0.225505828644,0.225505828644,0.225505828644,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36088894961
 02/25  08:00:00,1.29950458839,8.83799612173,0.0,7.26192844479,0.0,0.215534369089,0.215534369089,0.215534369089,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54217110833
 02/25  09:00:00,1.23453569161,8.44879218705,0.0,6.91118047106,0.0,0.205074391976,0.205074391976,0.205074391976,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50895412516
 02/25  10:00:00,1.08933665628,8.10990816652,0.0,6.70917976119,0.0,0.199123773293,0.199123773293,0.199123773293,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37633847815
 02/25  11:00:00,1.11224597448,8.69630497219,0.0,7.45873084539,0.0,0.22177816767,0.22177816767,0.22177816767,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21261058891
 02/25  12:00:00,1.09933548722,7.52927494368,0.0,6.44230970471,0.0,0.190941004761,0.190941004761,0.190941004761,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06199405294
 02/25  13:00:00,1.06916605213,7.0701316264,0.0,6.09758661638,0.0,0.180835118696,0.180835118696,0.180835118696,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.947994471843
 02/25  14:00:00,1.03166855798,6.60926097443,0.0,5.70733201735,0.0,0.169232911149,0.169232911149,0.169232911149,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.876529475053
 02/25  15:00:00,1.02305949723,6.3101857753,0.0,5.47390929064,0.0,0.162325193787,0.162325193787,0.162325193787,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.809446799943
 02/25  16:00:00,1.07038540627,6.18073954572,0.0,5.33555635949,0.0,0.15824145401,0.15824145401,0.15824145401,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.81686211368
 02/25  17:00:00,1.27085016977,6.14912170091,0.0,5.21260738742,0.0,0.154608993971,0.154608993971,0.154608993971,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.903015448308
 02/25  18:00:00,1.70854772385,7.44115958413,0.0,6.32720416135,0.0,0.188211955198,0.188211955198,0.188211955198,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07325965528
 02/25  19:00:00,2.03859284332,7.2109075278,0.0,5.92754054097,0.0,0.175805450328,0.175805450328,0.175805450328,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23918366625
 02/25  20:00:00,2.15689576889,7.30549565554,0.0,5.98588579527,0.0,0.177622585293,0.177622585293,0.177622585293,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27400398514
 02/25  21:00:00,2.08606103249,7.55189455907,0.0,6.32117490549,0.0,0.187692130224,0.187692130224,0.187692130224,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18354590919
 02/25  22:00:00,1.91151204439,7.74597816492,0.0,6.63819838602,0.0,0.197135731488,0.197135731488,0.197135731488,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06170736707
 02/25  23:00:00,1.58968202674,8.06056544758,0.0,7.14761581139,0.0,0.212358752608,0.212358752608,0.212358752608,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.873079868102
 02/25  24:00:00,1.27428770392,8.13928787577,0.0,7.44170906513,0.0,0.221142520822,0.221142520822,0.221142520822,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.662932724049
 02/26  01:00:00,0.956870183755,8.42898164356,0.0,7.95857599339,0.0,0.236407867636,0.236407867636,0.236407867636,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.441748059336
 02/26  02:00:00,0.836889229247,8.62746891301,0.0,8.25481771849,0.0,0.245373256294,0.245373256294,0.245373256294,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.346265102081
 02/26  03:00:00,0.789422562478,8.83263638316,0.0,8.48742460093,0.0,0.252211221196,0.252211221196,0.252211221196,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.319131615507
 02/26  04:00:00,0.780315143662,8.99332243712,0.0,8.64143503681,0.0,0.256781261893,0.256781261893,0.256781261893,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.326174344435
 02/26  05:00:00,0.782510964514,9.21910797695,0.0,8.79077041078,0.0,0.261231398487,0.261231398487,0.261231398487,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.40359582442
 02/26  06:00:00,0.845917103184,9.56524238109,0.0,8.80191742461,0.0,0.261541302446,0.261541302446,0.261541302446,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.735715161204
 02/26  07:00:00,1.04141305625,9.98203760436,0.0,8.59048548364,0.0,0.255229469459,0.255229469459,0.255229469459,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35965171738
 02/26  08:00:00,1.32216681638,9.60004402564,0.0,8.02543120934,0.0,0.238196597082,0.238196597082,0.238196597082,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.5407162477
 02/26  09:00:00,1.24566530295,8.82510509526,0.0,7.28899549099,0.0,0.216204003309,0.216204003309,0.216204003309,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50745201344
 02/26  10:00:00,1.0988290183,8.427949862,0.0,7.02845691236,0.0,0.208616135314,0.208616135314,0.208616135314,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37510302245
 02/26  11:00:00,1.0953462408,8.13706989088,0.0,6.9006918691,0.0,0.204878433997,0.204878433997,0.204878433997,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21141448389
 02/26  12:00:00,1.06934321307,6.52606726236,0.0,5.4395429308,0.0,0.160948730616,0.160948730616,0.160948730616,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06155314553
 02/26  13:00:00,1.02426187912,5.56603498991,0.0,4.59345155306,0.0,0.135930945687,0.135930945687,0.135930945687,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.948032898677
 02/26  14:00:00,0.976160303899,4.74749554571,0.0,3.84484584352,0.0,0.11372465707,0.11372465707,0.11372465707,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.877250220169
 02/26  15:00:00,0.976658851554,4.75102129874,0.0,3.91397983283,0.0,0.115924548107,0.115924548107,0.115924548107,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.810211781196
 02/26  16:00:00,1.03101148115,4.85299117137,0.0,4.00679019067,0.0,0.118867528893,0.118867528893,0.118867528893,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.817879908143
 02/26  17:00:00,1.24077374076,5.13322101669,0.0,4.19563403529,0.0,0.12453256496,0.12453256496,0.12453256496,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.904088116212
 02/26  18:00:00,1.68462825203,6.63343653664,0.0,5.51867690277,0.0,0.164292483382,0.164292483382,0.164292483382,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07406386638
 02/26  19:00:00,2.02404616577,6.71662782411,0.0,5.43276375645,0.0,0.161258772778,0.161258772778,0.161258772778,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23968074708
 02/26  20:00:00,2.15529073226,7.2452819655,0.0,5.92528808656,0.0,0.176017548668,0.176017548668,0.176017548668,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27438800381
 02/26  21:00:00,2.0849210351,7.51179142882,0.0,6.28130615405,0.0,0.186552132836,0.186552132836,0.186552132836,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18331153038
 02/26  22:00:00,1.91616880657,7.89861491757,0.0,6.79100568147,0.0,0.201792493667,0.201792493667,0.201792493667,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06153682426
 02/26  23:00:00,1.60317179018,8.507596193,0.0,7.59485166163,0.0,0.225848516045,0.225848516045,0.225848516045,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.872874763292
 02/26  24:00:00,1.30480283397,9.15720330004,0.0,8.46032064733,0.0,0.251657650872,0.251657650872,0.251657650872,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.662236566122
 02/27  01:00:00,0.98247022657,9.4840687969,0.0,9.03134647703,0.0,0.268581593528,0.268581593528,0.268581593528,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.424064729035
 02/27  02:00:00,0.872627550608,9.94662938279,0.0,9.58385539775,0.0,0.285058601731,0.285058601731,0.285058601731,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.336387892608
 02/27  03:00:00,0.831486905992,10.3187355382,0.0,9.98120778528,0.0,0.296886803138,0.296886803138,0.296886803138,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.31144758615
 02/27  04:00:00,0.820189880205,10.3653919565,0.0,10.0215444449,0.0,0.298021402609,0.298021402609,0.298021402609,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.318134455655
 02/27  05:00:00,0.814574273798,10.3662894286,0.0,9.95383916403,0.0,0.295965863386,0.295965863386,0.295965863386,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.387708522806
 02/27  06:00:00,0.876593850284,10.684504802,0.0,9.96427477735,0.0,0.296314742147,0.296314742147,0.296314742147,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.692620229406
 02/27  07:00:00,1.07739555032,11.4415728136,0.0,10.1471152331,0.0,0.30183747575,0.30183747575,0.30183747575,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26255717713
 02/27  08:00:00,1.33084362513,10.4826777291,0.0,9.02694033299,0.0,0.268034767746,0.268034767746,0.268034767746,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42184082753
 02/27  09:00:00,1.21948146858,8.91389087698,0.0,7.50224902912,0.0,0.22245746984,0.22245746984,0.22245746984,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38298425703
 02/27  10:00:00,1.03621198927,7.72728126164,0.0,6.44269570007,0.0,0.191030164756,0.191030164756,0.191030164756,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26019563439
 02/27  11:00:00,1.01424742343,7.02609642564,0.0,5.88820090091,0.0,0.174695845911,0.174695845911,0.174695845911,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11293198684
 02/27  12:00:00,0.98322355617,5.3124966875,0.0,4.30729087344,0.0,0.127317833236,0.127317833236,0.127317833236,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.980234628031
 02/27  13:00:00,0.951206678946,4.64218523199,0.0,3.73965419783,0.0,0.110686251605,0.110686251605,0.110686251605,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.877980495987
 02/27  14:00:00,0.9134184383,4.0376550886,0.0,3.1959118457,0.0,0.0945708239857,0.0945708239857,0.0945708239857,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.816343760868
 02/27  15:00:00,0.910170512715,3.77263734208,0.0,2.99061954834,0.0,0.0885617814428,0.0885617814428,0.0885617814428,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.755188109018
 02/27  16:00:00,0.959520368451,3.64089443387,0.0,2.84963722335,0.0,0.0844353890511,0.0844353890511,0.0844353890511,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.762936137964
 02/27  17:00:00,1.17092842673,3.92324066669,0.0,3.05245607842,0.0,0.0906051701751,0.0906051701751,0.0906051701751,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.837285723095
 02/27  18:00:00,1.60590148876,5.09547513292,0.0,4.06080289599,0.0,0.120917650329,0.120917650329,0.120917650329,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.993976469435
 02/27  19:00:00,1.94343521544,5.05411525065,0.0,3.8734767426,0.0,0.11495813799,0.11495813799,0.11495813799,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13645518746
 02/27  20:00:00,2.06570902088,5.26971477233,0.0,4.06514482116,0.0,0.120680591478,0.120680591478,0.120680591478,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15896407604
 02/27  21:00:00,2.00094885212,5.74475647652,0.0,4.62352477282,0.0,0.137435320182,0.137435320182,0.137435320182,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07405795931
 02/27  22:00:00,1.83724966103,6.34416861555,0.0,5.32838126944,0.0,0.158480205594,0.158480205594,0.158480205594,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.969714934265
 02/27  23:00:00,1.51958054023,6.57720118183,0.0,5.73616648528,0.0,0.170550478021,0.170550478021,0.170550478021,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.801164928477
 02/27  24:00:00,1.22911753371,7.09189150558,0.0,6.43906330385,0.0,0.191507195949,0.191507195949,0.191507195949,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.618182115135
 02/28  01:00:00,0.939169173178,8.02078507814,0.0,7.56628686772,0.0,0.225280540136,0.225280540136,0.225280540136,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.425840619591
 02/28  02:00:00,0.83772907061,8.76962458077,0.0,8.40572681529,0.0,0.250160121733,0.250160121733,0.250160121733,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.337511673048
 02/28  03:00:00,0.801022149705,9.29268385421,0.0,8.95420962824,0.0,0.266422046851,0.266422046851,0.266422046851,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312394059246
 02/28  04:00:00,0.797855143432,9.61175360793,0.0,9.26705360736,0.0,0.275686665836,0.275686665836,0.275686665836,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.318986944688
 02/28  05:00:00,0.795777474462,9.73193673275,0.0,9.31852780055,0.0,0.27716906405,0.27716906405,0.27716906405,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.38866719045
 02/28  06:00:00,0.85940946435,10.1060993405,0.0,9.3854890688,0.0,0.279130356213,0.279130356213,0.279130356213,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.693000476452
 02/28  07:00:00,1.0527289559,10.6124681912,0.0,9.31791974207,0.0,0.277170881333,0.277170881333,0.277170881333,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26264804582
 02/28  08:00:00,1.31187854697,9.84275499771,0.0,8.38707021967,0.0,0.249069689591,0.249069689591,0.249069689591,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42178820943
 02/28  09:00:00,1.20639069127,8.47002199989,0.0,7.05854953057,0.0,0.209366692523,0.209366692523,0.209366692523,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38281487849
 02/28  10:00:00,1.01772465002,7.10613864712,0.0,5.82189025029,0.0,0.172542825501,0.172542825501,0.172542825501,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25985846964
 02/28  11:00:00,1.00180950787,6.60435078394,0.0,5.46657584212,0.0,0.162257930356,0.162257930356,0.162257930356,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11281140393
 02/28  12:00:00,0.9725493898,4.95097790762,0.0,3.94593748812,0.0,0.116643666865,0.116643666865,0.116643666865,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.980069233468
 02/28  13:00:00,0.929510391963,3.91485691973,0.0,3.01249699599,0.0,0.0889899646214,0.0889899646214,0.0889899646214,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.877809385551
 02/28  14:00:00,0.88392569509,3.04797976025,0.0,2.20610776441,0.0,0.0650780807751,0.0650780807751,0.0650780807751,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.816472513811
 02/28  15:00:00,0.874337993161,2.56921907444,0.0,1.78633432359,0.0,0.0527292618889,0.0527292618889,0.0527292618889,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.756055066139
 02/28  16:00:00,0.932126042419,2.71783374832,0.0,1.92554283093,0.0,0.057041063019,0.057041063019,0.057041063019,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.763969844841
 02/28  17:00:00,1.14250745361,2.96611378815,0.0,2.09465519404,0.0,0.0621841970537,0.0621841970537,0.0621841970537,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.837959728927
 02/28  18:00:00,1.58862294541,4.50859989945,0.0,3.47300442499,0.0,0.103639106971,0.103639106971,0.103639106971,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.994899706957
 02/28  19:00:00,1.92565965257,4.45412061476,0.0,3.27302742044,0.0,0.0971825751134,0.0971825751134,0.0971825751134,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13690987373
 02/28  20:00:00,2.04612678755,4.61055186947,0.0,3.40591439542,0.0,0.101098358146,0.101098358146,0.101098358146,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15903159891
 02/28  21:00:00,1.9736513927,4.82870418009,0.0,3.70761218716,0.0,0.110137860761,0.110137860761,0.110137860761,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07391824853
 02/28  22:00:00,1.80418567841,5.23424551245,0.0,4.21825628284,0.0,0.125416222977,0.125416222977,0.125416222977,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.969916817769
 02/28  23:00:00,1.4925258146,5.6648719619,0.0,4.82373734997,0.0,0.143495752393,0.143495752393,0.143495752393,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.801264843843
 02/28  24:00:00,1.19912436976,6.08201542753,0.0,5.428829299,0.0,0.161514031999,0.161514031999,0.161514031999,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.618540041939
 03/01  01:00:00,0.85304760354,6.50303733711,0.0,6.05206843686,0.0,0.180068049104,0.180068049104,0.180068049104,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.425964473462
 03/01  02:00:00,0.744788270844,6.88383711973,0.0,6.52263726502,0.0,0.194034518621,0.194034518621,0.194034518621,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.338177364063
 03/01  03:00:00,0.70298038664,7.22443834647,0.0,6.88784950583,0.0,0.20486730753,0.20486730753,0.20486730753,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.31383327742
 03/01  04:00:00,0.699758801438,7.52992065367,0.0,7.18752561131,0.0,0.213768141328,0.213768141328,0.213768141328,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319959792062
 03/01  05:00:00,0.704503311277,7.84150481412,0.0,7.4300726947,0.0,0.220976935144,0.220976935144,0.220976935144,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.389844363695
 03/01  06:00:00,0.763938689593,8.30729493264,0.0,7.58902091224,0.0,0.225684456705,0.225684456705,0.225684456705,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.694183820045
 03/01  07:00:00,0.934450784996,9.39218899155,0.0,8.10096396751,0.0,0.241024304594,0.241024304594,0.241024304594,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.2633911665
 03/01  08:00:00,1.12322654296,8.54217910751,0.0,7.09043024423,0.0,0.210429494759,0.210429494759,0.210429494759,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.42217330428
 03/01  09:00:00,1.027467633,7.5989305334,0.0,6.1906527405,0.0,0.183629314736,0.183629314736,0.183629314736,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.3832733661
 03/01  10:00:00,0.921559252576,6.73625323004,0.0,5.45475172769,0.0,0.161764981416,0.161764981416,0.161764981416,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.26022071317
 03/01  11:00:00,0.91980776642,6.38203653066,0.0,5.24729037131,0.0,0.155782663858,0.155782663858,0.155782663858,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.11296488124
 03/01  12:00:00,0.896825460474,4.97405988241,0.0,3.97221361233,0.0,0.11748918476,0.11748918476,0.11748918476,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.980058318795
 03/01  13:00:00,0.85969325899,4.12316179424,0.0,3.2241950984,0.0,0.0953438572176,0.0953438572176,0.0953438572176,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.877545769767
 03/01  14:00:00,0.824967445519,3.62059649621,0.0,2.78227948616,0.0,0.0823180968528,0.0823180968528,0.0823180968528,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.816155360358
 03/01  15:00:00,0.813558587978,3.40829082565,0.0,2.62998638578,0.0,0.0778711815209,0.0778711815209,0.0778711815209,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.754894904455
 03/01  16:00:00,0.855069656444,3.47748357405,0.0,2.6899498119,0.0,0.0797784245061,0.0797784245061,0.0797784245061,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.762822955527
 03/01  17:00:00,1.01832877608,3.64062880866,0.0,2.77464574987,0.0,0.0823527103863,0.0823527103863,0.0823527103863,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.83675450545
 03/01  18:00:00,1.35703364898,4.58182399254,0.0,3.55310706393,0.0,0.105751070079,0.105751070079,0.105751070079,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.993208907536
 03/01  19:00:00,1.63824747575,4.30581097544,0.0,3.1317704675,0.0,0.092831629539,0.092831629539,0.092831629539,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.13548951418
 03/01  20:00:00,1.82056993833,4.3934129907,0.0,3.19531813972,0.0,0.0947776443493,0.0947776443493,0.0947776443493,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15830264468
 03/01  21:00:00,1.87306965835,4.58163221278,0.0,3.46699397758,0.0,0.102946981682,0.102946981682,0.102946981682,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.07347802584
 03/01  22:00:00,1.71548174897,4.89407308078,0.0,3.88420623382,0.0,0.115420282906,0.115420282906,0.115420282906,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.96966757634
 03/01  23:00:00,1.41735619601,5.21064619469,0.0,4.37454385939,0.0,0.130036706821,0.130036706821,0.130036706821,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.801315018275
 03/01  24:00:00,1.13196053972,5.53155122445,0.0,4.88220920821,0.0,0.145138674977,0.145138674977,0.145138674977,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.619112485053
 03/02  01:00:00,0.833973278102,5.86676635661,0.0,5.41522234345,0.0,0.160993723666,0.160993723666,0.160993723666,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.426539586367
 03/02  02:00:00,0.723037919166,6.15837389448,0.0,5.79605474254,0.0,0.172284166943,0.172284166943,0.172284166943,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.339296661302
 03/02  03:00:00,0.678315178075,6.40126992945,0.0,6.06428892199,0.0,0.180202098964,0.180202098964,0.180202098964,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.314225444246
 03/02  04:00:00,0.671768898454,6.59626585322,0.0,6.25283689715,0.0,0.185778238344,0.185778238344,0.185778238344,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.320993705764
 03/02  05:00:00,0.672853319527,6.78525862546,0.0,6.37297760537,0.0,0.189326943393,0.189326943393,0.189326943393,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.390693264375
 03/02  06:00:00,0.726107625186,7.04321352262,0.0,6.32429222626,0.0,0.187853392298,0.187853392298,0.187853392298,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.694831096001
 03/02  07:00:00,0.87454353815,7.39153750813,0.0,6.10011421238,0.0,0.181117057748,0.181117057748,0.181117057748,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.26358943822
 03/02  08:00:00,1.08410164039,7.22716010788,0.0,5.77450108823,0.0,0.171304592193,0.171304592193,0.171304592193,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.42308346065
 03/02  09:00:00,1.00841155001,6.95702031828,0.0,5.54788569993,0.0,0.164573231744,0.164573231744,0.164573231744,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.38413019156
 03/02  10:00:00,0.916584673203,6.56865934056,0.0,5.28662123671,0.0,0.156790402042,0.156790402042,0.156790402042,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.26075731467
 03/02  11:00:00,0.930030316194,6.72474941624,0.0,5.5897611825,0.0,0.166005213632,0.166005213632,0.166005213632,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.11320695564
 03/02  12:00:00,0.913778111681,5.54539433912,0.0,4.54382704869,0.0,0.134441835966,0.134441835966,0.134441835966,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.979779339134
 03/02  13:00:00,0.87422376034,4.6156242735,0.0,3.71711138179,0.0,0.109874358567,0.109874358567,0.109874358567,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.87709196563
 03/02  14:00:00,0.839999553868,4.12960096306,0.0,3.2916908765,0.0,0.0973502052024,0.0973502052024,0.0973502052024,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.815748436872
 03/02  15:00:00,0.82349404966,3.74647183945,0.0,2.96835448613,0.0,0.0878066432027,0.0878066432027,0.0878066432027,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.754707817905
 03/02  16:00:00,0.858193400227,3.58965842484,0.0,2.80249108264,0.0,0.0829021682887,0.0829021682887,0.0829021682887,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.762456535576
 03/02  17:00:00,1.01937741644,3.68090984122,0.0,2.81505416264,0.0,0.0834013507433,0.0834013507433,0.0834013507433,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.836627125239
 03/02  18:00:00,1.36043125529,4.69988636921,0.0,3.67125633651,0.0,0.109148676388,0.109148676388,0.109148676388,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.99312201162
 03/02  19:00:00,1.64226802339,4.44447142822,0.0,3.27069657688,0.0,0.0968521771842,0.0968521771842,0.0968521771842,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.13522385759
 03/02  20:00:00,1.82475890648,4.53788979437,0.0,3.34014218895,0.0,0.0989666125075,0.0989666125075,0.0989666125075,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15795539912
 03/02  21:00:00,1.87632104754,4.69529372652,0.0,3.58100770937,0.0,0.10619837087,0.10619837087,0.10619837087,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.07312580778
 03/02  22:00:00,1.71729712948,4.96016938977,0.0,3.95061082555,0.0,0.117235663413,0.117235663413,0.117235663413,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.969359293599
 03/02  23:00:00,1.41834658758,5.24963041244,0.0,4.41355926502,0.0,0.131027098389,0.131027098389,0.131027098389,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.801283830393
 03/02  24:00:00,1.13190712144,5.53576754729,0.0,4.88637577416,0.0,0.145085256693,0.145085256693,0.145085256693,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.619162241932
 03/03  01:00:00,0.83219928643,5.81372576647,0.0,5.36214776116,0.0,0.159219731994,0.159219731994,0.159219731994,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.426573578512
 03/03  02:00:00,0.718939154373,6.02659517797,0.0,5.66413656993,0.0,0.168185402149,0.168185402149,0.168185402149,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.339436117395
 03/03  03:00:00,0.671754316253,6.18795511454,0.0,5.85039522287,0.0,0.173641237143,0.173641237143,0.173641237143,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.314804328458
 03/03  04:00:00,0.662810263171,6.30288342845,0.0,5.95916879368,0.0,0.17681960306,0.17681960306,0.17681960306,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.321279384469
 03/03  05:00:00,0.662983555274,6.461487514,0.0,6.048930018,0.0,0.179457179141,0.179457179141,0.179457179141,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.390969740278
 03/03  06:00:00,0.717643728146,6.76589133957,0.0,6.04678582241,0.0,0.179389495257,0.179389495257,0.179389495257,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.695015316803
 03/03  07:00:00,0.868187129752,7.18354355876,0.0,5.89228865048,0.0,0.17476064935,0.17476064935,0.17476064935,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.26342105075
 03/03  08:00:00,1.08245775021,7.17588809605,0.0,5.72356422052,0.0,0.169660702005,0.169660702005,0.169660702005,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.42274831653
 03/03  09:00:00,1.01186740803,7.07686870145,0.0,5.66806404523,0.0,0.168029089769,0.168029089769,0.168029089769,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.38380022943
 03/03  10:00:00,0.926229449339,6.89590210694,0.0,5.61423127386,0.0,0.166435178179,0.166435178179,0.166435178179,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.2603900439
 03/03  11:00:00,0.94800474968,7.33168453618,0.0,6.19715786623,0.0,0.183979647119,0.183979647119,0.183979647119,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.11274539185
 03/03  12:00:00,0.93424351601,6.23736385696,0.0,5.23634036867,0.0,0.154907240296,0.154907240296,0.154907240296,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.979235537001
 03/03  13:00:00,0.905997795425,5.68404437385,0.0,4.78629810471,0.0,0.141648393652,0.141648393652,0.141648393652,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.876325343063
 03/03  14:00:00,0.875906136745,5.33815312027,0.0,4.5016201298,0.0,0.133256788079,0.133256788079,0.133256788079,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.814371340782
 03/03  15:00:00,0.863964480074,5.10960546643,0.0,4.33285760775,0.0,0.128277073616,0.128277073616,0.128277073616,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.753338323274
 03/03  16:00:00,0.900786890197,5.024207494,0.0,4.23838075236,0.0,0.125495658259,0.125495658259,0.125495658259,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.761115935008
 03/03  17:00:00,1.06203552918,5.11940507437,0.0,4.25525933862,0.0,0.126059463485,0.126059463485,0.126059463485,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.834917182414
 03/03  18:00:00,1.40290360455,6.13222226344,0.0,5.10560994134,0.0,0.151621025651,0.151621025651,0.151621025651,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.991104301023
 03/03  19:00:00,1.67807966078,5.65593001271,0.0,4.48427695115,0.0,0.132663814568,0.132663814568,0.132663814568,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.13310206781
 03/03  20:00:00,1.85467730106,5.55048859126,0.0,4.35478105634,0.0,0.128885007086,0.128885007086,0.128885007086,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15591532863
 03/03  21:00:00,1.90092851762,5.52902454077,0.0,4.41648880883,0.0,0.130805840954,0.130805840954,0.130805840954,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.07137552258
 03/03  22:00:00,1.73696418927,5.62776625022,0.0,4.61972678948,0.0,0.136902723198,0.136902723198,0.136902723198,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.967840190112
 03/03  23:00:00,1.43447305084,5.79822487745,0.0,4.96334005176,0.0,0.147153561651,0.147153561651,0.147153561651,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.800097508666
 03/03  24:00:00,1.14531667698,5.99215733411,0.0,5.34394414549,0.0,0.158494812233,0.158494812233,0.158494812233,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.617983657427
 03/04  01:00:00,0.849936476983,6.21263913639,0.0,5.74432717818,0.0,0.17038323947,0.17038323947,0.17038323947,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.443307531413
 03/04  02:00:00,0.732817248393,6.37536990133,0.0,6.00422423892,0.0,0.178116472094,0.178116472094,0.178116472094,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.348123171768
 03/04  03:00:00,0.683749583762,6.51550845695,0.0,6.17171952856,0.0,0.183025266225,0.183025266225,0.183025266225,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.321033365173
 03/04  04:00:00,0.673239778874,6.61948262493,0.0,6.26900354048,0.0,0.185883714592,0.185883714592,0.185883714592,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.328043834151
 03/04  05:00:00,0.673704085963,6.75091303371,0.0,6.32421237168,0.0,0.187506554214,0.187506554214,0.187506554214,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.405112906309
 03/04  06:00:00,0.728818908049,7.04947799493,0.0,6.28947024055,0.0,0.18646798256,0.18646798256,0.18646798256,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.735917554021
 03/04  07:00:00,0.884433262078,7.47078087214,0.0,6.08546138655,0.0,0.180381269459,0.180381269459,0.180381269459,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.35748562806
 03/04  08:00:00,1.10593341593,7.37351598391,0.0,5.80601213637,0.0,0.171975005804,0.171975005804,0.171975005804,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.53792828855
 03/04  09:00:00,1.03778702778,6.98499157918,0.0,5.45516214284,0.0,0.161511408619,0.161511408619,0.161511408619,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.50482500954
 03/04  10:00:00,0.958373259155,6.58029565535,0.0,5.18625473004,0.0,0.153547929529,0.153547929529,0.153547929529,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.37276013614
 03/04  11:00:00,0.973260051008,6.57340205047,0.0,5.34174774967,0.0,0.158318719157,0.158318719157,0.158318719157,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.2098730227
 03/04  12:00:00,0.961307612842,5.46543415046,0.0,4.38316328053,0.0,0.129482577609,0.129482577609,0.129482577609,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.06048291864
 03/04  13:00:00,0.928683533751,4.9113397341,0.0,3.94288019508,0.0,0.116523625887,0.116523625887,0.116523625887,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.947038612945
 03/04  14:00:00,0.886752726795,4.30194626676,0.0,3.40358167584,0.0,0.100515345615,0.100515345615,0.100515345615,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.876202941225
 03/04  15:00:00,0.86717107306,3.95903278951,0.0,3.1261452507,0.0,0.0923580944273,0.0923580944273,0.0923580944273,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.8094780034
 03/04  16:00:00,0.903670008923,3.93192554074,0.0,3.09033319675,0.0,0.0913198041298,0.0913198041298,0.0913198041298,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.816881537372
 03/04  17:00:00,1.06636786176,4.12297568311,0.0,3.19097054583,0.0,0.0944738768212,0.0944738768212,0.0944738768212,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.902776583938
 03/04  18:00:00,1.40805222971,5.19630913952,0.0,4.08877924675,0.0,0.121417720592,0.121417720592,0.121417720592,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.07202187169
 03/04  19:00:00,1.68861088291,4.95651504883,0.0,3.68095672606,0.0,0.108884721161,0.108884721161,0.108884721161,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.23700732902
 03/04  20:00:00,1.86876581877,4.98604877684,0.0,3.67457440449,0.0,0.108728770602,0.108728770602,0.108728770602,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.27168216605
 03/04  21:00:00,1.91857093367,5.05886922024,0.0,3.83606563549,0.0,0.113592886676,0.113592886676,0.113592886676,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.18164337539
 03/04  22:00:00,1.75831281932,5.2396336706,0.0,4.13887000795,0.0,0.122644495786,0.122644495786,0.122644495786,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.06056439203
 03/04  23:00:00,1.45406147101,5.57602676254,0.0,4.66832781671,0.0,0.138448769893,0.138448769893,0.138448769893,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.872911628809
 03/04  24:00:00,1.15890331392,5.97025275575,0.0,5.2764987881,0.0,0.156546603841,0.156546603841,0.156546603841,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.663524436455
 03/05  01:00:00,0.854878143583,6.37713810519,0.0,5.9087308063,0.0,0.17532490607,0.17532490607,0.17532490607,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.443402872085
 03/05  02:00:00,0.739214442401,6.59210560412,0.0,6.22071309209,0.0,0.184513666102,0.184513666102,0.184513666102,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.348370021385
 03/05  03:00:00,0.690981285416,6.76073513903,0.0,6.41695990131,0.0,0.190256967878,0.190256967878,0.190256967878,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.321019674504
 03/05  04:00:00,0.679948975524,6.84673037851,0.0,6.49623915248,0.0,0.192592911242,0.192592911242,0.192592911242,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.32805597573
 03/05  05:00:00,0.681752021279,7.02376313716,0.0,6.59732237514,0.0,0.19555448953,0.19555448953,0.19555448953,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.404853006299
 03/05  06:00:00,0.738378597409,7.37146217157,0.0,6.61190496356,0.0,0.196027671921,0.196027671921,0.196027671921,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.735467007655
 03/05  07:00:00,0.895987014859,7.85942791593,0.0,6.47502656152,0.0,0.19193502224,0.19193502224,0.19193502224,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.35656749688
 03/05  08:00:00,1.11950097112,7.82957933704,0.0,6.26323228001,0.0,0.185542560995,0.185542560995,0.185542560995,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.53677149802
 03/05  09:00:00,1.05438273768,7.54233389947,0.0,6.01375905789,0.0,0.178107118526,0.178107118526,0.178107118526,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.50357041478
 03/05  10:00:00,0.975264486815,7.14837282312,0.0,5.75567738277,0.0,0.170439157189,0.170439157189,0.170439157189,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.37141465117
 03/05  11:00:00,0.995607545831,7.32306244794,0.0,6.09270971663,0.0,0.18066621398,0.18066621398,0.18066621398,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.20857145321
 03/05  12:00:00,0.983435222924,6.20973144563,0.0,5.12892651863,0.0,0.15161018769,0.15161018769,0.15161018769,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.05901697571
 03/05  13:00:00,0.948015899741,5.56208825951,0.0,4.59496901892,0.0,0.135855991878,0.135855991878,0.135855991878,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.945698314509
 03/05  14:00:00,0.91576609275,5.27498350993,0.0,4.37827147778,0.0,0.129528711569,0.129528711569,0.129528711569,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.874550382463
