Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/05  15:00:00,0.899469519804,5.04417309707,0.0,4.2126606117,0.0,0.124656541171,0.124656541171,0.124656541171,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.808102949947
 03/05  16:00:00,0.933642720053,4.938799259,0.0,4.09887299281,0.0,0.12129251526,0.12129251526,0.12129251526,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.815215459567
 03/05  17:00:00,1.09651645198,5.13845047211,0.0,4.20795594354,0.0,0.124622467038,0.124622467038,0.124622467038,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.901265975226
 03/05  18:00:00,1.44255768961,6.35636361945,0.0,5.25045244127,0.0,0.155923180495,0.155923180495,0.155923180495,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.0704031571
 03/05  19:00:00,1.71909756266,5.98513856749,0.0,4.71137168428,0.0,0.139371400913,0.139371400913,0.139371400913,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.23521588946
 03/05  20:00:00,1.8989685443,6.00330795189,0.0,4.69350016187,0.0,0.138931496128,0.138931496128,0.138931496128,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.27001558372
 03/05  21:00:00,1.94931416402,6.0940347803,0.0,4.87284172898,0.0,0.14433611703,0.14433611703,0.14433611703,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.18003284195
 03/05  22:00:00,1.7899747763,6.30577090474,0.0,5.20645324002,0.0,0.15430645276,0.15430645276,0.15430645276,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.0591183941
 03/05  23:00:00,1.48219154501,6.52491988423,0.0,5.61853753338,0.0,0.166578843899,0.166578843899,0.166578843899,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.871595033827
 03/05  24:00:00,1.18215050691,6.75530211889,0.0,6.06283752116,0.0,0.179793796829,0.179793796829,0.179793796829,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.662235066539
 03/06  01:00:00,0.866371959835,6.9706775255,0.0,6.52025171551,0.0,0.193392405399,0.193392405399,0.193392405399,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.425421383195
 03/06  02:00:00,0.752634478676,7.1684559315,0.0,6.8069794796,0.0,0.201880726453,0.201880726453,0.201880726453,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.338453961254
 03/06  03:00:00,0.705451961664,7.32854980388,0.0,6.99197208832,0.0,0.207338882554,0.207338882554,0.207338882554,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313822152344
 03/06  04:00:00,0.696655548583,7.44740485998,0.0,7.10454713223,0.0,0.210664888473,0.210664888473,0.210664888473,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.320422477443
 03/06  05:00:00,0.696893020669,7.6076374867,0.0,7.19616988838,0.0,0.213366644535,0.213366644535,0.213366644535,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.389879842592
 03/06  06:00:00,0.751322502579,7.90291433112,0.0,7.18562651236,0.0,0.21306826969,0.21306826969,0.21306826969,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.693197618408
 03/06  07:00:00,0.900940958557,8.28771444027,0.0,6.99965607021,0.0,0.207514478155,0.207514478155,0.207514478155,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.26022451253
 03/06  08:00:00,1.11100207321,8.13898314363,0.0,6.69029595426,0.0,0.198205025012,0.198205025012,0.198205025012,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41911163038
 03/06  09:00:00,1.03116662165,7.73064314814,0.0,6.32542948656,0.0,0.187328303389,0.187328303389,0.187328303389,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.38020923478
 03/06  10:00:00,0.928329289198,6.97454868982,0.0,5.6959713972,0.0,0.168535018038,0.168535018038,0.168535018038,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25729650344
 03/06  11:00:00,0.940252851965,7.07725415275,0.0,5.94489812532,0.0,0.176227749403,0.176227749403,0.176227749403,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.11057474932
 03/06  12:00:00,0.916994847569,5.66240463154,0.0,4.66298579312,0.0,0.137658571855,0.137658571855,0.137658571855,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.97763088712
 03/06  13:00:00,0.885564518909,4.99982849357,0.0,4.10290654987,0.0,0.121215117136,0.121215117136,0.121215117136,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.875501017623
 03/06  14:00:00,0.855895906313,4.66646996166,0.0,3.83062474626,0.0,0.113246557647,0.113246557647,0.113246557647,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.813683565708
 03/06  15:00:00,0.843569464466,4.42503528411,0.0,3.64854818101,0.0,0.107882058009,0.107882058009,0.107882058009,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.753077567684
 03/06  16:00:00,0.884516655259,4.47587329322,0.0,3.69032422714,0.0,0.109225423322,0.109225423322,0.109225423322,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.760838259451
 03/06  17:00:00,1.04742760655,4.62743139623,0.0,3.76379702599,0.0,0.111451540852,0.111451540852,0.111451540852,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.8344058169
 03/06  18:00:00,1.3930294988,5.7985928253,0.0,4.77287138708,0.0,0.141746919902,0.141746919902,0.141746919902,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.990213417143
 03/06  19:00:00,1.67043454317,5.39730947514,0.0,4.22709446215,0.0,0.125018696963,0.125018696963,0.125018696963,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.13166401923
 03/06  20:00:00,1.85247159999,5.47356405474,0.0,4.27926587179,0.0,0.126679306015,0.126679306015,0.126679306015,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15450597665
 03/06  21:00:00,1.90532094983,5.6740395654,0.0,4.56273927946,0.0,0.135198273164,0.135198273164,0.135198273164,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.07014007658
 03/06  22:00:00,1.7480276117,5.99739130944,0.0,4.99060446638,0.0,0.147966145636,0.147966145636,0.147966145636,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.966587572443
 03/06  23:00:00,1.4506714149,6.34131848968,0.0,5.50757306823,0.0,0.163351925712,0.163351925712,0.163351925712,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.798958104423
 03/06  24:00:00,1.16594533699,6.68552512737,0.0,6.03826328959,0.0,0.179123472253,0.179123472253,0.179123472253,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.617032306588
 03/07  01:00:00,0.868696542255,7.04720736267,0.0,6.59656998082,0.0,0.195716987819,0.195716987819,0.195716987819,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.425632955056
 03/07  02:00:00,0.759223384022,7.38774614787,0.0,7.02668750079,0.0,0.208469631799,0.208469631799,0.208469631799,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.33803615643
 03/07  03:00:00,0.716401757074,7.69443925039,0.0,7.35821209646,0.0,0.218288677964,0.218288677964,0.218288677964,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313471590716
 03/07  04:00:00,0.712241921282,7.9693925081,0.0,7.62669412181,0.0,0.226251261171,0.226251261171,0.226251261171,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.320263135981
 03/07  05:00:00,0.716358673994,8.25982708326,0.0,7.84859999295,0.0,0.232832297861,0.232832297861,0.232832297861,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.389639334589
 03/07  06:00:00,0.775412187038,8.711493738,0.0,7.99485115867,0.0,0.237157954149,0.237157954149,0.237157954149,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.692552378974
 03/07  07:00:00,0.94547559175,9.78062641383,0.0,8.49374493179,0.0,0.252049111348,0.252049111348,0.252049111348,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25904762451
 03/07  08:00:00,1.13319878063,8.89181709691,0.0,7.44531568215,0.0,0.220401732433,0.220401732433,0.220401732433,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41692585577
 03/07  09:00:00,1.03306355631,7.79978245759,0.0,6.39647197582,0.0,0.189225238046,0.189225238046,0.189225238046,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37830605498
 03/07  10:00:00,0.914901254669,6.52680508637,0.0,5.24957649811,0.0,0.155106983509,0.155106983509,0.155106983509,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25594779909
 03/07  11:00:00,0.916290958344,6.27403640611,0.0,5.14223202492,0.0,0.152265855782,0.152265855782,0.152265855782,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.11002310309
 03/07  12:00:00,0.894296125142,4.89714224359,0.0,3.89764022219,0.0,0.114959849427,0.114959849427,0.114959849427,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.977714070101
 03/07  13:00:00,0.863010294408,4.23979462174,0.0,3.3426837075,0.0,0.0986608926352,0.0986608926352,0.0986608926352,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.875689988168
 03/07  14:00:00,0.823655144178,3.58272251902,0.0,2.74651581974,0.0,0.0810057955119,0.0810057955119,0.0810057955119,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.81404504958
 03/07  15:00:00,0.812695890308,3.38557934335,0.0,2.60883943482,0.0,0.0770084838501,0.0770084838501,0.0770084838501,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.753330373112
 03/07  16:00:00,0.852962226102,3.41217262874,0.0,2.6261527771,0.0,0.077670994164,0.077670994164,0.077670994164,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.761309045011
 03/07  17:00:00,1.02115099652,3.73915054211,0.0,2.87489475512,0.0,0.0851749308288,0.0851749308288,0.0851749308288,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.835027233655
 03/07  18:00:00,1.37447453385,5.16867569412,0.0,4.14238014987,0.0,0.123191954952,0.123191954952,0.123191954952,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.990787523172
 03/07  19:00:00,1.6601510521,5.04552539069,0.0,3.87504591248,0.0,0.114735205895,0.114735205895,0.114735205895,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.13192848446
 03/07  20:00:00,1.84787412895,5.31477161717,0.0,4.12055412404,0.0,0.122081834975,0.122081834975,0.122081834975,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15442528684
 03/07  21:00:00,1.9058144461,5.68698367009,0.0,4.57592877267,0.0,0.135691769437,0.135691769437,0.135691769437,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06989468805
 03/07  22:00:00,1.75295360099,6.15958388463,0.0,5.15323069631,0.0,0.152892134917,0.152892134917,0.152892134917,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.966153917694
 03/07  23:00:00,1.46065555868,6.67336136873,0.0,5.84012455061,0.0,0.173336069484,0.173336069484,0.173336069484,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.798449501094
 03/07  24:00:00,1.1816293554,7.20959546341,0.0,6.56244458037,0.0,0.194807490653,0.194807490653,0.194807490653,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.616921351838
 03/08  01:00:00,0.888964637398,7.72513771625,0.0,7.27508913081,0.0,0.215985082962,0.215985082962,0.215985082962,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.425044158634
 03/08  02:00:00,0.777688362007,8.00779419519,0.0,7.64699375337,0.0,0.226934609784,0.226934609784,0.226934609784,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337777951177
 03/08  03:00:00,0.731129916167,8.18910002761,0.0,7.85301259849,0.0,0.233016837057,0.233016837057,0.233016837057,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.31333186591
 03/08  04:00:00,0.722245409299,8.30448452773,0.0,7.96254922407,0.0,0.236254749189,0.236254749189,0.236254749189,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.31950005336
 03/08  05:00:00,0.728440097331,8.6626156144,0.0,8.25192301554,0.0,0.244913721197,0.244913721197,0.244913721197,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.389104843135
 03/08  06:00:00,0.789896466825,9.19371714903,0.0,8.47782563048,0.0,0.251642233936,0.251642233936,0.251642233936,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.691801318194
 03/08  07:00:00,0.964691277502,10.4206753797,0.0,9.13507100213,0.0,0.2712647971,0.2712647971,0.2712647971,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25777052008
 03/08  08:00:00,1.15172408494,9.51044996022,0.0,8.06551689198,0.0,0.238927036738,0.238927036738,0.238927036738,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41535750925
 03/08  09:00:00,1.04864153775,8.32026174717,0.0,6.91858443118,0.0,0.204803219482,0.204803219482,0.204803219482,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37667288919
 03/08  10:00:00,0.934378930118,7.17667202258,0.0,5.90094859351,0.0,0.174584658958,0.174584658958,0.174584658958,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25444263989
 03/08  11:00:00,0.931501241001,6.78257050515,0.0,5.65253372434,0.0,0.167476138439,0.167476138439,0.167476138439,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.1082555027
 03/08  12:00:00,0.906038059361,5.28979032603,0.0,4.29183316034,0.0,0.126701783647,0.126701783647,0.126701783647,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.976169214394
 03/08  13:00:00,0.869238372663,4.44814480584,0.0,3.55238938478,0.0,0.10488897089,0.10488897089,0.10488897089,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.874334494986
 03/08  14:00:00,0.833885780669,3.92376888014,0.0,3.08867113017,0.0,0.0912364320029,0.0912364320029,0.0912364320029,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.812936100285
 03/08  15:00:00,0.813532416589,3.41243048939,0.0,2.63637804663,0.0,0.0778450101311,0.0778450101311,0.0778450101311,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.752642907353
 03/08  16:00:00,0.852436643423,3.39800444832,0.0,2.6129126703,0.0,0.0771454114848,0.0771454114848,0.0771454114848,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.760380971392
 03/08  17:00:00,1.0178092676,3.62571084523,0.0,2.76215112475,0.0,0.0818332019015,0.0818332019015,0.0818332019015,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.834331167147
 03/08  18:00:00,1.36633828836,4.89420641745,0.0,3.8686776631,0.0,0.115055709466,0.115055709466,0.115055709466,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.990020733268
 03/08  19:00:00,1.64970155324,4.69192811951,0.0,3.52214128995,0.0,0.104285707034,0.104285707034,0.104285707034,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.1312358358
 03/08  20:00:00,1.83626527909,4.921755804,0.0,3.72813570174,0.0,0.110472985114,0.110472985114,0.110472985114,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15382789596
 03/08  21:00:00,1.89372836077,5.27742371379,0.0,4.16681897998,0.0,0.123605684102,0.123605684102,0.123605684102,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06944452444
 03/08  22:00:00,1.74077985829,5.74680633779,0.0,4.74078384322,0.0,0.140718392217,0.140718392217,0.140718392217,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.965823223943
 03/08  23:00:00,1.44893264512,6.2755760081,0.0,5.44250054546,0.0,0.161613155933,0.161613155933,0.161613155933,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.79828814561
 03/08  24:00:00,1.17060811172,6.83539530992,0.0,6.18823963312,0.0,0.183786246983,0.183786246983,0.183786246983,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.616926145599
 03/09  01:00:00,0.878991084934,7.38657939818,0.0,6.9360694704,0.0,0.206011530498,0.206011530498,0.206011530498,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.425505500986
 03/09  02:00:00,0.774129567987,7.88260488343,0.0,7.52173198048,0.0,0.223375815764,0.223375815764,0.223375815764,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337850412302
 03/09  03:00:00,0.736114333845,8.35033355735,0.0,8.01435230988,0.0,0.238001254735,0.238001254735,0.238001254735,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313225684247
 03/09  04:00:00,0.736172907611,8.76645267321,0.0,8.42435943441,0.0,0.250182247501,0.250182247501,0.250182247501,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319657988495
 03/09  05:00:00,0.737926815469,8.97859846392,0.0,8.56797882618,0.0,0.254400439336,0.254400439336,0.254400439336,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.38903188202
 03/09  06:00:00,0.793018297674,9.29708235449,0.0,8.58188690425,0.0,0.254764064786,0.254764064786,0.254764064786,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.691105249889
 03/09  07:00:00,0.956230564858,10.1350228872,0.0,8.85077903586,0.0,0.262804084456,0.262804084456,0.262804084456,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.2564099938
 03/09  08:00:00,1.13819007366,9.05276775672,0.0,7.60910662952,0.0,0.225393025463,0.225393025463,0.225393025463,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41408556821
 03/09  09:00:00,1.03112365487,7.72919108368,0.0,6.32856700969,0.0,0.187285336602,0.187285336602,0.187285336602,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37561964719
 03/09  10:00:00,0.907278705948,6.26582220234,0.0,4.99094086407,0.0,0.147484434788,0.147484434788,0.147484434788,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25360054909
 03/09  11:00:00,0.899926737009,5.72071522675,0.0,4.59090052817,0.0,0.135901634447,0.135901634447,0.135901634447,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10803342047
 03/09  12:00:00,0.870350205634,4.08861764246,0.0,3.09046301236,0.0,0.0910139299197,0.0910139299197,0.0910139299197,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.97636667881
 03/09  13:00:00,0.830687405078,3.15045578354,0.0,2.25421418465,0.0,0.0663380033057,0.0663380033057,0.0663380033057,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.874820672811
 03/09  14:00:00,0.791114710153,2.48394594104,0.0,1.64775754873,0.0,0.0484653614867,0.0484653614867,0.0484653614867,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.814026742618
 03/09  15:00:00,0.777667030845,2.20246656749,0.0,1.42580808438,0.0,0.0419796243872,0.0419796243872,0.0419796243872,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.753248947687
 03/09  16:00:00,0.818081361798,2.23585547517,0.0,1.44947003111,0.0,0.0427901298602,0.0427901298602,0.0427901298602,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.761674637435
 03/09  17:00:00,0.988737090035,2.64356744152,0.0,1.77912866834,0.0,0.0527610243405,0.0527610243405,0.0527610243405,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.835210219839
 03/09  18:00:00,1.34346072531,4.11878231419,0.0,3.09260669936,0.0,0.0921781464092,0.0921781464092,0.0921781464092,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.990667593749
 03/09  19:00:00,1.6359482988,4.22205635357,0.0,3.05180358598,0.0,0.0905324525916,0.0905324525916,0.0905324525916,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.13170177384
 03/09  20:00:00,1.82808097424,4.64146177621,0.0,3.44787209178,0.0,0.10228868026,0.10228868026,0.10228868026,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15379747814
 03/09  21:00:00,1.89007638411,5.15029019283,0.0,4.03995968739,0.0,0.119953707444,0.119953707444,0.119953707444,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06917029607
 03/09  22:00:00,1.74058474228,5.73660925308,0.0,4.73097300022,0.0,0.140523276215,0.140523276215,0.140523276215,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.965436982236
 03/09  23:00:00,1.45084599654,6.33703696432,0.0,5.50434792255,0.0,0.163526507344,0.163526507344,0.163526507344,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.797901724743
 03/09  24:00:00,1.17367419503,6.93617892751,0.0,6.2892910596,0.0,0.186852330289,0.186852330289,0.186852330289,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.61665833672
 03/10  01:00:00,0.882213939808,7.49267314769,0.0,7.04264079943,0.0,0.209234385372,0.209234385372,0.209234385372,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.425027921459
 03/10  02:00:00,0.776168731289,7.9499689394,0.0,7.58894249091,0.0,0.225414979065,0.225414979065,0.225414979065,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.338003957852
 03/10  03:00:00,0.736477895898,8.36108412014,0.0,8.02521726829,0.0,0.238364816787,0.238364816787,0.238364816787,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313111288628
 03/10  04:00:00,0.734270884419,8.7013711696,0.0,8.35920460119,0.0,0.248280224308,0.248280224308,0.248280224308,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319731318104
 03/10  05:00:00,0.737577621444,8.96466626836,0.0,8.55416283515,0.0,0.25405124531,0.25405124531,0.25405124531,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.388915677491
 03/10  06:00:00,0.79413046627,9.33144354339,0.0,8.61673815462,0.0,0.255876233381,0.255876233381,0.255876233381,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.690615188413
 03/10  07:00:00,0.944246849926,9.73018250953,0.0,8.44692359436,0.0,0.250820369524,0.250820369524,0.250820369524,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25542505765
 03/10  08:00:00,1.13850209699,9.05652845635,0.0,7.61369490182,0.0,0.225705048784,0.225705048784,0.225705048784,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41325799553
 03/10  09:00:00,1.03251710437,7.77304439344,0.0,6.37354459373,0.0,0.1886787861,0.1886787861,0.1886787861,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37449537291
 03/10  10:00:00,0.907422521568,6.26874432712,0.0,4.99501080411,0.0,0.147628250408,0.147628250408,0.147628250408,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25245273383
 03/10  11:00:00,0.896012544214,5.58846474985,0.0,4.45967313473,0.0,0.131987441652,0.131987441652,0.131987441652,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10701033701
 03/10  12:00:00,0.864925142618,3.90498992493,0.0,2.90761263878,0.0,0.0855888669039,0.0855888669039,0.0855888669039,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.975589334862
 03/10  13:00:00,0.821913441423,2.85456569262,0.0,1.95896138295,0.0,0.0575640396499,0.0575640396499,0.0575640396499,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.874183383589
 03/10  14:00:00,0.780314439923,2.11933247498,0.0,1.28361843361,0.0,0.0376650912572,0.0376650912572,0.0376650912572,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.813552391683
 03/10  15:00:00,0.764736830322,1.7656866086,0.0,0.989405512882,0.0,0.0290494238645,0.0290494238645,0.0290494238645,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.752871560306
 03/10  16:00:00,0.805147402129,1.79872113441,0.0,1.01295866864,0.0,0.029856170191,0.029856170191,0.029856170191,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.761051659151
 03/10  17:00:00,0.97370800043,2.13751808773,0.0,1.27353164111,0.0,0.0377319347352,0.0377319347352,0.0377319347352,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.834757893282
 03/10  18:00:00,1.32145293802,3.37992126458,0.0,2.35424804479,0.0,0.0701703591188,0.0701703591188,0.0701703591188,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.990165198708
 03/10  19:00:00,1.61422873564,3.48861668502,0.0,2.31872341348,0.0,0.068812889436,0.068812889436,0.068812889436,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.13134227779
 03/10  20:00:00,1.80635403768,3.90762640259,0.0,2.7142803627,0.0,0.0805617437,0.0805617437,0.0805617437,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.1535538336
 03/10  21:00:00,1.86875263178,4.43008662873,0.0,3.31986211923,0.0,0.0986299551104,0.0986299551104,0.0986299551104,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06906430013
 03/10  22:00:00,1.72002872068,5.04227948789,0.0,4.03669563308,0.0,0.119967254608,0.119967254608,0.119967254608,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.965384584187
 03/10  23:00:00,1.42362557523,5.42181762097,0.0,4.58893445981,0.0,0.136306086034,0.136306086034,0.136306086034,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.798095844136
 03/10  24:00:00,1.13763655515,5.72553893925,0.0,5.07838435222,0.0,0.150814690411,0.150814690411,0.150814690411,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.616925055833
 03/11  01:00:00,0.842342833334,5.95028858823,0.0,5.48237962875,0.0,0.162789595822,0.162789595822,0.162789595822,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.442904532682
 03/11  02:00:00,0.730275190324,6.28397818099,0.0,5.91318946338,0.0,0.175574414025,0.175574414025,0.175574414025,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.347766226959
 03/11  03:00:00,0.687754121193,6.64236967332,0.0,6.29858825544,0.0,0.187029803655,0.187029803655,0.187029803655,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.321025854659
 03/11  04:00:00,0.685391527649,7.01946296639,0.0,6.66901494135,0.0,0.198035463366,0.198035463366,0.198035463366,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.328012774738
 03/11  05:00:00,0.688420572375,7.23819962286,0.0,6.8122252876,0.0,0.202223040626,0.202223040626,0.202223040626,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.404386579541
 03/11  06:00:00,0.745178635334,7.59040624485,0.0,6.83370341255,0.0,0.202827709845,0.202827709845,0.202827709845,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.73261263194
 03/11  07:00:00,0.913825017896,8.4442700356,0.0,7.06641978072,0.0,0.209773025276,0.209773025276,0.209773025276,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.35001639735
 03/11  08:00:00,1.12170274993,7.89404512503,0.0,6.33584995439,0.0,0.187744339813,0.187744339813,0.187744339813,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.52861961164
 03/11  09:00:00,1.05261394072,7.47000456065,0.0,5.94913570423,0.0,0.176338321564,0.176338321564,0.176338321564,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.49586442962
 03/11  10:00:00,0.97193149349,7.02319340197,0.0,5.63736776104,0.0,0.167106163864,0.167106163864,0.167106163864,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.36454485175
 03/11  11:00:00,0.99755779675,7.37311907299,0.0,6.14848152962,0.0,0.182616464899,0.182616464899,0.182616464899,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.20285626527
 03/11  12:00:00,0.988847894059,6.37850168971,0.0,5.30241997804,0.0,0.157022858826,0.157022858826,0.157022858826,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.05429376038
 03/11  13:00:00,0.968944099051,6.26079960492,0.0,5.2989081998,0.0,0.156784191187,0.156784191187,0.156784191187,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.940470479035
 03/11  14:00:00,0.940064202439,6.07913692953,0.0,5.18642790118,0.0,0.153826821259,0.153826821259,0.153826821259,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.870547378658
 03/11  15:00:00,0.929499986896,6.04410316238,0.0,5.21604849133,0.0,0.154687008263,0.154687008263,0.154687008263,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.804645135635
 03/11  16:00:00,0.974619181458,6.30505007524,0.0,5.46856252918,0.0,0.162268976665,0.162268976665,0.162268976665,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.811776739431
 03/11  17:00:00,1.13486454525,6.4204506745,0.0,5.49463190761,0.0,0.162970560305,0.162970560305,0.162970560305,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.89659021355
 03/11  18:00:00,1.4792926058,7.58214201051,0.0,6.48220328215,0.0,0.192658096681,0.192658096681,0.192658096681,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.06443070727
 03/11  19:00:00,1.74380703716,6.80852187064,0.0,5.5419520882,0.0,0.164080875417,0.164080875417,0.164080875417,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.22801878868
 03/11  20:00:00,1.92387812408,6.82872967581,0.0,5.52592056701,0.0,0.163841075905,0.163841075905,0.163841075905,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.26301690251
 03/11  21:00:00,1.97737521819,7.02447583811,0.0,5.80930720989,0.0,0.172397171193,0.172397171193,0.172397171193,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17400841886
 03/11  22:00:00,1.82216366263,7.37491982179,0.0,6.2810687245,0.0,0.186495339089,0.186495339089,0.186495339089,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.05365182666
 03/11  23:00:00,1.51609854308,7.65326097723,0.0,6.7513952654,0.0,0.20048584196,0.20048584196,0.20048584196,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.867078394805
 03/11  24:00:00,1.21704299115,7.9179511362,0.0,7.22858766931,0.0,0.214686281071,0.214686281071,0.214686281071,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.659133935692
 03/12  01:00:00,0.909224170573,8.19658644209,0.0,7.73138134998,0.0,0.22967093306,0.22967093306,0.22967093306,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.440200665319
 03/12  02:00:00,0.797119177612,8.52814668935,0.0,8.1595242742,0.0,0.242418401314,0.242418401314,0.242418401314,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.345599924505
 03/12  03:00:00,0.754142310443,8.87114448916,0.0,8.5293749529,0.0,0.253417992906,0.253417992906,0.253417992906,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.319013973047
 03/12  04:00:00,0.749781677289,9.1807044403,0.0,8.83235739833,0.0,0.262425613006,0.262425613006,0.262425613006,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.325911791669
 03/12  05:00:00,0.757423209395,9.5514968649,0.0,9.12756012599,0.0,0.271225677646,0.271225677646,0.271225677646,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.402348983181
 03/12  06:00:00,0.820254590748,10.1065952703,0.0,9.35201909666,0.0,0.27790366526,0.27790366526,0.27790366526,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.730485973315
 03/12  07:00:00,1.00111290439,11.3677019146,0.0,9.99267993424,0.0,0.297060911775,0.297060911775,0.297060911775,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.34718812283
 03/12  08:00:00,1.19646683935,10.4052026891,0.0,8.85053839526,0.0,0.262508429231,0.262508429231,0.262508429231,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.52508873487
 03/12  09:00:00,1.10501416654,9.2329443288,0.0,7.71553994236,0.0,0.228738547379,0.228738547379,0.228738547379,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.49239995964
 03/12  10:00:00,0.997329842658,7.88261998394,0.0,6.49968965123,0.0,0.192504513032,0.192504513032,0.192504513032,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.36164954353
 03/12  11:00:00,1.00863318733,7.74786667979,0.0,6.52529552789,0.0,0.193691855483,0.193691855483,0.193691855483,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.2007898738
 03/12  12:00:00,0.973744852446,5.87860994909,0.0,4.8040330813,0.0,0.141919817213,0.141919817213,0.141919817213,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.0527889165
 03/12  13:00:00,0.933048667112,5.05074545366,0.0,4.08807640411,0.0,0.120888759248,0.120888759248,0.120888759248,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.941248123469
 03/12  14:00:00,0.898874596762,4.69850122154,0.0,3.80582261096,0.0,0.112637215581,0.112637215581,0.112637215581,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.87051696089
 03/12  15:00:00,0.878207642321,4.3200430207,0.0,3.4918737117,0.0,0.103394663689,0.103394663689,0.103394663689,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.804759773582
 03/12  16:00:00,0.915551828804,4.3227842628,0.0,3.48623708206,0.0,0.103201624011,0.103201624011,0.103201624011,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.811836374117
 03/12  17:00:00,1.08140665811,4.61751296445,0.0,3.69088322829,0.0,0.109512673169,0.109512673169,0.109512673169,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.897401182816
 03/12  18:00:00,1.43228252508,5.99406360989,0.0,4.89327474179,0.0,0.145648015964,0.145648015964,0.145648015964,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.06528084702
 03/12  19:00:00,1.71131599792,5.70695247265,0.0,4.43970176044,0.0,0.131589836168,0.131589836168,0.131589836168,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.22869971846
 03/12  20:00:00,1.89634540672,5.89755801028,0.0,4.59458369812,0.0,0.136308358546,0.136308358546,0.136308358546,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.26318210587
 03/12  21:00:00,1.95216842916,6.17215852688,0.0,4.95723272435,0.0,0.14719038217,0.14719038217,0.14719038217,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17376559317
 03/12  22:00:00,1.79769677624,6.54772239857,0.0,5.45410114133,0.0,0.1620284527,0.1620284527,0.1620284527,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.05342198662
 03/12  23:00:00,1.48972139216,6.76236434857,0.0,5.86046652141,0.0,0.174108691048,0.174108691048,0.174108691048,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.867110510139
 03/12  24:00:00,1.18753365907,6.92306567901,0.0,6.23362869033,0.0,0.185176948989,0.185176948989,0.185176948989,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.659207457487
 03/13  01:00:00,0.867170014857,6.9854324679,0.0,6.5364996264,0.0,0.194190460421,0.194190460421,0.194190460421,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.423928414709
 03/13  02:00:00,0.750163204194,7.07245738142,0.0,6.71249804529,0.0,0.199409451971,0.199409451971,0.199409451971,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.336936845484
 03/13  03:00:00,0.700198081891,7.13843781083,0.0,6.8027341139,0.0,0.202085002781,0.202085002781,0.202085002781,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.312948133704
 03/13  04:00:00,0.687790654801,7.13558543831,0.0,6.79355973302,0.0,0.201799994691,0.201799994691,0.201799994691,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319590454984
 03/13  05:00:00,0.686015913084,7.22823932093,0.0,6.81793566378,0.0,0.20248953695,0.20248953695,0.20248953695,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.388715901426
 03/13  06:00:00,0.739818944393,7.50005273509,0.0,6.78601094543,0.0,0.201564711505,0.201564711505,0.201564711505,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.689951589308
 03/13  07:00:00,0.889067634348,7.86821490494,0.0,6.58748259521,0.0,0.195641153946,0.195641153946,0.195641153946,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.2528984522
 03/13  08:00:00,1.09534294281,7.59341741744,0.0,6.15329249299,0.0,0.182545894612,0.182545894612,0.182545894612,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41054936545
 03/13  09:00:00,1.01427716113,7.14337994935,0.0,5.74648098931,0.0,0.170438842861,0.170438842861,0.170438842861,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37189453324
 03/13  10:00:00,0.91714132212,6.57783122955,0.0,5.30669951627,0.0,0.15734705096,0.15734705096,0.15734705096,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.2498509241
 03/13  11:00:00,0.921528679368,6.43238169721,0.0,5.30661169562,0.0,0.157503576807,0.157503576807,0.157503576807,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10398872349
 03/13  12:00:00,0.904842436827,5.23676893846,0.0,4.24268985602,0.0,0.125506161113,0.125506161113,0.125506161113,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.972291131148
 03/13  13:00:00,0.873519634798,4.58150451084,0.0,3.6893972241,0.0,0.109170233025,0.109170233025,0.109170233025,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.870686360665
 03/13  14:00:00,0.831706139556,3.84515507845,0.0,3.01329809358,0.0,0.0890567908903,0.0890567908903,0.0890567908903,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.80969533518
 03/13  15:00:00,0.815355844992,3.46678605348,0.0,2.69382518819,0.0,0.0796684385349,0.0796684385349,0.0796684385349,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.749551329879
 03/13  16:00:00,0.852236544783,3.38316717168,0.0,2.60111676734,0.0,0.076945312845,0.076945312845,0.076945312845,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.757339597719
 03/13  17:00:00,1.0140592225,3.49408406652,0.0,2.63424242054,0.0,0.0780831568017,0.0780831568017,0.0780831568017,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.830613092641
 03/13  18:00:00,1.35415971931,4.47960317743,0.0,3.45860732323,0.0,0.102877140408,0.102877140408,0.102877140408,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.985487833127
 03/13  19:00:00,1.63790595377,4.28639803317,0.0,3.1214044397,0.0,0.0924901075587,0.0924901075587,0.0924901075587,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12644259972
 03/13  20:00:00,1.82146498189,4.41587198066,0.0,3.22712596098,0.0,0.0956726879152,0.0956726879152,0.0956726879152,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14895381339
 03/13  21:00:00,1.87521401046,4.64724248006,0.0,3.54102054545,0.0,0.105091333792,0.105091333792,0.105091333792,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06506172525
 03/13  22:00:00,1.71857998563,4.99306483944,0.0,3.99066955921,0.0,0.118518519559,0.118518519559,0.118518519559,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.962196009604
 03/13  23:00:00,1.41876883914,5.25618044141,0.0,4.42561268182,0.0,0.131449349953,0.131449349953,0.131449349953,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.795780442561
 03/13  24:00:00,1.13099575274,5.49983424436,0.0,4.85413836056,0.0,0.144173888001,0.144173888001,0.144173888001,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.615466352611
 03/14  01:00:00,0.829102190082,5.70650357461,0.0,5.25614109591,0.0,0.156122635646,0.156122635646,0.156122635646,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.425358051901
 03/14  02:00:00,0.716167142972,5.93094139738,0.0,5.56924534308,0.0,0.165413390749,0.165413390749,0.165413390749,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.338673563647
 03/14  03:00:00,0.66902853579,6.09242547787,0.0,5.75531849943,0.0,0.170915456679,0.170915456679,0.170915456679,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.31435141523
 03/14  04:00:00,0.660485037311,6.22094495841,0.0,5.87771950506,0.0,0.174494377201,0.174494377201,0.174494377201,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.320790203047
 03/14  05:00:00,0.659155317039,6.32764598719,0.0,5.91630126246,0.0,0.175628940906,0.175628940906,0.175628940906,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.389756969012
 03/14  06:00:00,0.711402686999,6.54829179783,0.0,5.83378072145,0.0,0.17314845411,0.17314845411,0.17314845411,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.690420876023
 03/14  07:00:00,0.858369292977,6.83940189578,0.0,5.55908998968,0.0,0.164942812575,0.164942812575,0.164942812575,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25247804856
 03/14  08:00:00,1.06535927724,6.58707911195,0.0,5.14749811713,0.0,0.152562229041,0.152562229041,0.152562229041,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41000543582
 03/14  09:00:00,0.983891919158,6.12363395211,0.0,4.72714499637,0.0,0.140053600893,0.140053600893,0.140053600893,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37148452894
 03/14  10:00:00,0.887826194809,5.59328909845,0.0,4.32241923854,0.0,0.128031923649,0.128031923649,0.128031923649,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24958907073
 03/14  11:00:00,0.881671887319,5.09767455213,0.0,3.97204979437,0.0,0.117646784757,0.117646784757,0.117646784757,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10384347965
 03/14  12:00:00,0.86736579698,3.97655559929,0.0,2.98207114343,0.0,0.0880295212657,0.0880295212657,0.0880295212657,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.972696504566
 03/14  13:00:00,0.830481349732,3.13585321524,0.0,2.2432482401,0.0,0.0661319479592,0.0661319479592,0.0661319479592,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.871184049061
 03/14  14:00:00,0.803537535435,2.89387047423,0.0,2.06164700526,0.0,0.0608881867692,0.0608881867692,0.0608881867692,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.81006181928
 03/14  15:00:00,0.792600462122,2.69875695748,0.0,1.92512393069,0.0,0.0569130556644,0.0569130556644,0.0569130556644,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.750223491371
 03/14  16:00:00,0.835448646743,2.81277695489,0.0,2.03026422483,0.0,0.0601574148048,0.0601574148048,0.0601574148048,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.757801923438
 03/14  17:00:00,1.0002458453,3.02672213485,0.0,2.16680443354,0.0,0.0642697796101,0.0642697796101,0.0642697796101,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.830689147967
 03/14  18:00:00,1.33604046171,3.870502134,0.0,2.84978175135,0.0,0.0847578828162,0.0847578828162,0.0847578828162,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.985212361567
 03/14  19:00:00,1.62366234574,3.80451450824,0.0,2.63996681463,0.0,0.0782464995287,0.0782464995287,0.0782464995287,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12599669985
 03/14  20:00:00,1.80740164545,3.9409552523,0.0,2.75282754319,0.0,0.0816093514731,0.0816093514731,0.0816093514731,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14833550282
 03/14  21:00:00,1.85916572529,4.10682135626,0.0,3.00127041122,0.0,0.0890430486202,0.0890430486202,0.0890430486202,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06439073568
 03/14  22:00:00,1.70053301535,4.38579338948,0.0,3.38390667491,0.0,0.10047154928,0.10047154928,0.10047154928,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.961687443947
 03/14  23:00:00,1.40285829362,4.71952737586,0.0,3.88915872564,0.0,0.11553880443,0.11553880443,0.11553880443,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.79558133319
 03/14  24:00:00,1.11934932191,5.10578930398,0.0,4.45991375723,0.0,0.132527457166,0.132527457166,0.132527457166,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.615646015558
 03/15  01:00:00,0.824048607146,5.5338815337,0.0,5.08336036936,0.0,0.15106905271,0.15106905271,0.15106905271,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.425516737542
 03/15  02:00:00,0.712567734696,5.80989415697,0.0,5.44775739529,0.0,0.161813982473,0.161813982473,0.161813982473,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.339114271042
 03/15  03:00:00,0.666917849831,6.02203237695,0.0,5.68465640491,0.0,0.16880477072,0.16880477072,0.16880477072,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.314620408829
 03/15  04:00:00,0.659428984176,6.18564941089,0.0,5.84218870113,0.0,0.173438324066,0.173438324066,0.173438324066,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.321025459461
 03/15  05:00:00,0.663573340904,6.47549490514,0.0,6.06422524058,0.0,0.180046964771,0.180046964771,0.180046964771,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.389681908833
 03/15  06:00:00,0.722588053924,6.92252496692,0.0,6.2083668908,0.0,0.184333821035,0.184333821035,0.184333821035,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.690067875764
 03/15  07:00:00,0.890723222903,7.92129450829,0.0,6.64194920841,0.0,0.197296742501,0.197296742501,0.197296742501,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25151144234
 03/15  08:00:00,1.09173533208,7.47158724129,0.0,6.03391592325,0.0,0.17893828388,0.17893828388,0.17893828388,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40809575905
 03/15  09:00:00,1.01304261207,7.1017756386,0.0,5.70705759607,0.0,0.169204293807,0.169204293807,0.169204293807,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36971361574
 03/15  10:00:00,0.919901953481,6.67009399094,0.0,5.40073306549,0.0,0.160107682321,0.160107682321,0.160107682321,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24808013627
 03/15  11:00:00,0.932581282931,6.8017013798,0.0,5.67739210113,0.0,0.168556180369,0.168556180369,0.168556180369,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10252800056
 03/15  12:00:00,0.917083311496,5.64862912993,0.0,4.65586610442,0.0,0.137747035781,0.137747035781,0.137747035781,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.97097507422
 03/15  13:00:00,0.891323241163,5.17948516414,0.0,4.28864265904,0.0,0.126973839391,0.126973839391,0.126973839391,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.869421579015
 03/15  14:00:00,0.866320255451,5.0057250714,0.0,4.17488554407,0.0,0.123670906785,0.123670906785,0.123670906785,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.808677877633
 03/15  15:00:00,0.860885517231,4.99383474658,0.0,4.2220577559,0.0,0.125198110774,0.125198110774,0.125198110774,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.748367455255
 03/15  16:00:00,0.905318088921,5.16265105872,0.0,4.38222933602,0.0,0.130026856983,0.130026856983,0.130026856983,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.755710916074
 03/15  17:00:00,1.07164403618,5.42815737671,0.0,4.57061857508,0.0,0.135667970487,0.135667970487,0.135667970487,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.828310248287
 03/15  18:00:00,1.42318746313,6.79385446159,0.0,5.77591591693,0.0,0.171904884234,0.171904884234,0.171904884234,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.982430523584
 03/15  19:00:00,1.69969891871,6.36531878573,0.0,5.20440939158,0.0,0.154283072499,0.154283072499,0.154283072499,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12235840039
 03/15  20:00:00,1.88971542154,6.70532645421,0.0,5.52027343218,0.0,0.163923127561,0.163923127561,0.163923127561,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14526081573
 03/15  21:00:00,1.95301385728,7.25580453696,0.0,6.15301799728,0.0,0.182891180613,0.182891180613,0.182891180613,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06162633031
 03/15  22:00:00,1.80803530446,7.99158373507,0.0,6.99260176086,0.0,0.207973838387,0.207973838387,0.207973838387,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.958782703585
 03/15  23:00:00,1.51453373105,8.46826522981,0.0,7.64130184357,0.0,0.227214241862,0.227214241862,0.227214241862,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.792176069218
 03/15  24:00:00,1.23207081502,8.8891077683,0.0,8.24667345554,0.0,0.245248950277,0.245248950277,0.245248950277,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.612204781562
 03/16  01:00:00,0.935446359312,9.27118695246,0.0,8.82388533235,0.0,0.262466804876,0.262466804876,0.262466804876,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.422297193315
 03/16  02:00:00,0.829879608778,9.74073410448,0.0,9.38202294897,0.0,0.279125856554,0.279125856554,0.279125856554,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.335688664858
 03/16  03:00:00,0.791923524085,10.2087601406,0.0,9.87455401304,0.0,0.293810444975,0.293810444975,0.293810444975,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.311450564363
 03/16  04:00:00,0.792093065647,10.6276080926,0.0,10.2871431804,0.0,0.306102405537,0.306102405537,0.306102405537,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.31802966188
