Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/16  05:00:00,0.792904496825,10.8070006576,0.0,10.3987526316,0.0,0.309378120692,0.309378120692,0.309378120692,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386660270238
 03/16  06:00:00,0.847061389841,11.0915583259,0.0,10.3812276308,0.0,0.308807156952,0.308807156952,0.308807156952,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.686240494741
 03/16  07:00:00,1.011067763,11.9487627768,0.0,10.6740825622,0.0,0.317641282599,0.317641282599,0.317641282599,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24684635708
 03/16  08:00:00,1.19043530238,10.7824287511,0.0,9.34965420953,0.0,0.277638254179,0.277638254179,0.277638254179,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40319898253
 03/16  09:00:00,1.08111595536,9.38574239591,0.0,7.99566378184,0.0,0.237277637092,0.237277637092,0.237277637092,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36507418728
 03/16  10:00:00,0.95545768068,7.86577012023,0.0,6.60044912082,0.0,0.19566340952,0.19566340952,0.19566340952,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24404021023
 03/16  11:00:00,0.955382625956,7.56329620454,0.0,6.4419836359,0.0,0.191357523395,0.191357523395,0.191357523395,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09953129053
 03/16  12:00:00,0.915882370494,5.60980122014,0.0,4.61939396939,0.0,0.13654609478,0.13654609478,0.13654609478,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.968619299461
 03/16  13:00:00,0.872805759652,4.55816399682,0.0,3.66845722532,0.0,0.108456357879,0.108456357879,0.108456357879,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.868285845418
 03/16  14:00:00,0.830501695755,3.80252134051,0.0,2.97224504459,0.0,0.087852347089,0.087852347089,0.087852347089,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.808114646228
 03/16  15:00:00,0.814136776127,3.42309118031,0.0,2.65153591864,0.0,0.0784493696694,0.0784493696694,0.0784493696694,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.748145726247
 03/16  16:00:00,0.854409041357,3.45383654439,0.0,2.67310991886,0.0,0.0791178094186,0.0791178094186,0.0791178094186,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.756015818904
 03/16  17:00:00,1.02370422822,3.81139834742,0.0,2.95313587273,0.0,0.0877281625222,0.0877281625222,0.0877281625222,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.829033921342
 03/16  18:00:00,1.38044389177,5.34950248068,0.0,4.33079288791,0.0,0.129161312868,0.129161312868,0.129161312868,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.983201571684
 03/16  19:00:00,1.66636270632,5.23519154347,0.0,4.07379466794,0.0,0.120946860114,0.120946860114,0.120946860114,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12284588177
 03/16  20:00:00,1.86079522212,5.72654988762,0.0,4.54147307909,0.0,0.135002928148,0.135002928148,0.135002928148,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14528460224
 03/16  21:00:00,1.92685319386,6.37002813584,0.0,5.26739348143,0.0,0.156730517195,0.156730517195,0.156730517195,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06147444504
 03/16  22:00:00,1.78325675167,7.15257192112,0.0,6.15383021925,0.0,0.183195285602,0.183195285602,0.183195285602,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.95854243125
 03/16  23:00:00,1.4917462941,7.69601407591,0.0,6.86917129387,0.0,0.204426804907,0.204426804907,0.204426804907,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.792055465014
 03/16  24:00:00,1.21089332383,8.17160878071,0.0,7.5290282831,0.0,0.224071459087,0.224071459087,0.224071459087,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.612350966423
 03/17  01:00:00,0.914583603821,8.56509074465,0.0,8.11748470677,0.0,0.241604049385,0.241604049385,0.241604049385,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.42260161109
 03/17  02:00:00,0.80449780575,8.88466690973,0.0,8.5253757506,0.0,0.253744053526,0.253744053526,0.253744053526,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.336268668489
 03/17  03:00:00,0.759593815392,9.12009396038,0.0,8.78548347186,0.0,0.261480736282,0.261480736282,0.261480736282,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.3118549253
 03/17  04:00:00,0.752247952875,9.28773337527,0.0,8.94698881515,0.0,0.266257292764,0.266257292764,0.266257292764,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318309309815
 03/17  05:00:00,0.746145961283,9.23569232548,0.0,8.82748148068,0.0,0.26261958515,0.26261958515,0.26261958515,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386623089077
 03/17  06:00:00,0.791859741227,9.23710506881,0.0,8.5269314849,0.0,0.253605508338,0.253605508338,0.253605508338,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.686083383551
 03/17  07:00:00,0.944321057795,9.70750215665,0.0,8.43356111193,0.0,0.250894577393,0.250894577393,0.250894577393,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24610718719
 03/17  08:00:00,1.12714116843,8.65269972591,0.0,7.22049409339,0.0,0.214344120229,0.214344120229,0.214344120229,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40263007353
 03/17  09:00:00,1.02207284823,7.39958234145,0.0,6.00989409383,0.0,0.178234529962,0.178234529962,0.178234529962,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36468382083
 03/17  10:00:00,0.900702155188,6.02327103398,0.0,4.75811753947,0.0,0.140907884028,0.140907884028,0.140907884028,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24387270533
 03/17  11:00:00,0.889961793968,5.36900304753,0.0,4.24756789138,0.0,0.125936691406,0.125936691406,0.125936691406,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09965387804
 03/17  12:00:00,0.862372990928,3.80606795624,0.0,2.81502765311,0.0,0.0830367152133,0.0830367152133,0.0830367152133,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.969252351843
 03/17  13:00:00,0.821438095344,2.82819929927,0.0,1.93820735772,0.0,0.0570886935714,0.0570886935714,0.0570886935714,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.868571015479
 03/17  14:00:00,0.783199416307,2.2077659614,0.0,1.37717797644,0.0,0.0405500676409,0.0405500676409,0.0405500676409,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.808426335265
 03/17  15:00:00,0.772928297662,2.03658740861,0.0,1.26486770904,0.0,0.0372408912046,0.0372408912046,0.0372408912046,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.748310164157
 03/17  16:00:00,0.812769887715,2.04699815744,0.0,1.26594595506,0.0,0.0374786557767,0.0374786557767,0.0374786557767,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.756341395752
 03/17  17:00:00,0.980939617261,2.37207141575,0.0,1.51376297822,0.0,0.0449635515664,0.0449635515664,0.0449635515664,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.829079884186
 03/17  18:00:00,1.32125694285,3.36457277755,0.0,2.34607136665,0.0,0.0699743639549,0.0699743639549,0.0699743639549,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.982993389818
 03/17  19:00:00,1.61724443757,3.57702825837,0.0,2.41542440769,0.0,0.0718285913585,0.0718285913585,0.0718285913585,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12305285692
 03/17  20:00:00,1.80660034685,3.90295074524,0.0,2.71810898237,0.0,0.0808080528711,0.0808080528711,0.0808080528711,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14504955658
 03/17  21:00:00,1.86375145139,4.25055548934,0.0,3.14803579785,0.0,0.0936287747203,0.0936287747203,0.0936287747203,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06135948213
 03/17  22:00:00,1.71037108431,4.70660607447,0.0,3.70750064518,0.0,0.110309618242,0.110309618242,0.110309618242,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.958906158672
 03/17  23:00:00,1.41527921645,5.12889349124,0.0,4.30074994497,0.0,0.127959727254,0.127959727254,0.127959727254,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.793356229252
 03/17  24:00:00,1.13404254647,5.59208836339,0.0,4.94810109544,0.0,0.147220681723,0.147220681723,0.147220681723,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.613757736756
 03/18  01:00:00,0.846423582635,6.07490415987,0.0,5.60883486137,0.0,0.166870345122,0.166870345122,0.166870345122,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.441064871699
 03/18  02:00:00,0.737067644389,6.50169658355,0.0,6.13148315013,0.0,0.182366868091,0.182366868091,0.182366868091,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.347190942771
 03/18  03:00:00,0.696318320519,6.92022808207,0.0,6.57723571076,0.0,0.195594002982,0.195594002982,0.195594002982,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.320236808087
 03/18  04:00:00,0.693672587501,7.2879888619,0.0,6.9385543777,0.0,0.206316523219,0.206316523219,0.206316523219,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.326999233903
 03/18  05:00:00,0.701254767485,7.65710458528,0.0,7.23289449521,0.0,0.215057235737,0.215057235737,0.215057235737,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.402622334347
 03/18  06:00:00,0.762339153834,8.15195898098,0.0,7.3996264007,0.0,0.219988228346,0.219988228346,0.219988228346,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.728242379926
 03/18  07:00:00,0.921876765575,8.69509733801,0.0,7.327310603,0.0,0.217824772955,0.217824772955,0.217824772955,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.33995287748
 03/18  08:00:00,1.13802098165,8.42016703,0.0,6.87352183805,0.0,0.20406257153,0.20406257153,0.20406257153,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.51706963295
 03/18  09:00:00,1.06272349539,7.79313370029,0.0,6.28384866844,0.0,0.186447876235,0.186447876235,0.186447876235,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.48428060506
 03/18  10:00:00,0.967757201092,6.87202957817,0.0,5.49657631928,0.0,0.162931871466,0.162931871466,0.162931871466,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.35417246971
 03/18  11:00:00,0.991335038655,7.15068458149,0.0,5.93456409643,0.0,0.176393706804,0.176393706804,0.176393706804,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.19433920695
 03/18  12:00:00,0.973132244042,5.84205819034,0.0,4.7732845164,0.0,0.141307208809,0.141307208809,0.141307208809,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.04698572264
 03/18  13:00:00,0.939106582014,5.24214284563,0.0,4.28522853669,0.0,0.12694667415,0.12694667415,0.12694667415,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.935493382866
 03/18  14:00:00,0.907139768856,4.96624769771,0.0,4.07853951,0.0,0.120902387675,0.120902387675,0.120902387675,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.865546538016
 03/18  15:00:00,0.890790488275,4.73488115977,0.0,3.91135522313,0.0,0.115977509642,0.115977509642,0.115977509642,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.800116401223
 03/18  16:00:00,0.936263719486,5.00577594374,0.0,4.17369871114,0.0,0.123913514693,0.123913514693,0.123913514693,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.807366425971
 03/18  17:00:00,1.09891626345,5.19869294531,0.0,4.27786570018,0.0,0.127022278509,0.127022278509,0.127022278509,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.891598691783
 03/18  18:00:00,1.44348046617,6.36317414184,0.0,5.26955316014,0.0,0.156845957053,0.156845957053,0.156845957053,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.05811296062
 03/18  19:00:00,1.71794871411,5.92160158264,0.0,4.66257099125,0.0,0.138222552366,0.138222552366,0.138222552366,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.22047959764
 03/18  20:00:00,1.89946030211,5.9930873801,0.0,4.6983009395,0.0,0.139423253942,0.139423253942,0.139423253942,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.2549942343
 03/18  21:00:00,1.95248864127,6.17450151916,0.0,4.96685053728,0.0,0.147510594278,0.147510594278,0.147510594278,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.16649077251
 03/18  22:00:00,1.79648865808,6.49910057315,0.0,5.41172639228,0.0,0.160820334544,0.160820334544,0.160820334544,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.04717491025
 03/18  23:00:00,1.49925064844,7.07147524907,0.0,6.17421712348,0.0,0.183637947325,0.183637947325,0.183637947325,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.862470808564
 03/18  24:00:00,1.21284446107,7.76092598595,0.0,7.07445512415,0.0,0.210487750993,0.210487750993,0.210487750993,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.656241330603
 03/19  01:00:00,0.919189018007,8.51675834609,0.0,8.05249922282,0.0,0.239635780494,0.239635780494,0.239635780494,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.439254696474
 03/19  02:00:00,0.811518567596,9.00192128101,0.0,8.63417790304,0.0,0.256817791297,0.256817791297,0.256817791297,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.344720887325
 03/19  03:00:00,0.770360342823,9.40570627217,0.0,9.06465218637,0.0,0.269636025285,0.269636025285,0.269636025285,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.318298522586
 03/19  04:00:00,0.766810545875,9.74289129672,0.0,9.39535076315,0.0,0.279454481593,0.279454481593,0.279454481593,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.325105283267
 03/19  05:00:00,0.769903763409,9.9615662278,0.0,9.53922064171,0.0,0.28370623166,0.28370623166,0.28370623166,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.400757830369
 03/19  06:00:00,0.826335462801,10.2989416427,0.0,9.54917884217,0.0,0.283984537312,0.283984537312,0.283984537312,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.72567260018
 03/19  07:00:00,0.996305784396,11.1889959717,0.0,9.82464713745,0.0,0.292253791777,0.292253791777,0.292253791777,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.33651497672
 03/19  08:00:00,1.18740195055,10.082046199,0.0,8.53954284406,0.0,0.253443540426,0.253443540426,0.253443540426,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.51292779598
 03/19  09:00:00,1.09017912114,8.71868506604,0.0,7.21312350093,0.0,0.213903501985,0.213903501985,0.213903501985,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.48055713832
 03/19  10:00:00,0.977729560429,7.21028526858,0.0,5.83793548179,0.0,0.172904230803,0.172904230803,0.172904230803,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.3510689976
 03/19  11:00:00,0.978639199935,6.73074581749,0.0,5.5171812941,0.0,0.163697868084,0.163697868084,0.163697868084,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.19178324529
 03/19  12:00:00,0.945283301092,4.91026867074,0.0,3.84298468552,0.0,0.113458265858,0.113458265858,0.113458265858,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.04549603393
 03/19  13:00:00,0.897932833873,3.86273134537,0.0,2.90644084287,0.0,0.0857729260089,0.0857729260089,0.0857729260089,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.934869576413
 03/19  14:00:00,0.851917038675,3.11442421247,0.0,2.22643557741,0.0,0.0656796574942,0.0656796574942,0.0656796574942,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.865826985364
 03/19  15:00:00,0.830881659313,2.72252923839,0.0,1.89861659516,0.0,0.0560686806806,0.0560686806806,0.0560686806806,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.800503107808
 03/19  16:00:00,0.867520880391,2.70025886423,0.0,1.86762986873,0.0,0.0551706755979,0.0551706755979,0.0551706755979,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.807918188874
 03/19  17:00:00,1.03249121053,2.96446760991,0.0,2.04257922419,0.0,0.0605972255866,0.0605972255866,0.0605972255866,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.892659832383
 03/19  18:00:00,1.38026427248,4.2364052664,0.0,3.14151248614,0.0,0.0936297633671,0.0936297633671,0.0936297633671,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.05938475918
 03/19  19:00:00,1.66673816239,4.19283094265,0.0,2.93268714343,0.0,0.0870120006406,0.0870120006406,0.0870120006406,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.22159280546
 03/19  20:00:00,1.85743863894,4.57557693225,0.0,3.280133075,0.0,0.0974015907665,0.0974015907665,0.0974015907665,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.25565165095
 03/19  21:00:00,1.91980947654,5.07095515589,0.0,3.86284652488,0.0,0.114831429545,0.114831429545,0.114831429545,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.16694842165
 03/19  22:00:00,1.77233331664,5.68248245087,0.0,4.5949087409,0.0,0.136664993099,0.136664993099,0.136664993099,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.04737443934
 03/19  23:00:00,1.47374299564,6.21425937474,0.0,5.31715222135,0.0,0.158130294528,0.158130294528,0.158130294528,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.862319836368
 03/19  24:00:00,1.1814807339,6.71017902479,0.0,6.0235062093,0.0,0.179124023821,0.179124023821,0.179124023821,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.656443284296
 03/20  01:00:00,0.872896196599,7.17062219368,0.0,6.72252009793,0.0,0.199916642163,0.199916642163,0.199916642163,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.423097668947
 03/20  02:00:00,0.76667120807,7.62186512197,0.0,7.26188819305,0.0,0.215917455846,0.215917455846,0.215917455846,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.336954438274
 03/20  03:00:00,0.727023643699,8.03469985679,0.0,7.69925477241,0.0,0.228910564589,0.228910564589,0.228910564589,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.312689521163
 03/20  04:00:00,0.725160519403,8.38588809654,0.0,8.04445435444,0.0,0.239169859293,0.239169859293,0.239169859293,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318998491793
 03/20  05:00:00,0.721903251925,8.42918312064,0.0,8.02044788026,0.0,0.238376875792,0.238376875792,0.238376875792,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.38714748466
 03/20  06:00:00,0.769580207198,8.49648629005,0.0,7.78749157531,0.0,0.231325974309,0.231325974309,0.231325974309,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.684904514384
 03/20  07:00:00,0.922799547818,8.98985237007,0.0,7.71964947505,0.0,0.229373067416,0.229373067416,0.229373067416,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24236903749
 03/20  08:00:00,1.10607790272,7.94834766015,0.0,6.52076233334,0.0,0.193280854518,0.193280854518,0.193280854518,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39800976781
 03/20  09:00:00,1.000995959,6.69362376859,0.0,5.30841989948,0.0,0.157157640735,0.157157640735,0.157157640735,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36019944231
 03/20  10:00:00,0.881544078122,5.37970109085,0.0,4.11852972576,0.0,0.121749806962,0.121749806962,0.121749806962,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23989057592
 03/20  11:00:00,0.894614226822,5.51820302327,0.0,4.399576299,0.0,0.13058912426,0.13058912426,0.13058912426,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09684544616
 03/20  12:00:00,0.893092327273,4.82689259386,0.0,3.83853755343,0.0,0.113756051559,0.113756051559,0.113756051559,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.966567089144
 03/20  13:00:00,0.900213908754,5.45874097591,0.0,4.57137848502,0.0,0.135864506981,0.135864506981,0.135864506981,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.865941564809
 03/20  14:00:00,0.88160317848,5.50702339488,0.0,4.6805348677,0.0,0.138953829814,0.138953829814,0.138953829814,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.804326877482
 03/20  15:00:00,0.87221735053,5.36790306574,0.0,4.60079565945,0.0,0.136529944073,0.136529944073,0.136529944073,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.743697870869
 03/20  16:00:00,0.911706585166,5.3743818348,0.0,4.59867938784,0.0,0.136415353228,0.136415353228,0.136415353228,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.75099164034
 03/20  17:00:00,1.07498628498,5.53633891974,0.0,4.68377340807,0.0,0.139010219285,0.139010219285,0.139010219285,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.823336958325
 03/20  18:00:00,1.42308320186,6.78558314366,0.0,5.77350445188,0.0,0.171800622958,0.171800622958,0.171800622958,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.976570670693
 03/20  19:00:00,1.69860519713,6.32210822567,0.0,5.16779998451,0.0,0.153189350924,0.153189350924,0.153189350924,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.1157572474
 03/20  20:00:00,1.88264911088,6.46356313635,0.0,5.28526683268,0.0,0.156856816906,0.156856816906,0.156856816906,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13850409737
 03/20  21:00:00,1.93833935576,6.76038989576,0.0,5.66370111214,0.0,0.168216679095,0.168216679095,0.168216679095,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05552857426
 03/20  22:00:00,1.78567471287,7.23940250375,0.0,6.24560693154,0.0,0.1856132468,0.1856132468,0.1856132468,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.953596301585
 03/20  23:00:00,1.49328099524,7.75164173151,0.0,6.92821173166,0.0,0.20596150605,0.20596150605,0.20596150605,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.788642682826
 03/20  24:00:00,1.21468112206,8.30309569887,0.0,7.66300272545,0.0,0.227859257317,0.227859257317,0.227859257317,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.609863442229
 03/21  01:00:00,0.923617829132,8.87330250622,0.0,8.42717378705,0.0,0.250638274696,0.250638274696,0.250638274696,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.421124292373
 03/21  02:00:00,0.81865655628,9.36646986952,0.0,9.00808083039,0.0,0.267902804056,0.267902804056,0.267902804056,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.335366548484
 03/21  03:00:00,0.779453625207,9.79427178301,0.0,9.46028559567,0.0,0.281340546097,0.281340546097,0.281340546097,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.311230624123
 03/21  04:00:00,0.77877388363,10.1846402281,0.0,9.84462261757,0.0,0.29278322352,0.29278322352,0.29278322352,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.317582360233
 03/21  05:00:00,0.779342344729,10.3552129471,0.0,9.94793660004,0.0,0.295815968596,0.295815968596,0.295815968596,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.385688591357
 03/21  06:00:00,0.832214812596,10.594317071,0.0,9.88712775836,0.0,0.293960579708,0.293960579708,0.293960579708,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.683099112241
 03/21  07:00:00,0.993589115289,11.3600720882,0.0,10.0926168971,0.0,0.300162634887,0.300162634887,0.300162634887,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23962133356
 03/21  08:00:00,1.17394544302,10.2244215191,0.0,8.80000904052,0.0,0.261148394823,0.261148394823,0.261148394823,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39483691955
 03/21  09:00:00,1.07084599085,9.03435288466,0.0,7.65237602978,0.0,0.227007672584,0.227007672584,0.227007672584,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35697242809
 03/21  10:00:00,0.951470367575,7.72497131776,0.0,6.46706736424,0.0,0.191676096415,0.191676096415,0.191676096415,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23662316434
 03/21  11:00:00,0.962581819784,7.79684239062,0.0,6.68203930587,0.0,0.198556717222,0.198556717222,0.198556717222,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09302180665
 03/21  12:00:00,0.934748100279,6.23486638103,0.0,5.25041035966,0.0,0.155411824564,0.155411824564,0.155411824564,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.962668070078
 03/21  13:00:00,0.904491309995,5.61305477284,0.0,4.72907297385,0.0,0.140141908222,0.140141908222,0.140141908222,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.862560872903
 03/21  14:00:00,0.876665628895,5.34473633435,0.0,4.52043571109,0.0,0.134016280229,0.134016280229,0.134016280229,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.802138973568
 03/21  15:00:00,0.874409762123,5.43906311333,0.0,4.6728007664,0.0,0.138722355665,0.138722355665,0.138722355665,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.742852811517
 03/21  16:00:00,0.922898940606,5.7433120331,0.0,4.96850664513,0.0,0.147607708668,0.147607708668,0.147607708668,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.750094581352
 03/21  17:00:00,1.08485138359,5.86461933018,0.0,5.01351365662,0.0,0.148875317893,0.148875317893,0.148875317893,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.821877120218
 03/21  18:00:00,1.42914681273,6.98750223651,0.0,5.97715848552,0.0,0.177864233836,0.177864233836,0.177864233836,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.974835729906
 03/21  19:00:00,1.70200094521,6.43437391537,0.0,5.28190174238,0.0,0.156585099002,0.156585099002,0.156585099002,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11392117924
 03/21  20:00:00,1.88275051718,6.46550669035,0.0,5.28916353386,0.0,0.156958223205,0.156958223205,0.156958223205,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.1365509502
 03/21  21:00:00,1.93480175428,6.63996838142,0.0,5.54506032696,0.0,0.164679077614,0.164679077614,0.164679077614,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.0537478451
 03/21  22:00:00,1.77677911375,6.93971555021,0.0,5.94750788046,0.0,0.176717647678,0.176717647678,0.176717647678,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.952008399126
 03/21  23:00:00,1.4746193743,7.12544846855,0.0,6.30312937031,0.0,0.187299885108,0.187299885108,0.187299885108,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.787531781212
 03/21  24:00:00,1.18530604972,7.31822239568,0.0,6.67888355157,0.0,0.19848418498,0.19848418498,0.19848418498,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.609109312919
 03/22  01:00:00,0.883536829889,7.52999428919,0.0,7.083970393,0.0,0.210557275453,0.210557275453,0.210557275453,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.421019469397
 03/22  02:00:00,0.772842958252,7.82997586066,0.0,7.47118146263,0.0,0.222089206029,0.222089206029,0.222089206029,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.335771907384
 03/22  03:00:00,0.729476261172,8.11720707798,0.0,7.78291427673,0.0,0.231363182062,0.231363182062,0.231363182062,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.311537238033
 03/22  04:00:00,0.72574298615,8.40547720076,0.0,8.06508291519,0.0,0.23975232604,0.23975232604,0.23975232604,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.317959035264
 03/22  05:00:00,0.727011517991,8.59823064889,0.0,8.1904007744,0.0,0.243485141857,0.243485141857,0.243485141857,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386242118759
 03/22  06:00:00,0.779692204174,8.83090886084,0.0,8.12342011763,0.0,0.241437971285,0.241437971285,0.241437971285,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.683398542857
 03/22  07:00:00,0.926510602886,9.11178052619,0.0,7.84491483836,0.0,0.233084122484,0.233084122484,0.233084122484,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.2390318303
 03/22  08:00:00,1.12402862506,8.54377534241,0.0,7.11966483199,0.0,0.211231576859,0.211231576859,0.211231576859,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39453495143
 03/22  09:00:00,1.03226492213,7.7359897138,0.0,6.3545213495,0.0,0.188426603861,0.188426603861,0.188426603861,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.3564639375
 03/22  10:00:00,0.921549161869,6.71735109063,0.0,5.46000260356,0.0,0.161754890708,0.161754890708,0.161754890708,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23606769789
 03/22  11:00:00,0.923129825326,6.47612564047,0.0,5.36187555161,0.0,0.159104722765,0.159104722765,0.159104722765,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09246881075
 03/22  12:00:00,0.893522078458,4.85110759375,0.0,3.86665074863,0.0,0.114185802744,0.114185802744,0.114185802744,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.962668893827
 03/22  13:00:00,0.858274406738,4.06318647187,0.0,3.17889299877,0.0,0.0939250049653,0.0939250049653,0.0939250049653,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.862872547021
 03/22  14:00:00,0.822859689566,3.53826261205,0.0,2.71365202684,0.0,0.0802103409002,0.0802103409002,0.0802103409002,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.802448935525
 03/22  15:00:00,0.808523464199,3.23070706779,0.0,2.46407217859,0.0,0.0728360577417,0.0728360577417,0.0728360577417,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.743225353784
 03/22  16:00:00,0.846699461063,3.1876594047,0.0,2.41198770534,0.0,0.0714082291256,0.0714082291256,0.0714082291256,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.750960892729
 03/22  17:00:00,1.00993224821,3.34679559573,0.0,2.49418071137,0.0,0.0739561825198,0.0739561825198,0.0739561825198,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.823386331016
 03/22  18:00:00,1.35220163896,4.4030408066,0.0,3.39116452694,0.0,0.100919060063,0.100919060063,0.100919060063,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.976368258585
 03/22  19:00:00,1.63528009994,4.18644658847,0.0,3.03253329477,0.0,0.089864253736,0.089864253736,0.089864253736,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11536229994
 03/22  20:00:00,1.82502488235,4.5215693691,0.0,3.34393085076,0.0,0.0992325883736,0.0992325883736,0.0992325883736,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13784631204
 03/22  21:00:00,1.88726310798,5.03792637152,0.0,3.9417787686,0.0,0.117140431317,0.117140431317,0.117140431317,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05498739356
 03/22  22:00:00,1.74048281113,5.71547305348,0.0,4.72215283589,0.0,0.140421345063,0.140421345063,0.140421345063,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.953120946962
 03/22  23:00:00,1.45333768052,6.40559877155,0.0,5.58232485013,0.0,0.16601819133,0.16601819133,0.16601819133,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.788486604388
 03/22  24:00:00,1.17940281485,7.11587021863,0.0,6.47551726581,0.0,0.192580950106,0.192580950106,0.192580950106,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.610123421633
 03/23  01:00:00,0.893312621467,7.85493243055,0.0,7.40804311135,0.0,0.220333067031,0.220333067031,0.220333067031,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.421884892405
 03/23  02:00:00,0.791680512235,8.46166618916,0.0,8.10282515697,0.0,0.240926760012,0.240926760012,0.240926760012,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.335818541549
 03/23  03:00:00,0.755889317868,9.00399786156,0.0,8.66947635815,0.0,0.257776238757,0.257776238757,0.257776238757,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.311765940192
 03/23  04:00:00,0.758580633424,9.50764074033,0.0,9.16718748592,0.0,0.272589973314,0.272589973314,0.272589973314,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.31801800411
 03/23  05:00:00,0.757760493278,9.62957781333,0.0,9.22220148564,0.0,0.274234117145,0.274234117145,0.274234117145,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.385788571963
 03/23  06:00:00,0.801459062314,9.56643530946,0.0,8.86036718486,0.0,0.263204829425,0.263204829425,0.263204829425,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.681977924253
 03/23  07:00:00,0.9541229398,10.0374737947,0.0,8.77280205697,0.0,0.260696459398,0.260696459398,0.260696459398,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23683788022
 03/23  08:00:00,1.13781227801,9.00883329301,0.0,7.58748147596,0.0,0.225015229813,0.225015229813,0.225015229813,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39177625805
 03/23  09:00:00,1.04238502434,8.0750552412,0.0,6.69592406933,0.0,0.198546706075,0.198546706075,0.198546706075,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35412674507
 03/23  10:00:00,0.927365947436,6.91249547608,0.0,5.65716937613,0.0,0.167571676276,0.167571676276,0.167571676276,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23404531077
 03/23  11:00:00,0.926183457116,6.5783323656,0.0,5.46575558986,0.0,0.162158354555,0.162158354555,0.162158354555,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09079549763
 03/23  12:00:00,0.901127424646,5.10396449224,0.0,4.12079470006,0.0,0.121791148931,0.121791148931,0.121791148931,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.961381840897
 03/23  13:00:00,0.863531391512,4.23919613414,0.0,3.35611895517,0.0,0.0991819897389,0.0991819897389,0.0991819897389,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.861656252884
 03/23  14:00:00,0.827887406547,3.70690700234,0.0,2.8831774062,0.0,0.0852380578813,0.0852380578813,0.0852380578813,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.801567946446
 03/23  15:00:00,0.81636453162,3.49242872927,0.0,2.72674287926,0.0,0.0806771251628,0.0806771251628,0.0806771251628,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.742276314592
 03/23  16:00:00,0.858711975169,3.58868536455,0.0,2.81362737402,0.0,0.0834207432311,0.0834207432311,0.0834207432311,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.750347183897
 03/23  17:00:00,1.0249199966,3.84889775883,0.0,2.99719991065,0.0,0.0889439309008,0.0889439309008,0.0889439309008,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.822469294841
 03/23  18:00:00,1.37147928554,5.04789343024,0.0,4.03748261243,0.0,0.120196706644,0.120196706644,0.120196706644,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.97490279673
 03/23  19:00:00,1.65436369009,4.82688578887,0.0,3.67487308831,0.0,0.108947843877,0.108947843877,0.108947843877,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.1134617068
 03/23  20:00:00,1.84248945974,5.10743534091,0.0,3.93182864017,0.0,0.116697165765,0.116697165765,0.116697165765,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13581449444
 03/23  21:00:00,1.90081472378,5.49311043628,0.0,4.39895338285,0.0,0.130692047115,0.130692047115,0.130692047115,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05299684407
 03/23  22:00:00,1.74936666061,6.01389383857,0.0,5.0223368922,0.0,0.149305194538,0.149305194538,0.149305194538,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.951357675738
 03/23  23:00:00,1.46244642202,6.70923338197,0.0,5.88717619319,0.0,0.175126932828,0.175126932828,0.175126932828,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.787269871757
 03/23  24:00:00,1.1907663286,7.49382410345,0.0,6.85426448513,0.0,0.203944463858,0.203944463858,0.203944463858,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.609330087127
 03/24  01:00:00,0.907045117125,8.31197203725,0.0,7.86559159788,0.0,0.234065562689,0.234065562689,0.234065562689,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.421376012574
 03/24  02:00:00,0.806760839949,8.96390685846,0.0,8.60550480436,0.0,0.256007087726,0.256007087726,0.256007087726,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.335379563457
 03/24  03:00:00,0.77303648396,9.57429686823,0.0,9.24033939813,0.0,0.27492340485,0.27492340485,0.27492340485,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.311201906891
 03/24  04:00:00,0.77706122643,10.1228312109,0.0,9.78288352211,0.0,0.29107056632,0.29107056632,0.29107056632,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.317512438536
 03/24  05:00:00,0.775900487744,10.2334218063,0.0,9.8265062344,0.0,0.292374111611,0.292374111611,0.292374111611,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.38532781621
 03/24  06:00:00,0.819290031649,10.1597640507,0.0,9.45475953218,0.0,0.281035798761,0.281035798761,0.281035798761,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.680914318137
 03/24  07:00:00,0.972239415439,10.6385830493,0.0,9.37594977102,0.0,0.278812935037,0.278812935037,0.278812935037,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23479942076
 03/24  08:00:00,1.15891550407,9.70910692427,0.0,8.29005949047,0.0,0.246118455866,0.246118455866,0.246118455866,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.38947187481
 03/24  09:00:00,1.06292867027,8.75814098098,0.0,7.38136156924,0.0,0.219090352,0.219090352,0.219090352,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35177498494
 03/24  10:00:00,0.953647817058,7.78691319991,0.0,6.53375359271,0.0,0.193853545898,0.193853545898,0.193853545898,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23187881802
 03/24  11:00:00,0.963931975189,7.83504548393,0.0,6.72454460015,0.0,0.199906872627,0.199906872627,0.199906872627,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08871960568
 03/24  12:00:00,0.944128225559,6.54100061061,0.0,5.56012174211,0.0,0.164791949844,0.164791949844,0.164791949844,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.959090917212
 03/24  13:00:00,0.909894142245,5.79021011477,0.0,4.90953161179,0.0,0.145544740472,0.145544740472,0.145544740472,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.859257576907
 03/24  14:00:00,0.869727641276,5.11037974378,0.0,4.28867362895,0.0,0.12707829261,0.12707829261,0.12707829261,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.79954446514
 03/24  15:00:00,0.852888566534,4.71774985909,0.0,3.95381268841,0.0,0.117201160077,0.117201160077,0.117201160077,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.740527635268
 03/24  16:00:00,0.886090918993,4.50946585774,0.0,3.73680185762,0.0,0.110799687055,0.110799687055,0.110799687055,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.74795319349
 03/24  17:00:00,1.04972638898,4.68106703519,0.0,3.83163627719,0.0,0.113750323281,0.113750323281,0.113750323281,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.820202204664
 03/24  18:00:00,1.3991308196,5.97205191845,0.0,4.96376618842,0.0,0.147848240698,0.147848240698,0.147848240698,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.972777708953
 03/24  19:00:00,1.67922249792,5.65974491247,0.0,4.51008329024,0.0,0.133806651713,0.133806651713,0.133806651713,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11111062847
 03/24  20:00:00,1.87024020505,6.03473057801,0.0,4.86126444056,0.0,0.144447911074,0.144447911074,0.144447911074,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13367393116
 03/24  21:00:00,1.93531659075,6.64534811338,0.0,5.55311133622,0.0,0.165193914087,0.165193914087,0.165193914087,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05107656779
 03/24  22:00:00,1.79224957393,7.4462884988,0.0,6.45660302222,0.0,0.192188107862,0.192188107862,0.192188107862,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.949486205956
 03/24  23:00:00,1.50544155983,8.14783756497,0.0,7.32788591046,0.0,0.218122070634,0.218122070634,0.218122070634,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.785164337485
 03/24  24:00:00,1.23121563277,8.84649939601,0.0,8.20900335565,0.0,0.244393768031,0.244393768031,0.244393768031,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.607266509167
 03/25  01:00:00,0.950170046954,9.54883996187,0.0,9.08778590364,0.0,0.270616809441,0.270616809441,0.270616809441,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.436049631432
 03/25  02:00:00,0.844494864417,10.0984931341,0.0,9.73234097998,0.0,0.289794088118,0.289794088118,0.289794088118,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.343129663523
 03/25  03:00:00,0.805188702054,10.5645068535,0.0,10.2252831627,0.0,0.304464384516,0.304464384516,0.304464384516,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.316468127562
 03/25  04:00:00,0.804231972872,10.9869730447,0.0,10.6413129091,0.0,0.31687590859,0.31687590859,0.31687590859,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.32322488528
 03/25  05:00:00,0.803869512785,11.0899338518,0.0,10.6701196562,0.0,0.317671981036,0.317671981036,0.317671981036,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.398226439821
 03/25  06:00:00,0.856123995301,11.2855437127,0.0,10.5415423637,0.0,0.313773069812,0.313773069812,0.313773069812,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.71991114862
 03/25  07:00:00,1.02073623559,11.9883362107,0.0,10.635572452,0.0,0.316684242974,0.316684242974,0.316684242974,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.32492990115
 03/25  08:00:00,1.20586729643,10.6815868276,0.0,9.1524662571,0.0,0.27190888631,0.27190888631,0.27190888631,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.4995450115
 03/25  09:00:00,1.10943082912,9.3435424004,0.0,7.85090035938,0.0,0.233155209965,0.233155209965,0.233155209965,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.46763761422
 03/25  10:00:00,0.998241182121,7.87963652232,0.0,6.51912956693,0.0,0.193415852495,0.193415852495,0.193415852495,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.33922616621
 03/25  11:00:00,1.00080718299,7.4570295874,0.0,6.25382715355,0.0,0.185865851137,0.185865851137,0.185865851137,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.18142115575
 03/25  12:00:00,0.970792063013,5.75198580642,0.0,4.69369776847,0.0,0.138967027779,0.138967027779,0.138967027779,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.03650008666
 03/25  13:00:00,0.925594475348,4.77920297893,0.0,3.83087638586,0.0,0.113434567485,0.113434567485,0.113434567485,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.926905666989
 03/25  14:00:00,0.879044141626,4.0162785523,0.0,3.13555951059,0.0,0.0928067604453,0.0928067604453,0.0928067604453,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.858557392014
 03/25  15:00:00,0.858187187043,3.63187076584,0.0,2.81462088609,0.0,0.0833742084106,0.0833742084106,0.0833742084106,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.793840344336
 03/25  16:00:00,0.892507780912,3.53112884395,0.0,2.70512788144,0.0,0.0801575761185,0.0801575761185,0.0801575761185,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.801290155892
 03/25  17:00:00,1.05657135846,3.7650142188,0.0,2.85052976437,0.0,0.0846773735172,0.0846773735172,0.0846773735172,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.885255901087
 03/25  18:00:00,1.40692402146,5.1190703518,0.0,4.03310858328,0.0,0.120289512349,0.120289512349,0.120289512349,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.05045374744
 03/25  19:00:00,1.69221122077,5.03637462822,0.0,3.78670508547,0.0,0.11248505902,0.11248505902,0.11248505902,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.21111854899
 03/25  20:00:00,1.88211940277,5.39089680133,0.0,4.10617114183,0.0,0.122082354603,0.122082354603,0.122082354603,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.2449334532
 03/25  21:00:00,1.94399472734,5.86932906581,0.0,4.67115114511,0.0,0.139016680344,0.139016680344,0.139016680344,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.15701771134
 03/25  22:00:00,1.79579201937,6.456257764,0.0,5.37750514943,0.0,0.160123695835,0.160123695835,0.160123695835,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.03855334395
 03/25  23:00:00,1.50295933925,7.17886187169,0.0,6.28854619264,0.0,0.187346638137,0.187346638137,0.187346638137,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.855528362025
 03/25  24:00:00,1.21810512888,7.92263099676,0.0,7.24098828161,0.0,0.215748418805,0.215748418805,0.215748418805,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.651413183958
 03/26  01:00:00,0.924824165148,8.69223501971,0.0,8.23057033933,0.0,0.245270927635,0.245270927635,0.245270927635,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.436660253587
 03/26  02:00:00,0.819563962202,9.25730408856,0.0,8.89102158935,0.0,0.264863185903,0.264863185903,0.264863185903,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.343260008559
 03/26  03:00:00,0.781044780351,9.74938754954,0.0,9.40955374422,0.0,0.280320462814,0.280320462814,0.280320462814,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.317078242097
 03/26  04:00:00,0.779997439407,10.1694914563,0.0,9.82329229708,0.0,0.292641375125,0.292641375125,0.292641375125,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.323763908953
 03/26  05:00:00,0.781794719596,10.3425981469,0.0,9.92251294072,0.0,0.295597187847,0.295597187847,0.295597187847,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.398497450446
 03/26  06:00:00,0.831891148358,10.4678173171,0.0,9.72410799318,0.0,0.28954022287,0.28954022287,0.28954022287,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.719619123604
 03/26  07:00:00,0.99681656257,11.179979544,0.0,9.82859875567,0.0,0.292764569951,0.292764569951,0.292764569951,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.32354693084
 03/26  08:00:00,1.18778589906,10.0672550311,0.0,8.53983287772,0.0,0.253827488934,0.253827488934,0.253827488934,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.49784659443
 03/26  09:00:00,1.09619531447,8.89258866623,0.0,7.40172626082,0.0,0.219919695318,0.219919695318,0.219919695318,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.46585797861
 03/26  10:00:00,0.98668325814,7.48652801762,0.0,6.12768314618,0.0,0.181857928514,0.181857928514,0.181857928514,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.33756408226
 03/26  11:00:00,0.994264652554,7.23127714837,0.0,6.02948677774,0.0,0.179323320703,0.179323320703,0.179323320703,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.18000909252
 03/26  12:00:00,0.971248422065,5.7607398449,0.0,4.70376304996,0.0,0.139423386831,0.139423386831,0.139423386831,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.03518884365
 03/26  13:00:00,0.923703769002,4.71264175246,0.0,3.76573792138,0.0,0.111543861138,0.111543861138,0.111543861138,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.925482904997
 03/26  14:00:00,0.891309906376,4.42203845055,0.0,3.54337428343,0.0,0.105072525196,0.105072525196,0.105072525196,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.856502517435
 03/26  15:00:00,0.879007693733,4.32372517807,0.0,3.50781755316,0.0,0.1041947151,0.1041947151,0.1041947151,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.792498089491
 03/26  16:00:00,0.922319525197,4.52260292613,0.0,3.69814305102,0.0,0.109969320404,0.109969320404,0.109969320404,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.799749068488
 03/26  17:00:00,1.08484990549,4.7112895499,0.0,3.79899688279,0.0,0.112955920548,0.112955920548,0.112955920548,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.883064113768
 03/26  18:00:00,1.42874855475,5.85089796837,0.0,4.76774126782,0.0,0.142114045633,0.142114045633,0.142114045633,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.04764867947
