Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/26  19:00:00,1.70737654612,5.54596500862,0.0,4.29920226545,0.0,0.127650384367,0.127650384367,0.127650384367,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.20821174941
 03/26  20:00:00,1.89297135741,5.75466107885,0.0,4.47255008809,0.0,0.132934309241,0.132934309241,0.132934309241,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.24231878447
 03/26  21:00:00,1.9505762023,6.09031910597,0.0,4.89436386619,0.0,0.145598155303,0.145598155303,0.145598155303,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.15479503042
 03/26  22:00:00,1.79967569841,6.58687472597,0.0,5.50987531499,0.0,0.164007374876,0.164007374876,0.164007374876,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.03680014035
 03/26  23:00:00,1.50005461802,7.08412614895,0.0,6.19523350808,0.0,0.184441916907,0.184441916907,0.184441916907,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.854105323842
 03/26  24:00:00,1.20883926673,7.6152689724,0.0,6.93433438949,0.0,0.206482556654,0.206482556654,0.206482556654,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.650705051723
 03/27  01:00:00,0.901691649957,8.1247845624,0.0,7.6799670948,0.0,0.228712095521,0.228712095521,0.228712095521,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.419813040802
 03/27  02:00:00,0.79240227222,8.47454385346,0.0,8.11662417375,0.0,0.241648519997,0.241648519997,0.241648519997,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.334897189063
 03/27  03:00:00,0.748282002742,8.73771975509,0.0,8.40393808493,0.0,0.250168923632,0.250168923632,0.250168923632,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.311026106939
 03/27  04:00:00,0.741503999519,8.92325807018,0.0,8.58385638131,0.0,0.255513339409,0.255513339409,0.255513339409,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.316966438568
 03/27  05:00:00,0.740290714095,9.03259116718,0.0,8.62640731279,0.0,0.256764337962,0.256764337962,0.256764337962,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.384596098673
 03/27  06:00:00,0.790464883045,9.17944060854,0.0,8.47620828467,0.0,0.252210650157,0.252210650157,0.252210650157,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.679142123511
 03/27  07:00:00,0.949187032738,9.8503359911,0.0,8.59233528921,0.0,0.255760552336,0.255760552336,0.255760552336,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23016684436
 03/27  08:00:00,1.1396923032,9.05027310422,0.0,7.6367646477,0.0,0.226895254996,0.226895254996,0.226895254996,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.38393289753
 03/27  09:00:00,1.05385140825,8.43829493195,0.0,7.06693242355,0.0,0.210013089986,0.210013089986,0.210013089986,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.3463580816
 03/27  10:00:00,0.949443360291,7.6333798683,0.0,6.38523881838,0.0,0.189649089131,0.189649089131,0.189649089131,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22686026075
 03/27  11:00:00,0.961137782865,7.73076572015,0.0,6.62472185944,0.0,0.197112680303,0.197112680303,0.197112680303,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.0842625826
 03/27  12:00:00,0.941732706411,6.45217499038,0.0,5.47515578075,0.0,0.162396430696,0.162396430696,0.162396430696,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.955231258339
 03/27  13:00:00,0.907200545709,5.69265628138,0.0,4.81532291933,0.0,0.142851143936,0.142851143936,0.142851143936,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.855912435971
 03/27  14:00:00,0.876267969068,5.32005995197,0.0,4.5017846594,0.0,0.133618620402,0.133618620402,0.133618620402,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.796113642885
 03/27  15:00:00,0.863816377572,5.07698229973,0.0,4.3160698667,0.0,0.128128971114,0.128128971114,0.128128971114,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.737502897613
 03/27  16:00:00,0.90649421357,5.186121266,0.0,4.41643679716,0.0,0.131202981632,0.131202981632,0.131202981632,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.744973662217
 03/27  17:00:00,1.07043498698,5.3690232285,0.0,4.52331144885,0.0,0.134458921287,0.134458921287,0.134458921287,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.816483226307
 03/27  18:00:00,1.41722199073,6.57195496654,0.0,5.5684578698,0.0,0.165939411836,0.165939411836,0.165939411836,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.967989075658
 03/27  19:00:00,1.6930959843,6.11891989985,0.0,4.97470632523,0.0,0.147680138093,0.147680138093,0.147680138093,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.10566258086
 03/27  20:00:00,1.87836142377,6.30064336773,0.0,5.13267434215,0.0,0.152569129789,0.152569129789,0.152569129789,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12817681929
 03/27  21:00:00,1.93592278472,6.66000256546,0.0,5.57277104458,0.0,0.16580010805,0.16580010805,0.16580010805,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04607131151
 03/27  22:00:00,1.78446781887,7.17989297757,0.0,6.19451655314,0.0,0.184406352798,0.184406352798,0.184406352798,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.945177153809
 03/27  23:00:00,1.49591326944,7.82067162254,0.0,7.00369140145,0.0,0.208593780246,0.208593780246,0.208593780246,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.782192904066
 03/27  24:00:00,1.22135532978,8.50859650332,0.0,7.87289023857,0.0,0.234533465042,0.234533465042,0.234533465042,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.605476733552
 03/28  01:00:00,0.934988007207,9.2369275693,0.0,8.79311290227,0.0,0.262008452771,0.262008452771,0.262008452771,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.41881024024
 03/28  02:00:00,0.831724470939,9.78814254471,0.0,9.43121006226,0.0,0.280970718715,0.280970718715,0.280970718715,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.333909991804
 03/28  03:00:00,0.794865680859,10.2936495382,0.0,9.960871527,0.0,0.296752601748,0.296752601748,0.296752601748,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.310022448011
 03/28  04:00:00,0.795486246348,10.7269861895,0.0,10.3883202278,0.0,0.309495586237,0.309495586237,0.309495586237,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.316230711339
 03/28  05:00:00,0.795959814519,10.8918112258,0.0,10.4867744868,0.0,0.312433438386,0.312433438386,0.312433438386,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.383448983292
 03/28  06:00:00,0.845674768916,11.0233564327,0.0,10.3219031978,0.0,0.307420536028,0.307420536028,0.307420536028,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.677363034555
 03/28  07:00:00,1.00339080986,11.6602306539,0.0,10.4052715885,0.0,0.309964329455,0.309964329455,0.309964329455,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.22712520782
 03/28  08:00:00,1.18107518378,10.4352151132,0.0,9.02525680988,0.0,0.268278135579,0.268278135579,0.268278135579,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.38038274437
 03/28  09:00:00,1.07653024774,9.19876180576,0.0,7.83073406509,0.0,0.232691929475,0.232691929475,0.232691929475,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.34302331387
 03/28  10:00:00,0.955745508009,7.84562642433,0.0,6.60027981823,0.0,0.195951236849,0.195951236849,0.195951236849,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22406581693
 03/28  11:00:00,0.952868617245,7.45493395293,0.0,6.35108118279,0.0,0.188843514683,0.188843514683,0.188843514683,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08207149204
 03/28  12:00:00,0.915978072605,5.59145890089,0.0,4.61601673843,0.0,0.13664179689,0.13664179689,0.13664179689,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.953654211168
 03/28  13:00:00,0.871647539361,4.50170576445,0.0,3.6252255337,0.0,0.107298137589,0.107298137589,0.107298137589,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.855059304672
 03/28  14:00:00,0.827997888094,3.7031090602,0.0,2.88470144628,0.0,0.0853485394283,0.0853485394283,0.0853485394283,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.79624596423
 03/28  15:00:00,0.810164713267,3.27643130432,0.0,2.51561157654,0.0,0.0744773068092,0.0744773068092,0.0744773068092,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.737410192359
 03/28  16:00:00,0.845066152205,3.12434014918,0.0,2.35406789368,0.0,0.0697749202673,0.0697749202673,0.0697749202673,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.745561448879
 03/28  17:00:00,1.00759109072,3.25826401921,0.0,2.41192800401,0.0,0.0716150250255,0.0716150250255,0.0716150250255,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.817107461864
 03/28  18:00:00,1.34930166612,4.2923273258,0.0,3.28815363172,0.0,0.0980190872184,0.0980190872184,0.0980190872184,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.968665672993
 03/28  19:00:00,1.63332950296,4.10590324602,0.0,2.96098730911,0.0,0.0879136567564,0.0879136567564,0.0879136567564,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.10636494316
 03/28  20:00:00,1.82331522127,4.44843560571,0.0,3.28001698826,0.0,0.0975229272896,0.0975229272896,0.0975229272896,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12862641116
 03/28  21:00:00,1.88549532822,4.96261657346,0.0,3.87489925527,0.0,0.115372651553,0.115372651553,0.115372651553,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04655710883
 03/28  22:00:00,1.73835257061,5.627596122,0.0,4.64171984518,0.0,0.138291104539,0.138291104539,0.138291104539,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.945677006194
 03/28  23:00:00,1.454579373,6.42936160549,0.0,5.61172137096,0.0,0.167259883804,0.167259883804,0.167259883804,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.782852917506
 03/28  24:00:00,1.18583822806,7.31308175157,0.0,6.67649741486,0.0,0.199016363316,0.199016363316,0.199016363316,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.606354805514
 03/29  01:00:00,0.904998317191,8.22821142449,0.0,7.78331395119,0.0,0.232018762755,0.232018762755,0.232018762755,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.419893046495
 03/29  02:00:00,0.805157849488,8.8957750849,0.0,8.5382683648,0.0,0.254404097265,0.254404097265,0.254404097265,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.334484229456
 03/29  03:00:00,0.769809877813,9.45227680011,0.0,9.11883896401,0.0,0.271696798703,0.271696798703,0.271696798703,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.310682272881
 03/29  04:00:00,0.772218459604,9.94549913907,0.0,9.60629607718,0.0,0.286227799493,0.286227799493,0.286227799493,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.316767811581
 03/29  05:00:00,0.772229263204,10.0946570918,0.0,9.68919535083,0.0,0.288702887071,0.288702887071,0.288702887071,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.383873985268
 03/29  06:00:00,0.818431582807,10.1109811624,0.0,9.40985967943,0.0,0.280177349919,0.280177349919,0.280177349919,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.677031282645
 03/29  07:00:00,0.973490734025,10.6568300579,0.0,9.40312502102,0.0,0.280064253623,0.280064253623,0.280064253623,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.22587117931
 03/29  08:00:00,1.14770084253,9.31536470735,0.0,7.90705160973,0.0,0.234903794327,0.234903794327,0.234903794327,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.37873753862
 03/29  09:00:00,1.03812066056,7.91069929216,0.0,6.54426050237,0.0,0.19428234229,0.19428234229,0.19428234229,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.341434363
 03/29  10:00:00,0.912710351743,6.40193290241,0.0,5.15787763782,0.0,0.152916080583,0.152916080583,0.152916080583,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22277447541
 03/29  11:00:00,0.897695829245,5.60743506708,0.0,4.50436123659,0.0,0.133670726683,0.133670726683,0.133670726683,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08129255238
 03/29  12:00:00,0.870779811324,4.06971543024,0.0,3.09412982184,0.0,0.091443535609,0.091443535609,0.091443535609,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.953797657106
 03/29  13:00:00,0.827919078151,3.03116293767,0.0,2.15452791174,0.0,0.0635696763785,0.0635696763785,0.0635696763785,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.855214099853
 03/29  14:00:00,0.789121369492,2.39345094361,0.0,1.57536823552,0.0,0.0464720208256,0.0464720208256,0.0464720208256,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.795921058404
 03/29  15:00:00,0.774762882882,2.08422330034,0.0,1.32344492234,0.0,0.0390754764242,0.0390754764242,0.0390754764242,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.737368842577
 03/29  16:00:00,0.812673334125,2.03279464816,0.0,1.26262909461,0.0,0.037382102187,0.037382102187,0.037382102187,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.745454746917
 03/29  17:00:00,0.976377604875,2.20731181091,0.0,1.36104285886,0.0,0.0404015391804,0.0404015391804,0.0404015391804,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.817040398712
 03/29  18:00:00,1.30993334818,2.97134464751,0.0,1.96755082524,0.0,0.0586507692836,0.0586507692836,0.0586507692836,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.968285801186
 03/29  19:00:00,1.5993139292,2.95865092027,0.0,1.81401335579,0.0,0.0538980829952,0.0538980829952,0.0538980829952,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.10608657072
 03/29  20:00:00,1.784859796,3.15511222686,0.0,1.98733540685,0.0,0.0590675020234,0.0590675020234,0.0590675020234,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12798461371
 03/29  21:00:00,1.83859802523,3.38845528887,0.0,2.30134562251,0.0,0.0684753485652,0.0684753485652,0.0684753485652,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.045949457
 03/29  22:00:00,1.68155486358,3.72251452622,0.0,2.73681703897,0.0,0.0814933975159,0.0814933975159,0.0814933975159,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.945498216628
 03/29  23:00:00,1.38923883733,4.23761234117,0.0,3.41961739952,0.0,0.101919348138,0.101919348138,0.101919348138,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.783207624624
 03/29  24:00:00,1.11159562445,4.82329122521,0.0,4.18577344247,0.0,0.124773759712,0.124773759712,0.124773759712,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.607288251543
 03/30  01:00:00,0.822824260181,5.47372598691,0.0,5.02711054345,0.0,0.149844705745,0.149844705745,0.149844705745,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.421611016667
 03/30  02:00:00,0.720845268905,6.06929971175,0.0,5.70955789821,0.0,0.170091516681,0.170091516681,0.170091516681,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.336719322898
 03/30  03:00:00,0.687221093655,6.68499265247,0.0,6.3493126215,0.0,0.189108014545,0.189108014545,0.189108014545,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.312924467745
 03/30  04:00:00,0.694618262512,7.34603134374,0.0,7.00453079718,0.0,0.208627602402,0.208627602402,0.208627602402,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319065296252
 03/30  05:00:00,0.70375916275,7.80447447087,0.0,7.3973008555,0.0,0.220232786616,0.220232786616,0.220232786616,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.385585859648
 03/30  06:00:00,0.764846208251,8.31470901494,0.0,7.61216195208,0.0,0.226591975362,0.226591975362,0.226591975362,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.678456862501
 03/30  07:00:00,0.918823359178,8.82614345846,0.0,7.5721434881,0.0,0.225396878776,0.225396878776,0.225396878776,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.22616611283
 03/30  08:00:00,1.12676609668,8.60494013341,0.0,7.19637246761,0.0,0.213969048476,0.213969048476,0.213969048476,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.37899210681
 03/30  09:00:00,1.04092122514,7.99837579288,0.0,6.63226109927,0.0,0.197082906877,0.197082906877,0.197082906877,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.34111026681
 03/30  10:00:00,0.936544922844,7.19541846664,0.0,5.95190342706,0.0,0.176750651684,0.176750651684,0.176750651684,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.2222342504
 03/30  11:00:00,0.947233342702,7.26024291535,0.0,6.15799901769,0.0,0.18320824014,0.18320824014,0.18320824014,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08046261955
 03/30  12:00:00,0.919981394669,5.72181073171,0.0,4.74794671575,0.0,0.140645118955,0.140645118955,0.140645118955,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.952076064668
 03/30  13:00:00,0.892404747765,5.1948610388,0.0,4.32070923139,0.0,0.128055345992,0.128055345992,0.128055345992,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.852730881329
 03/30  14:00:00,0.855414366067,4.61766129765,0.0,3.8010637855,0.0,0.112765017401,0.112765017401,0.112765017401,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.794435862455
 03/30  15:00:00,0.845514788916,4.46276768784,0.0,3.70402045519,0.0,0.109827382458,0.109827382458,0.109827382458,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.735337697225
 03/30  16:00:00,0.888803459058,4.58799139762,0.0,3.82024517696,0.0,0.11351222712,0.11351222712,0.11351222712,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.743035414037
 03/30  17:00:00,1.05735448326,4.92354535482,0.0,4.08023252752,0.0,0.121378417564,0.121378417564,0.121378417564,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.814084273956
 03/30  18:00:00,1.40898535319,6.28742125295,0.0,5.28721280209,0.0,0.157702774287,0.157702774287,0.157702774287,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.96470042978
 03/30  19:00:00,1.69466272654,6.16117252704,0.0,5.02110630693,0.0,0.149246880335,0.149246880335,0.149246880335,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.10151522635
 03/30  20:00:00,1.87871278433,6.30602718505,0.0,5.14279128997,0.0,0.152920490355,0.152920490355,0.152920490355,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12344368878
 03/30  21:00:00,1.93272054081,6.54796130593,0.0,5.46515839093,0.0,0.162597864142,0.162597864142,0.162597864142,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04164270565
 03/30  22:00:00,1.77615034207,6.89763701073,0.0,5.91603779505,0.0,0.176088876,0.176088876,0.176088876,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.941399945054
 03/30  23:00:00,1.4816012701,7.33847577444,0.0,6.52429659463,0.0,0.194281780906,0.194281780906,0.194281780906,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.779391862784
 03/30  24:00:00,1.20102301484,7.82557987257,0.0,7.1914873727,0.0,0.214201150094,0.214201150094,0.214201150094,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.603862968676
 03/31  01:00:00,0.908366022861,8.34462756021,0.0,7.90104213563,0.0,0.235386468425,0.235386468425,0.235386468425,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.418580997786
 03/31  02:00:00,0.799506004913,8.70880034034,0.0,8.35173625272,0.0,0.24875225269,0.24875225269,0.24875225269,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.334041596978
 03/31  03:00:00,0.756621542272,9.01281892232,0.0,8.6796302594,0.0,0.258508463162,0.258508463162,0.258508463162,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.310433099709
 03/31  04:00:00,0.75163082626,9.25829696813,0.0,8.91911639485,0.0,0.26564016615,0.26564016615,0.26564016615,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.316745322972
 03/31  05:00:00,0.757693598163,9.60972819915,0.0,9.20467818665,0.0,0.27416722203,0.27416722203,0.27416722203,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.383462256772
 03/31  06:00:00,0.817425281064,10.0723617501,0.0,9.37235852135,0.0,0.279171048176,0.279171048176,0.279171048176,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.675913028425
 03/31  07:00:00,0.989196723008,11.1759345111,0.0,9.92535811204,0.0,0.295770242606,0.295770242606,0.295770242606,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.2227425415
 03/31  08:00:00,1.17070694377,10.0812437193,0.0,8.6769718386,0.0,0.25790989557,0.25790989557,0.25790989557,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.37469632174
 03/31  09:00:00,1.07036772569,8.98500301701,0.0,7.62276555612,0.0,0.226529407428,0.226529407428,0.226529407428,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.33723303409
 03/31  10:00:00,0.952711395422,7.73735814822,0.0,6.49726659879,0.0,0.192917124262,0.192917124262,0.192917124262,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.21881076025
 03/31  11:00:00,0.958679115651,7.64142925586,0.0,6.54195757261,0.0,0.194654013089,0.194654013089,0.194654013089,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.07769040514
 03/31  12:00:00,0.932668383547,6.14323263682,0.0,5.17152690627,0.0,0.153332107833,0.153332107833,0.153332107833,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.949917779249
 03/31  13:00:00,0.903866790685,5.57369006351,0.0,4.70097504885,0.0,0.139517388913,0.139517388913,0.139517388913,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.851294088581
 03/31  14:00:00,0.870838796472,5.131269943,0.0,4.3166516354,0.0,0.128189447806,0.128189447806,0.128189447806,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.792456657911
 03/31  15:00:00,0.864303050481,5.08651442163,0.0,4.32895723314,0.0,0.128615644024,0.128615644024,0.128615644024,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.734147653079
 03/31  16:00:00,0.906907120055,5.19303480544,0.0,4.42680959807,0.0,0.131615888117,0.131615888117,0.131615888117,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.741514400748
 03/31  17:00:00,1.07090295465,5.37893606731,0.0,4.53740314804,0.0,0.134926888952,0.134926888952,0.134926888952,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.812304365932
 03/31  18:00:00,1.41788647878,6.58695127595,0.0,5.58883650732,0.0,0.166603899885,0.166603899885,0.166603899885,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.962606747552
 03/31  19:00:00,1.6917348597,6.06614243245,0.0,4.92838728573,0.0,0.14631901349,0.14631901349,0.14631901349,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.09920415297
 03/31  20:00:00,1.87494868618,6.17905834825,0.0,5.01767902777,0.0,0.149156392204,0.149156392204,0.149156392204,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12158711419
 03/31  21:00:00,1.93080987507,6.48174215466,0.0,5.40051266177,0.0,0.160687198408,0.160687198408,0.160687198408,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04006928353
 03/31  22:00:00,1.76975433351,6.68322972259,0.0,5.70316459748,0.0,0.16969286744,0.16969286744,0.16969286744,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.939865854482
 03/31  23:00:00,1.46740532239,6.86499311607,0.0,6.0518605842,0.0,0.180085833197,0.180085833197,0.180085833197,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.778345214853
 03/31  24:00:00,1.17763672033,7.0443325611,0.0,6.41112593834,0.0,0.190814855591,0.190814855591,0.190814855591,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.602977091563
 04/01  01:00:00,0.879251329936,7.22249836044,0.0,6.76283114819,0.0,0.201289678727,0.201289678727,0.201289678727,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.434712152536
 04/01  02:00:00,0.763497798123,7.28096339533,0.0,6.91507261754,0.0,0.20580660673,0.20580660673,0.20580660673,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.342913741231
 04/01  03:00:00,0.707769275533,7.30600786945,0.0,6.96642276664,0.0,0.207290838971,0.207290838971,0.207290838971,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.316874466664
 04/01  04:00:00,0.693665819904,7.28848619863,0.0,6.94224423699,0.0,0.20654587549,0.20654587549,0.20654587549,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.323851006006
 04/01  05:00:00,0.689169626349,7.25077147935,0.0,6.83124441618,0.0,0.203200810179,0.203200810179,0.203200810179,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.397981928879
 04/01  06:00:00,0.735376146964,7.28058569663,0.0,6.54063270703,0.0,0.194455119857,0.194455119857,0.194455119857,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.715910351334
 04/01  07:00:00,0.910682481981,8.1394647306,0.0,6.7984001842,0.0,0.202232494907,0.202232494907,0.202232494907,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.31328564219
 04/01  08:00:00,1.14198439026,7.83431238331,0.0,6.318634705,0.0,0.187900068023,0.187900068023,0.187900068023,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.48616051134
 04/01  09:00:00,1.08715604401,7.93149283967,0.0,6.45295885477,0.0,0.191677942551,0.191677942551,0.191677942551,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.45357892518
 04/01  10:00:00,0.995122480096,7.70622316323,0.0,6.35826155681,0.0,0.189087849948,0.189087849948,0.189087849948,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.32672283263
 04/01  11:00:00,1.02725366451,8.33536125803,0.0,7.14379643674,0.0,0.21271995936,0.21271995936,0.21271995936,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.1698265467
 04/01  12:00:00,1.01676550082,7.28850770592,0.0,6.24070891332,0.0,0.185382596872,0.185382596872,0.185382596872,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.026053858
 04/01  13:00:00,0.985591276439,6.79394086698,0.0,5.85597611047,0.0,0.173898308121,0.173898308121,0.173898308121,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.916586122485
 04/01  14:00:00,0.944669067305,6.22299746923,0.0,5.35241722887,0.0,0.158868363803,0.158868363803,0.158868363803,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.848462345163
 04/01  15:00:00,0.92638259963,5.92848580843,0.0,5.12038985229,0.0,0.15203149214,0.15203149214,0.15203149214,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.78473263896
 04/01  16:00:00,0.950471546016,5.89642960726,0.0,5.08003877554,0.0,0.150842692432,0.150842692432,0.150842692432,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.791728812469
 04/01  17:00:00,1.06438919803,5.9259251998,0.0,5.02264761441,0.0,0.149191551396,0.149191551396,0.149191551396,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.874106738973
 04/01  18:00:00,1.2957416164,6.99393044044,0.0,5.92157566038,0.0,0.176301915154,0.176301915154,0.176301915154,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.03691686366
 04/01  19:00:00,1.39953545272,6.42557621952,0.0,5.19138797178,0.0,0.153986315932,0.153986315932,0.153986315932,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.1957133665
 04/01  20:00:00,1.51491301408,6.41097611785,0.0,5.1416991804,0.0,0.152658475511,0.152658475511,0.152658475511,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.22956329424
 04/01  21:00:00,1.76747085244,6.49210450738,0.0,5.30799437006,0.0,0.157704192841,0.157704192841,0.157704192841,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.14303119195
 04/01  22:00:00,1.80022552259,6.62529331479,0.0,5.55853314043,0.0,0.165202761522,0.165202761522,0.165202761522,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.02664027052
 04/01  23:00:00,1.49085095776,6.8375660914,0.0,5.95638659505,0.0,0.177087550747,0.177087550747,0.177087550747,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.846460861106
 04/01  24:00:00,1.1834541747,6.98254396795,0.0,6.30676250931,0.0,0.187532209244,0.187532209244,0.187532209244,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.645611610624
 04/02  01:00:00,0.7599673927,7.16662939571,0.0,6.80086377713,0.0,0.202276201307,0.202276201307,0.202276201307,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.342788582014
 04/02  02:00:00,0.71320240014,7.49062646418,0.0,7.15114849597,0.0,0.212723963577,0.212723963577,0.212723963577,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.316767332059
 04/02  03:00:00,0.704807838786,7.66497519192,0.0,7.31892374989,0.0,0.217687894372,0.217687894372,0.217687894372,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.323660486393
 04/02  04:00:00,0.706627549933,7.8396563156,0.0,7.42072442601,0.0,0.220658733762,0.220658733762,0.220658733762,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.3973867553
 04/02  05:00:00,0.764125642033,8.24537254698,0.0,7.50681374935,0.0,0.223204614926,0.223204614926,0.223204614926,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.714516159367
 04/02  06:00:00,0.939981252599,9.12322708853,0.0,7.78504767828,0.0,0.231531265524,0.231531265524,0.231531265524,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.31040050604
 04/02  07:00:00,1.16988170002,8.77276979074,0.0,7.2607943858,0.0,0.215797377786,0.215797377786,0.215797377786,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.48245823797
 04/02  08:00:00,1.09584218006,8.22326519,0.0,6.74808984941,0.0,0.200364078593,0.200364078593,0.200364078593,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.45022028088
 04/02  09:00:00,0.996456834022,7.75642705116,0.0,6.41197795396,0.0,0.190422203874,0.190422203874,0.190422203874,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.3232103234
 04/02  10:00:00,1.00054604911,7.44980750824,0.0,6.26125501737,0.0,0.186012343966,0.186012343966,0.186012343966,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.16681421628
 04/02  11:00:00,0.973189376274,5.83710082019,0.0,4.79149601666,0.0,0.141806472324,0.141806472324,0.141806472324,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.02385986892
 04/02  12:00:00,0.930064697539,4.93593314775,0.0,3.99878652463,0.0,0.11837172922,0.11837172922,0.11837172922,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.915767989095
 04/02  13:00:00,0.888147533238,4.32721151187,0.0,3.45670108301,0.0,0.102346829736,0.102346829736,0.102346829736,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.848392533657
 04/02  14:00:00,0.861226993703,3.74348293289,0.0,2.93559266559,0.0,0.086875886213,0.086875886213,0.086875886213,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.784526950119
 04/02  15:00:00,0.881803746599,3.59146766897,0.0,2.77511125876,0.0,0.0821748930154,0.0821748930154,0.0821748930154,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.791694390956
 04/02  16:00:00,0.997999406564,3.69525119511,0.0,2.79167868006,0.0,0.0828017599332,0.0828017599332,0.0828017599332,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.874401668622
 04/02  17:00:00,1.22261904599,4.54038581741,0.0,3.46793276561,0.0,0.103179344751,0.103179344751,0.103179344751,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.0370151354
 04/02  18:00:00,1.34001779905,4.4188217026,0.0,3.18449583316,0.0,0.0944686622669,0.0944686622669,0.0944686622669,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.1958509882
 04/02  19:00:00,1.46413762151,4.69941658384,0.0,3.43031574959,0.0,0.101883082944,0.101883082944,0.101883082944,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.22938719104
 04/02  20:00:00,1.72692675122,5.12371939096,0.0,3.9396436309,0.0,0.117160091621,0.117160091621,0.117160091621,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.14299681469
 04/02  21:00:00,1.76409962646,5.40753016242,0.0,4.34120863115,0.0,0.12907686539,0.12907686539,0.12907686539,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.02620162742
 04/02  22:00:00,1.4631103459,5.90011802632,0.0,5.01921069591,0.0,0.149346938886,0.149346938886,0.149346938886,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.846188695154
 04/02  23:00:00,1.16596598977,6.38976731777,0.0,5.71401287139,0.0,0.170044024318,0.170044024318,0.170044024318,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.645584598373
 04/02  24:00:00,0.875342629603,7.08889092702,0.0,6.62931188435,0.0,0.197380978394,0.197380978394,0.197380978394,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.434623982962
 04/03  01:00:00,0.768734058976,7.5813181911,0.0,7.22461006194,0.0,0.214989891658,0.214989891658,0.214989891658,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333731092592
 04/03  02:00:00,0.725397698681,7.98009425298,0.0,7.64720559387,0.0,0.227530500545,0.227530500545,0.227530500545,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.310178022968
 04/03  03:00:00,0.722635568389,8.30031493201,0.0,7.96167272623,0.0,0.236881028147,0.236881028147,0.236881028147,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.316251250145
 04/03  04:00:00,0.723128233491,8.46622695049,0.0,8.06199977098,0.0,0.239830572936,0.239830572936,0.239830572936,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.382682045224
 04/03  05:00:00,0.775743279434,8.72967336523,0.0,8.03251201289,0.0,0.238918944927,0.238918944927,0.238918944927,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.673118714081
 04/03  06:00:00,0.931124923032,9.08899832831,0.0,7.84468384858,0.0,0.233300448175,0.233300448175,0.233300448175,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21653557552
 04/03  07:00:00,1.15293564449,8.801540609,0.0,7.40373049105,0.0,0.220012684178,0.220012684178,0.220012684178,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.36829295097
 04/03  08:00:00,1.07804248352,8.58838085201,0.0,7.23261038024,0.0,0.21500168295,0.21500168295,0.21500168295,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.33081541206
 04/03  09:00:00,0.964873414346,8.0948937857,0.0,6.86122791373,0.0,0.203869842664,0.203869842664,0.203869842664,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.21242709818
 04/03  10:00:00,0.965453915248,7.88184245737,0.0,6.7889535486,0.0,0.201836439389,0.201836439389,0.201836439389,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.07115063416
 04/03  11:00:00,0.943844112556,6.52906040644,0.0,5.56318147349,0.0,0.164949968125,0.164949968125,0.164949968125,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.944133998342
 04/03  12:00:00,0.910657369319,5.81552620454,0.0,4.94787548318,0.0,0.146774907091,0.146774907091,0.146774907091,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.846272087328
 04/03  13:00:00,0.866565060861,5.00559796838,0.0,4.19605449309,0.0,0.124352389873,0.124352389873,0.124352389873,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.787425580095
 04/03  14:00:00,0.84234263542,4.3683135983,0.0,3.6153519817,0.0,0.107117100105,0.107117100105,0.107117100105,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.729598299425
 04/03  15:00:00,0.861560351012,4.1007191222,0.0,3.33889442988,0.0,0.0989904702831,0.0989904702831,0.0989904702831,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.737162673074
 04/03  16:00:00,0.970858716133,3.92518965818,0.0,3.08829646991,0.0,0.0915789887495,0.0915789887495,0.0915789887495,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.807722341842
 04/03  17:00:00,1.19347218562,4.66988503895,0.0,3.67670285232,0.0,0.109384414595,0.109384414595,0.109384414595,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.95774427023
 04/03  18:00:00,1.30986440268,4.45664412453,0.0,3.32368063642,0.0,0.0986255814343,0.0986255814343,0.0986255814343,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.09448860688
 04/03  19:00:00,1.43574281926,4.78130926022,0.0,3.6247797655,0.0,0.107733034884,0.107733034884,0.107733034884,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11681585152
 04/03  20:00:00,1.7019301825,5.34448449083,0.0,4.2675008206,0.0,0.127018893222,0.127018893222,0.127018893222,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03590472486
 04/03  21:00:00,1.74025313016,5.70975485501,0.0,4.73372736426,0.0,0.140837226557,0.140837226557,0.140837226557,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.935907586905
 04/03  22:00:00,1.4413466949,6.0487448574,0.0,5.23888944049,0.0,0.155876499812,0.155876499812,0.155876499812,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.775136781654
 04/03  23:00:00,1.15916016564,6.63526011148,0.0,6.00410552226,0.0,0.178773045521,0.178773045521,0.178773045521,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.6009847412
 04/03  24:00:00,0.873233029213,7.21999800022,0.0,6.77788735519,0.0,0.20184506108,0.20184506108,0.20184506108,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.417155585309
 04/04  01:00:00,0.76661276879,7.50815732394,0.0,7.15198782499,0.0,0.212868601473,0.212868601473,0.212868601473,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333192462381
 04/04  02:00:00,0.737307749931,8.36936813108,0.0,8.03676007111,0.0,0.239440551796,0.239440551796,0.239440551796,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309897423837
 04/04  03:00:00,0.728568696585,8.49649986418,0.0,8.15854961542,0.0,0.242814156343,0.242814156343,0.242814156343,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315559293124
 04/04  04:00:00,0.739115263245,8.99469061288,0.0,8.59132390656,0.0,0.25581760269,0.25581760269,0.25581760269,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381821572027
 04/04  05:00:00,0.799875040191,9.53106243308,0.0,8.83523375055,0.0,0.263050705685,0.263050705685,0.263050705685,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.67178604427
 04/04  06:00:00,0.992732402766,11.1363712503,0.0,9.8944092087,0.0,0.29490792791,0.29490792791,0.29490792791,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21418313741
 04/04  07:00:00,1.18697516589,9.94599378526,0.0,8.55225044059,0.0,0.254052205573,0.254052205573,0.254052205573,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.3642261777
 04/04  08:00:00,1.08930177075,8.96579284958,0.0,7.61392991616,0.0,0.226260970185,0.226260970185,0.226260970185,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.3269078737
 04/04  09:00:00,0.960002404445,7.9302923062,0.0,6.69960369106,0.0,0.198998832763,0.198998832763,0.198998832763,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.20944984134
 04/04  10:00:00,0.955793450999,7.55397545071,0.0,6.46315454535,0.0,0.19217597514,0.19217597514,0.19217597514,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06908263077
 04/04  11:00:00,0.915666001101,5.58552119624,0.0,4.62149690091,0.0,0.13677185667,0.13677185667,0.13677185667,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.942279360726
 04/04  12:00:00,0.872829183293,4.54651107399,0.0,3.67994680301,0.0,0.108946721066,0.108946721066,0.108946721066,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.845185636956
 04/04  13:00:00,0.828500323994,3.7254511709,0.0,2.91602263371,0.0,0.0862876530063,0.0862876530063,0.0862876530063,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.787310641996
 04/04  14:00:00,0.800393262198,2.95848178617,0.0,2.20544465899,0.0,0.0651677268825,0.0651677268825,0.0651677268825,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.729673809999
 04/04  15:00:00,0.817661776066,2.62511065478,0.0,1.86310081699,0.0,0.0550918953379,0.0550918953379,0.0550918953379,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.737347818542
 04/04  16:00:00,0.928194651095,2.49086504995,0.0,1.65364045122,0.0,0.0489149237115,0.0489149237115,0.0489149237115,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.808053752305
 04/04  17:00:00,1.14277877595,2.96841536277,0.0,1.97540767698,0.0,0.0586910049247,0.0586910049247,0.0586910049247,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.95756976939
 04/04  18:00:00,1.25896490431,2.74347673772,0.0,1.61084424757,0.0,0.0477260830644,0.0477260830644,0.0477260830644,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.09415760892
 04/04  19:00:00,1.39311987132,3.34461072858,0.0,2.18811172097,0.0,0.0651100869445,0.0651100869445,0.0651100869445,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11678536441
 04/04  20:00:00,1.66452209975,4.08194423241,0.0,3.00491606013,0.0,0.0896108104762,0.0896108104762,0.0896108104762,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.0359492269
 04/04  21:00:00,1.7111160147,4.72389519352,0.0,3.74778167115,0.0,0.111700111102,0.111700111102,0.111700111102,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.935993618518
 04/04  22:00:00,1.41609382757,5.19593369245,0.0,4.38630390448,0.0,0.13062363248,0.13062363248,0.13062363248,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.774911152708
 04/04  23:00:00,1.14426645916,6.12922199369,0.0,5.49769049512,0.0,0.163879339047,0.163879339047,0.163879339047,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.601361650555
 04/04  24:00:00,0.861539969104,6.82521078381,0.0,6.3829210787,0.0,0.190152000971,0.190152000971,0.190152000971,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.417334645395
 04/05  01:00:00,0.755549013789,7.13554966112,0.0,6.7789687544,0.0,0.201804846472,0.201804846472,0.201804846472,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333603870158
 04/05  02:00:00,0.719525463533,7.77541319407,0.0,7.44278195493,0.0,0.221658265398,0.221658265398,0.221658265398,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309920602989
 04/05  03:00:00,0.722651130949,8.29337602167,0.0,7.95533375704,0.0,0.236896590707,0.236896590707,0.236896590707,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315651308996
 04/05  04:00:00,0.731351606455,8.73411897112,0.0,8.33075136471,0.0,0.2480539459,0.2480539459,0.2480539459,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381822472126
 04/05  05:00:00,0.786042172175,9.06798175833,0.0,8.37290290021,0.0,0.249217837669,0.249217837669,0.249217837669,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.671036219857
 04/05  06:00:00,0.965667686119,10.2324725904,0.0,8.99267437392,0.0,0.267843211262,0.267843211262,0.267843211262,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21201931226
 04/05  07:00:00,1.16368052534,9.16060886185,0.0,7.76899722072,0.0,0.23075756502,0.23075756502,0.23075756502,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.36209447415
 04/05  08:00:00,1.06130516909,8.02666190592,0.0,6.67706447148,0.0,0.19826436852,0.19826436852,0.19826436852,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.32464237473
 04/05  09:00:00,0.926234160742,6.79764251013,0.0,5.5689672885,0.0,0.165230589059,0.165230589059,0.165230589059,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.20743644783
 04/05  10:00:00,0.908583794191,5.97378169974,0.0,4.88449513467,0.0,0.144966318333,0.144966318333,0.144966318333,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06754829047
 04/05  11:00:00,0.874473199587,4.19921224064,0.0,3.23601219377,0.0,0.0955790551559,0.0955790551559,0.0955790551559,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.941455112261
 04/05  12:00:00,0.825330853173,2.95122119133,0.0,2.08535313268,0.0,0.0614483909459,0.0614483909459,0.0614483909459,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.844489424632
 04/05  13:00:00,0.781529512348,2.14517214612,0.0,1.33630244103,0.0,0.0393168413609,0.0393168413609,0.0393168413609,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.786751809885
 04/05  14:00:00,0.755031841584,1.42767256007,0.0,0.675404384713,0.0,0.0198063062685,0.0198063062685,0.0198063062685,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.728904858176
 04/05  15:00:00,0.774301126047,1.16271254941,0.0,0.40069121422,0.0,0.0117312453184,0.0117312453184,0.0117312453184,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.737359315936
 04/05  16:00:00,0.886886527958,1.09644741718,0.0,0.259757884973,0.0,0.00760680057467,0.00760680057467,0.00760680057467,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.807518685785
 04/05  17:00:00,1.08869618058,1.14960374136,0.0,0.157339762723,0.0,0.00460840955716,0.00460840955716,0.00460840955716,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.956826062239
 04/05  18:00:00,1.21757211188,1.34785602906,0.0,0.215533059197,0.0,0.00633329063323,0.00633329063323,0.00633329063323,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.09384808864
 04/05  19:00:00,1.34466316975,1.71747527965,0.0,0.562076467358,0.0,0.0166533853769,0.0166533853769,0.0166533853769,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11568516909
 04/05  20:00:00,1.60811835004,2.18946418954,0.0,1.11345881952,0.0,0.0332070607688,0.0332070607688,0.0332070607688,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03492642464
 04/05  21:00:00,1.6436662985,2.45897160342,0.0,1.48334071745,0.0,0.0442503948954,0.0442503948954,0.0442503948954,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.935510982129
 04/05  22:00:00,1.34929336719,2.94877640514,0.0,2.13850038142,0.0,0.0638231721038,0.0638231721038,0.0638231721038,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.775557388464
 04/05  23:00:00,1.08259337834,4.05268479812,0.0,3.41999403521,0.0,0.102206258223,0.102206258223,0.102206258223,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.602520914898
 04/05  24:00:00,0.794468767586,4.57267406535,0.0,4.12897951433,0.0,0.123080799453,0.123080799453,0.123080799453,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.418739491308
 04/06  01:00:00,0.70085313605,5.29581833795,0.0,4.93782102301,0.0,0.147108968733,0.147108968733,0.147108968733,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.335020278375
 04/06  02:00:00,0.661989655372,5.84751018624,0.0,5.51347941062,0.0,0.164122457237,0.164122457237,0.164122457237,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.311320139476
 04/06  03:00:00,0.667172835815,6.43471717208,0.0,6.09490442982,0.0,0.181418295573,0.181418295573,0.181418295573,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.31742178662
 04/06  04:00:00,0.678897881727,6.97684144644,0.0,6.57232212396,0.0,0.195600221172,0.195600221172,0.195600221172,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.382974188191
 04/06  05:00:00,0.731412720728,7.23787108371,0.0,6.54214405128,0.0,0.194588386222,0.194588386222,0.194588386222,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.671684394169
 04/06  06:00:00,0.890140572937,7.70809321908,0.0,6.46941938843,0.0,0.192316098081,0.192316098081,0.192316098081,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21089492644
 04/06  07:00:00,1.12425470815,7.82651026181,0.0,6.43511313631,0.0,0.191331747839,0.191331747839,0.191331747839,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.36187995853
 04/06  08:00:00,1.04934576846,7.61716729591,0.0,6.26794609853,0.0,0.186304967888,0.186304967888,0.186304967888,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.32426613766
