Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/06  09:00:00,0.939072354596,7.22052714775,0.0,5.99270736961,0.0,0.178068782913,0.178068782913,0.178068782913,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.20658100434
 04/06  10:00:00,0.94722723873,7.260977987,0.0,6.17293153627,0.0,0.183609762871,0.183609762871,0.183609762871,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06630817613
 04/06  11:00:00,0.924952330682,5.8893570651,0.0,4.92800639285,0.0,0.146058186251,0.146058186251,0.146058186251,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.939605737647
 04/06  12:00:00,0.887997460843,5.0509257639,0.0,4.18713636522,0.0,0.124114998615,0.124114998615,0.124114998615,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.842410764655
 04/06  13:00:00,0.84229302941,4.18676401108,0.0,3.38036854367,0.0,0.100080358423,0.100080358423,0.100080358423,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.784277572209
 04/06  14:00:00,0.818291028643,3.55693328371,0.0,2.80644496431,0.0,0.0830654933278,0.0830654933278,0.0830654933278,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.727125002217
 04/06  15:00:00,0.837699812579,3.29579634339,0.0,2.5364199019,0.0,0.0751299318504,0.0751299318504,0.0751299318504,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.734714422245
 04/06  16:00:00,0.947694737262,3.1433143356,0.0,2.30911512663,0.0,0.0684150098793,0.0684150098793,0.0684150098793,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.805028362547
 04/06  17:00:00,1.16451127234,3.69553216586,0.0,2.70627741421,0.0,0.0804235013101,0.0804235013101,0.0804235013101,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.953816835248
 04/06  18:00:00,1.28177632018,3.50708000143,0.0,2.37876508754,0.0,0.0705374989323,0.0705374989323,0.0705374989323,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.08984003266
 04/06  19:00:00,1.41431681691,4.05376620495,0.0,2.90182670849,0.0,0.0863070325332,0.0863070325332,0.0863070325332,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11222585325
 04/06  20:00:00,1.68746475826,4.84994018459,0.0,3.77706430536,0.0,0.112553468984,0.112553468984,0.112553468984,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03179693385
 04/06  21:00:00,1.73747587769,5.60648621365,0.0,4.63409803471,0.0,0.138059974093,0.138059974093,0.138059974093,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.932268275091
 04/06  22:00:00,1.43577102625,5.85832491441,0.0,5.0516236816,0.0,0.15030083116,0.15030083116,0.15030083116,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.771982597554
 04/06  23:00:00,1.14750925078,6.24470740974,0.0,5.61566823322,0.0,0.16712213066,0.16712213066,0.16712213066,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.598869328508
 04/06  24:00:00,0.859060242347,6.74426860774,0.0,6.30326362993,0.0,0.187672274214,0.187672274214,0.187672274214,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.416049918099
 04/07  01:00:00,0.761230244671,7.3231931385,0.0,6.96759609608,0.0,0.207486077353,0.207486077353,0.207486077353,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.332620005862
 04/07  02:00:00,0.726430547267,8.00605768699,0.0,7.67392761101,0.0,0.228563349131,0.228563349131,0.228563349131,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309419439836
 04/07  03:00:00,0.729408717986,8.51971657801,0.0,8.18225426618,0.0,0.243654177744,0.243654177744,0.243654177744,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315071356195
 04/07  04:00:00,0.724877088318,8.51552456521,0.0,8.11293299676,0.0,0.241579427763,0.241579427763,0.241579427763,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381046434165
 04/07  05:00:00,0.784010368996,8.99843148276,0.0,8.30555091152,0.0,0.24718603449,0.24718603449,0.24718603449,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.668837932974
 04/07  06:00:00,0.98054625039,10.7183886808,0.0,9.48252961705,0.0,0.282721775533,0.282721775533,0.282721775533,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.20808015957
 04/07  07:00:00,1.17159305605,9.42373627875,0.0,8.03765767271,0.0,0.238670095736,0.238670095736,0.238670095736,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.35656143906
 04/07  08:00:00,1.07937044348,8.62351135359,0.0,7.27861758093,0.0,0.216329642907,0.216329642907,0.216329642907,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.31993871295
 04/07  09:00:00,0.948791069781,7.54800291412,0.0,6.32377640383,0.0,0.187787498099,0.187787498099,0.187787498099,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.20298773649
 04/07  10:00:00,0.949127156997,7.32279578215,0.0,6.23741787165,0.0,0.185509681138,0.185509681138,0.185509681138,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06363963591
 04/07  11:00:00,0.925278971952,5.89691356098,0.0,4.93738732808,0.0,0.146384827521,0.146384827521,0.146384827521,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.937781298301
 04/07  12:00:00,0.885521848191,4.96575592795,0.0,4.10351743445,0.0,0.121639385964,0.121639385964,0.121639385964,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.840859859477
 04/07  13:00:00,0.840103144027,4.11081211469,0.0,3.30559095194,0.0,0.0978904730395,0.0978904730395,0.0978904730395,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.783103267554
 04/07  14:00:00,0.816145666178,3.48280760516,0.0,2.73343117341,0.0,0.0809201308627,0.0809201308627,0.0809201308627,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.726013114571
 04/07  15:00:00,0.835117435014,3.20714476444,0.0,2.4490367778,0.0,0.0725475542855,0.0725475542855,0.0725475542855,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.733445967389
 04/07  16:00:00,0.948341703934,3.16339096876,0.0,2.33057274278,0.0,0.069061976551,0.069061976551,0.069061976551,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.803647379548
 04/07  17:00:00,1.16670589283,3.76458872085,0.0,2.77699747082,0.0,0.0826181217977,0.0826181217977,0.0826181217977,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.952153333639
 04/07  18:00:00,1.28147728634,3.49457195937,0.0,2.3683873269,0.0,0.0702384650955,0.0702384650955,0.0702384650955,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.08770975123
 04/07  19:00:00,1.41663513109,4.12769437611,0.0,2.97777109544,0.0,0.0886253467212,0.0886253467212,0.0886253467212,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11020963747
 04/07  20:00:00,1.67784337531,4.52755659989,0.0,3.45715344679,0.0,0.102932086041,0.102932086041,0.102932086041,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.02932420772
 04/07  21:00:00,1.72374857428,5.14393591696,0.0,4.17334931336,0.0,0.124332670678,0.124332670678,0.124332670678,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.93046669975
 04/07  22:00:00,1.43701247989,5.89053801606,0.0,5.08477255111,0.0,0.151542284805,0.151542284805,0.151542284805,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.771046829699
 04/07  23:00:00,1.15705551961,6.55738475401,0.0,5.92921199239,0.0,0.176668399493,0.176668399493,0.176668399493,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.598002913604
 04/07  24:00:00,0.865073018395,6.94421292028,0.0,6.50352373115,0.0,0.193685050263,0.193685050263,0.193685050263,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.415734129412
 04/08  01:00:00,0.767939266329,7.42343686759,0.0,7.05945004211,0.0,0.210248074936,0.210248074936,0.210248074936,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.341009788914
 04/08  02:00:00,0.722535738137,7.79390450514,0.0,7.4563255923,0.0,0.222057301574,0.222057301574,0.222057301574,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.314868276701
 04/08  03:00:00,0.717246474585,8.07208220128,0.0,7.72803130495,0.0,0.230126530171,0.230126530171,0.230126530171,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.321659940689
 04/08  04:00:00,0.742303884337,9.01539603843,0.0,8.59919146595,0.0,0.256335068167,0.256335068167,0.256335068167,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.39465943819
 04/08  05:00:00,0.810409037165,9.77697418579,0.0,9.04577812071,0.0,0.269488010058,0.269488010058,0.269488010058,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.707153426824
 04/08  06:00:00,1.00198412446,11.1698916912,0.0,9.84690536099,0.0,0.293534137386,0.293534137386,0.293534137386,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.29520742605
 04/08  07:00:00,1.20339835824,9.88442220062,0.0,8.39114324104,0.0,0.249314036007,0.249314036007,0.249314036007,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.4637617926
 04/08  08:00:00,1.11676001852,8.90115331058,0.0,7.44408629621,0.0,0.221281917056,0.221281917056,0.221281917056,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.43211195466
 04/08  09:00:00,1.00182522355,7.91654272319,0.0,6.58835504077,0.0,0.195790593403,0.195790593403,0.195790593403,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.30694890862
 04/08  10:00:00,0.994808521628,7.23888223131,0.0,6.06427375804,0.0,0.180274816479,0.180274816479,0.180274816479,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.15287019867
 04/08  11:00:00,0.964288959453,5.52040532501,0.0,4.48656559135,0.0,0.132906055503,0.132906055503,0.132906055503,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.01209479906
 04/08  12:00:00,0.911082627367,4.28544492363,0.0,3.35868519853,0.0,0.0993896590482,0.0993896590482,0.0993896590482,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.905381091074
 04/08  13:00:00,0.85992496828,3.36838959876,0.0,2.50695671452,0.0,0.0741242647783,0.0741242647783,0.0741242647783,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.83931498904
 04/08  14:00:00,0.832744813785,2.7749553035,0.0,1.97495317432,0.0,0.0583937062943,0.0583937062943,0.0583937062943,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.776638812002
 04/08  15:00:00,0.847507809326,2.42799149998,0.0,1.61887117214,0.0,0.0478789557417,0.0478789557417,0.0478789557417,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.784458308589
 04/08  16:00:00,0.957919180057,2.33832675798,0.0,1.44354202411,0.0,0.042721533426,0.042721533426,0.042721533426,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.865613887447
 04/08  17:00:00,1.16634299116,2.64205718664,0.0,1.580184365,0.0,0.0469032899127,0.0469032899127,0.0469032899127,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.02643490524
 04/08  18:00:00,1.28448631588,2.53648875607,0.0,1.31391690397,0.0,0.0389371790951,0.0389371790951,0.0389371790951,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.18409697087
 04/08  19:00:00,1.41076156229,2.88910114804,0.0,1.63166999221,0.0,0.0485070237208,0.0485070237208,0.0485070237208,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.21771751263
 04/08  20:00:00,1.66196732996,2.92868204854,0.0,1.75563338214,0.0,0.0522006703609,0.0522006703609,0.0522006703609,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.13196972102
 04/08  21:00:00,1.69828280921,3.1822330067,0.0,2.12509507315,0.0,0.0632600481446,0.0632600481446,0.0632600481446,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.0170180297
 04/08  22:00:00,1.39316747745,3.53908631253,0.0,2.66486075703,0.0,0.0794040704415,0.0794040704415,0.0794040704415,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.839506920238
 04/08  23:00:00,1.09131201143,3.87310247041,0.0,3.20135659643,0.0,0.0953900459786,0.0953900459786,0.0953900459786,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.641576025964
 04/08  24:00:00,0.794691405203,4.37489640877,0.0,3.91653876446,0.0,0.116729753993,0.116729753993,0.116729753993,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.433402584598
 04/09  01:00:00,0.689771742949,4.80028769297,0.0,4.43446825509,0.0,0.132080551556,0.132080551556,0.132080551556,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.342842401315
 04/09  02:00:00,0.644417141996,5.17487284221,0.0,4.83524057836,0.0,0.143938705433,0.143938705433,0.143938705433,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.316921627701
 04/09  03:00:00,0.641492515696,5.53296266154,0.0,5.1870741662,0.0,0.154372571282,0.154372571282,0.154372571282,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.323497539707
 04/09  04:00:00,0.653715062977,6.05312324493,0.0,5.63536940157,0.0,0.167746246807,0.167746246807,0.167746246807,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.396208709072
 04/09  05:00:00,0.713578724034,6.53576937941,0.0,5.80343047877,0.0,0.172657696927,0.172657696927,0.172657696927,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.708296262381
 04/09  06:00:00,0.894901826623,7.5871112457,0.0,6.26437011251,0.0,0.186451839548,0.186451839548,0.186451839548,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.29496222898
 04/09  07:00:00,1.11575992427,6.94002955429,0.0,5.44701654826,0.0,0.161675602032,0.161675602032,0.161675602032,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.46349583905
 04/09  08:00:00,1.04191339655,6.38940410638,0.0,4.93269708099,0.0,0.146435295088,0.146435295088,0.146435295088,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.43175196567
 04/09  09:00:00,0.935210960594,5.68205343868,0.0,4.35395783336,0.0,0.129176330445,0.129176330445,0.129176330445,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.30685683152
 04/09  10:00:00,0.939133608543,5.37108001836,0.0,4.19605595804,0.0,0.124599903395,0.124599903395,0.124599903395,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.15328578572
 04/09  11:00:00,0.925955289573,4.23050914301,0.0,3.1960653404,0.0,0.0945723856234,0.0945723856234,0.0945723856234,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.012698868
 04/09  12:00:00,0.88217485906,3.31318580842,0.0,2.38595180418,0.0,0.070481890741,0.070481890741,0.070481890741,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.905855370222
 04/09  13:00:00,0.842407874632,2.77765010035,0.0,1.91584501181,0.0,0.0566071711303,0.0566071711303,0.0566071711303,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.839687193341
 04/09  14:00:00,0.81591258368,2.20893533845,0.0,1.40860359847,0.0,0.0415614761895,0.0415614761895,0.0415614761895,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.776968422798
 04/09  15:00:00,0.835392366877,2.02090656914,0.0,1.212503842,0.0,0.035763513293,0.035763513293,0.035763513293,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.783740707891
 04/09  16:00:00,0.954433917288,2.21853841198,0.0,1.323783169,0.0,0.039236270657,0.039236270657,0.039236270657,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.865584396556
 04/09  17:00:00,1.17652193544,2.97842480384,0.0,1.91711384417,0.0,0.0570822342022,0.0570822342022,0.0570822342022,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.02587304327
 04/09  18:00:00,1.29404099523,2.85590801452,0.0,1.63501708732,0.0,0.0484918584468,0.0484918584468,0.0484918584468,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.18241604597
 04/09  19:00:00,1.42366007754,3.32072656254,0.0,2.06534959483,0.0,0.0614055389687,0.0614055389687,0.0614055389687,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.2156633245
 04/09  20:00:00,1.68663354185,3.75347943679,0.0,2.58207652272,0.0,0.0768668822462,0.0768668822462,0.0768668822462,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.1303239687
 04/09  21:00:00,1.73013821472,4.24983515638,0.0,3.19437379466,0.0,0.095115453649,0.095115453649,0.095115453649,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.01534145787
 04/09  22:00:00,1.42353590496,4.56150960512,0.0,3.68904117594,0.0,0.109772497943,0.109772497943,0.109772497943,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.837749793923
 04/09  23:00:00,1.12438348992,4.98663449954,0.0,4.31630630995,0.0,0.12846152447,0.12846152447,0.12846152447,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.640158341579
 04/09  24:00:00,0.835914399057,5.76001601077,0.0,5.30255998368,0.0,0.157952747847,0.157952747847,0.157952747847,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.432500967373
 04/10  01:00:00,0.727549650814,6.19702284331,0.0,5.84073754209,0.0,0.173805483496,0.173805483496,0.173805483496,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333308264652
 04/10  02:00:00,0.684978938102,6.62215171503,0.0,6.28950959791,0.0,0.187111739966,0.187111739966,0.187111739966,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309931480985
 04/10  03:00:00,0.683992372223,7.00216176285,0.0,6.66392802748,0.0,0.198237831981,0.198237831981,0.198237831981,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315842779737
 04/10  04:00:00,0.68847187448,7.30045311479,0.0,6.89778589514,0.0,0.205174213925,0.205174213925,0.205174213925,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381122085361
 04/10  05:00:00,0.754107781962,7.99379329567,0.0,7.30256995536,0.0,0.217283447455,0.217283447455,0.217283447455,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.667180702052
 04/10  06:00:00,0.931005757385,9.06444633737,0.0,7.83477902592,0.0,0.233181282528,0.233181282528,0.233181282528,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.20188840725
 04/10  07:00:00,1.13677186798,8.24690618835,0.0,6.86698158081,0.0,0.203848907666,0.203848907666,0.203848907666,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.35040744057
 04/10  08:00:00,1.04631232343,7.51269451038,0.0,6.17442901295,0.0,0.183271522857,0.183271522857,0.183271522857,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.31331043771
 04/10  09:00:00,0.917792364626,6.50547814117,0.0,5.28719315163,0.0,0.156788792943,0.156788792943,0.156788792943,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19704621574
 04/10  10:00:00,0.901155278394,5.71822477892,0.0,4.63812777613,0.0,0.137537802535,0.137537802535,0.137537802535,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.0583587282
 04/10  11:00:00,0.877884916604,4.30498555043,0.0,3.34912088691,0.0,0.0989907721731,0.0989907721731,0.0989907721731,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.934119728909
 04/10  12:00:00,0.837056402111,3.33787135963,0.0,2.47849585375,0.0,0.073173939883,0.073173939883,0.073173939883,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.837996871851
 04/10  13:00:00,0.797505715279,2.67645611348,0.0,1.87362117999,0.0,0.0552930442917,0.0552930442917,0.0552930442917,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.780717038295
 04/10  14:00:00,0.780215571093,2.27134711145,0.0,1.52459836676,0.0,0.0449900357784,0.0449900357784,0.0449900357784,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.723385427514
 04/10  15:00:00,0.80365098533,2.14577212788,0.0,1.38991993816,0.0,0.0410811046013,0.0410811046013,0.0410811046013,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.73119017047
 04/10  16:00:00,0.918708454573,2.16168725743,0.0,1.3316597156,0.0,0.0394287271902,0.0394287271902,0.0394287271902,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.800856695412
 04/10  17:00:00,1.1322199267,2.60398464535,0.0,1.62035342557,0.0,0.0481321556747,0.0481321556747,0.0481321556747,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.948193303376
 04/10  18:00:00,1.2614740115,2.81307535221,0.0,1.69126678262,0.0,0.0502351902558,0.0502351902558,0.0502351902558,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.08333368835
 04/10  19:00:00,1.39083540677,3.25651032954,0.0,2.11173353089,0.0,0.0628256223967,0.0628256223967,0.0628256223967,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.10506315545
 04/10  20:00:00,1.65845914066,3.87057002359,0.0,2.8043924122,0.0,0.0835478513821,0.0835478513821,0.0835478513821,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.02509866601
 04/10  21:00:00,1.70091698764,4.37567640121,0.0,3.40897554697,0.0,0.101501084036,0.101501084036,0.101501084036,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.926580950389
 04/10  22:00:00,1.40857294675,4.93748522246,0.0,4.13474519677,0.0,0.123102751664,0.123102751664,0.123102751664,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.768021390434
 04/10  23:00:00,1.12383943972,5.44617572787,0.0,4.81939721593,0.0,0.143452319604,0.143452319604,0.143452319604,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.59660866393
 04/10  24:00:00,0.841901370266,6.16668255172,0.0,5.72601274688,0.0,0.170513402134,0.170513402134,0.170513402134,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.415714745127
 04/11  01:00:00,0.731189555278,6.31450308305,0.0,5.95812189454,0.0,0.17744538796,0.17744538796,0.17744538796,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333404151944
 04/11  02:00:00,0.682029518447,6.52733825033,0.0,6.19522242288,0.0,0.184162320312,0.184162320312,0.184162320312,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309405191307
 04/11  03:00:00,0.692688369251,7.28794304064,0.0,6.94999607108,0.0,0.206933829009,0.206933829009,0.206933829009,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315556013929
 04/11  04:00:00,0.723543908061,8.46637946582,0.0,8.06368355115,0.0,0.240246247506,0.240246247506,0.240246247506,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381150780387
 04/11  05:00:00,0.789753238726,9.1876990897,0.0,8.49805736399,0.0,0.25292890422,0.25292890422,0.25292890422,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.665599087446
 04/11  06:00:00,0.975102943115,10.5364687978,0.0,9.30948712736,0.0,0.277278468258,0.277278468258,0.277278468258,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.19920276628
 04/11  07:00:00,1.15801584354,8.96435464959,0.0,7.58844755944,0.0,0.225092883221,0.225092883221,0.225092883221,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.34638992317
 04/11  08:00:00,1.05314703481,7.74099336901,0.0,6.40640004227,0.0,0.190106234239,0.190106234239,0.190106234239,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.30963826702
 04/11  09:00:00,0.922801875632,6.66896991323,0.0,5.45351400572,0.0,0.161798303949,0.161798303949,0.161798303949,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19421713371
 04/11  10:00:00,0.912813139151,6.10229151383,0.0,5.0244918279,0.0,0.149195663292,0.149195663292,0.149195663292,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05606141133
 04/11  11:00:00,0.895674240186,4.89550281759,0.0,3.94199904496,0.0,0.116780095755,0.116780095755,0.116780095755,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.931758838018
 04/11  12:00:00,0.85724353893,4.01057945962,0.0,3.15345220279,0.0,0.0933610767022,0.0933610767022,0.0933610767022,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.835748622808
 04/11  13:00:00,0.814305831203,3.23834028518,0.0,2.43783035507,0.0,0.0720931602151,0.0720931602151,0.0720931602151,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.778392034909
 04/11  14:00:00,0.790357954081,2.61055683603,0.0,1.86574391067,0.0,0.0551324187659,0.0551324187659,0.0551324187659,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.721449608182
 04/11  15:00:00,0.804678499703,2.17993451463,0.0,1.42593071439,0.0,0.0421086189745,0.0421086189745,0.0421086189745,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.729341780987
 04/11  16:00:00,0.917869632955,2.13328739792,0.0,1.30544241171,0.0,0.038589905572,0.038589905572,0.038589905572,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.798674139783
 04/11  17:00:00,1.13061883557,2.54815230809,0.0,1.56649684529,0.0,0.046531064541,0.046531064541,0.046531064541,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.946217546402
 04/11  18:00:00,1.25549781508,2.6105379424,0.0,1.49093402672,0.0,0.0442589938373,0.0442589938373,0.0442589938373,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.08112903445
 04/11  19:00:00,1.38368400224,3.01373887756,0.0,1.87107511169,0.0,0.0556742178671,0.0556742178671,0.0556742178671,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.10295012267
 04/11  20:00:00,1.6425607916,3.33584444079,0.0,2.27171209137,0.0,0.0676495023313,0.0676495023313,0.0676495023313,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.02305340404
 04/11  21:00:00,1.68838337103,3.94970872962,0.0,2.9843183269,0.0,0.0889674674275,0.0889674674275,0.0889674674275,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.925270498871
 04/11  22:00:00,1.39045603564,4.32599774284,0.0,3.52423691113,0.0,0.104985840553,0.104985840553,0.104985840553,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.767042196455
 04/11  23:00:00,1.10264156501,4.73070540994,0.0,4.10447846721,0.0,0.122254444892,0.122254444892,0.122254444892,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.59605709472
 04/11  24:00:00,0.809981670656,5.09440856211,0.0,4.65383824888,0.0,0.138593702524,0.138593702524,0.138593702524,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.415615253516
 04/12  01:00:00,0.708077510855,5.53880581311,0.0,5.18272897017,0.0,0.154333343537,0.154333343537,0.154333343537,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333099806376
 04/12  02:00:00,0.676178616317,6.31729399152,0.0,5.98436667592,0.0,0.178311418181,0.178311418181,0.178311418181,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.310216679464
 04/12  03:00:00,0.663393148705,6.30633001833,0.0,5.96782952609,0.0,0.177638608463,0.177638608463,0.177638608463,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.316109536604
 04/12  04:00:00,0.68922642799,7.31249668776,0.0,6.90972765683,0.0,0.205928767435,0.205928767435,0.205928767435,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381223896639
 04/12  05:00:00,0.760762646839,8.20755958033,0.0,7.51788030888,0.0,0.223938312333,0.223938312333,0.223938312333,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.665636633188
 04/12  06:00:00,0.94418604824,9.49358331736,0.0,8.26819629552,0.0,0.246361573383,0.246361573383,0.246361573383,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.19760811763
 04/12  07:00:00,1.14177750462,8.40763846441,0.0,7.03342405619,0.0,0.208854544303,0.208854544303,0.208854544303,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.34469724124
 04/12  08:00:00,1.04373271879,7.41789254777,0.0,6.08519193571,0.0,0.18069191822,0.18069191822,0.18069191822,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.30774555234
 04/12  09:00:00,0.91632077795,6.44608706559,0.0,5.23252217769,0.0,0.155317206268,0.155317206268,0.155317206268,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.1923261141
 04/12  10:00:00,0.911601566056,6.05574364165,0.0,4.97947220895,0.0,0.147984090197,0.147984090197,0.147984090197,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.0545331581
 04/12  11:00:00,0.890552196373,4.72195104927,0.0,3.76972257576,0.0,0.111658051942,0.111658051942,0.111658051942,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.930483538912
 04/12  12:00:00,0.847169644842,3.6722307722,0.0,2.81622527399,0.0,0.0832871826146,0.0832871826146,0.0832871826146,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.834626864187
 04/12  13:00:00,0.804188873159,2.89729109166,0.0,2.09757018113,0.0,0.0619762021715,0.0619762021715,0.0619762021715,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.777603015327
 04/12  14:00:00,0.777477503369,2.17677579646,0.0,1.43254154671,0.0,0.0422519680535,0.0422519680535,0.0422519680535,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.720870932563
 04/12  15:00:00,0.795117479902,1.85676645066,0.0,1.10344150202,0.0,0.0325475991736,0.0325475991736,0.0325475991736,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.728662929395
 04/12  16:00:00,0.90602711034,1.73333268934,0.0,0.905783760784,0.0,0.0267473829571,0.0267473829571,0.0267473829571,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.798378082135
 04/12  17:00:00,1.11872500992,2.14796083886,0.0,1.16703562331,0.0,0.0346372388893,0.0346372388893,0.0346372388893,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.945487299156
 04/12  18:00:00,1.23991305437,2.08571076026,0.0,0.967473315431,0.0,0.0286742331261,0.0286742331261,0.0286742331261,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07976256359
 04/12  19:00:00,1.37456970201,2.70445064916,0.0,1.56285268666,0.0,0.0465599176329,0.0465599176329,0.0465599176329,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.1018843193
 04/12  20:00:00,1.64924245196,3.55108011745,0.0,2.4877075131,0.0,0.0743311626831,0.0743311626831,0.0743311626831,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.02229365898
 04/12  21:00:00,1.69386710763,4.12977570364,0.0,3.16564648776,0.0,0.0944512040311,0.0944512040311,0.0944512040311,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.92400931203
 04/12  22:00:00,1.41101290258,5.00852019597,0.0,4.20747902856,0.0,0.125542707487,0.125542707487,0.125542707487,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.766322532156
 04/12  23:00:00,1.12320348702,5.41904095591,0.0,4.79367524714,0.0,0.142816366907,0.142816366907,0.142816366907,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.595195860751
 04/12  24:00:00,0.840229079161,6.1056164936,0.0,5.66558698159,0.0,0.168841111028,0.168841111028,0.168841111028,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.415074452301
 04/13  01:00:00,0.739616247751,6.59353371681,0.0,6.23849856784,0.0,0.185872080433,0.185872080433,0.185872080433,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.332058112401
 04/13  02:00:00,0.696739259913,7.00896496703,0.0,6.67700347262,0.0,0.198872061777,0.198872061777,0.198872061777,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309250858273
 04/13  03:00:00,0.697893468273,7.4593059205,0.0,7.12192433666,0.0,0.212138928031,0.212138928031,0.212138928031,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.314990628204
 04/13  04:00:00,0.702204926336,7.75244497846,0.0,7.35111051108,0.0,0.218907265781,0.218907265781,0.218907265781,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.379789333084
 04/13  05:00:00,0.756547243162,8.06724072572,0.0,7.37960874202,0.0,0.219722908656,0.219722908656,0.219722908656,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.663589345439
 04/13  06:00:00,0.928862767667,8.97946826388,0.0,7.75706612669,0.0,0.231038292811,0.231038292811,0.231038292811,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.19462323298
 04/13  07:00:00,1.14036764432,8.3497072619,0.0,6.97803253408,0.0,0.207444684004,0.207444684004,0.207444684004,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.34215756084
 04/13  08:00:00,1.05431418383,7.76404784924,0.0,6.4337808495,0.0,0.191273383262,0.191273383262,0.191273383262,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.30531194002
 04/13  09:00:00,0.927295219492,6.81013943373,0.0,5.59910768739,0.0,0.16629164781,0.16629164781,0.16629164781,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.18979297254
 04/13  10:00:00,0.921328939078,6.37948807948,0.0,5.30554076175,0.0,0.15771146322,0.15771146322,0.15771146322,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05220904313
 04/13  11:00:00,0.896274317883,4.91302997558,0.0,3.96302751188,0.0,0.117380173452,0.117380173452,0.117380173452,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.928257529095
 04/13  12:00:00,0.853654722794,3.88777507415,0.0,3.03359036353,0.0,0.0897722605667,0.0897722605667,0.0897722605667,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.832806076598
 04/13  13:00:00,0.810941448514,3.12226567141,0.0,2.32421726083,0.0,0.0687287775266,0.0687287775266,0.0687287775266,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.775930515379
 04/13  14:00:00,0.783545907816,2.38001467515,0.0,1.63707485344,0.0,0.0483203725007,0.0483203725007,0.0483203725007,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.719576504523
 04/13  15:00:00,0.795710713959,1.876180452,0.0,1.12438080808,0.0,0.0331408332302,0.0331408332302,0.0331408332302,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.727137624662
 04/13  16:00:00,0.903022515371,1.63120296203,0.0,0.805768593447,0.0,0.0237427879882,0.0237427879882,0.0237427879882,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.796263522158
 04/13  17:00:00,1.10856149455,1.80639296981,0.0,0.827681067806,0.0,0.0244737235241,0.0244737235241,0.0244737235241,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.943273985603
 04/13  18:00:00,1.22975578043,1.7427826932,0.0,0.626579829305,0.0,0.0185169591802,0.0185169591802,0.0185169591802,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07772798267
 04/13  19:00:00,1.35866007076,2.17057133225,0.0,1.03109671167,0.0,0.0306502863879,0.0306502863879,0.0306502863879,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.09976097738
 04/13  20:00:00,1.61893724258,2.53773315558,0.0,1.47648740941,0.0,0.0440259533023,0.0440259533023,0.0440259533023,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.0201668008
 04/13  21:00:00,1.65786838973,2.92225176526,0.0,1.95950462458,0.0,0.0584524861256,0.0584524861256,0.0584524861256,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.922627236826
 04/13  22:00:00,1.36674338076,3.52335424965,0.0,2.72299321954,0.0,0.0812731856677,0.0812731856677,0.0812731856677,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.765642394857
 04/13  23:00:00,1.08226679694,4.04148744825,0.0,3.41595212327,0.0,0.101879676825,0.101879676825,0.101879676825,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.59536547696
 04/13  24:00:00,0.796873489792,4.64871315387,0.0,4.20841877798,0.0,0.12548552166,0.12548552166,0.12548552166,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.415339316175
 04/14  01:00:00,0.696304655953,5.14105313536,0.0,4.7849895809,0.0,0.142560488635,0.142560488635,0.142560488635,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333086517889
 04/14  02:00:00,0.6605546853,5.79347443273,0.0,5.46039855485,0.0,0.162687487165,0.162687487165,0.162687487165,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.310365241739
 04/14  03:00:00,0.662925440955,6.28773829048,0.0,5.94926004918,0.0,0.177170900713,0.177170900713,0.177170900713,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.316087285674
 04/14  04:00:00,0.668226485506,6.61441581265,0.0,6.21231854022,0.0,0.184928824951,0.184928824951,0.184928824951,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.380552138139
 04/14  05:00:00,0.748201463176,7.78023461717,0.0,7.09191011261,0.0,0.211377128669,0.211377128669,0.211377128669,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.664281866304
 04/14  06:00:00,0.932637155122,9.10075147251,0.0,7.87969160188,0.0,0.234812680265,0.234812680265,0.234812680265,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.19328096643
 04/14  07:00:00,1.12389335569,7.80387620234,0.0,6.43530144565,0.0,0.190970395371,0.190970395371,0.190970395371,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.33905758971
 04/14  08:00:00,1.02964102819,6.93847456159,0.0,5.61062447802,0.0,0.166600227623,0.166600227623,0.166600227623,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.30289502385
 04/14  09:00:00,0.899412177564,5.87466925769,0.0,4.66561512898,0.0,0.138408605881,0.138408605881,0.138408605881,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.1878153549
 04/14  10:00:00,0.880934182449,5.02737661452,0.0,3.95505938612,0.0,0.117316706591,0.117316706591,0.117316706591,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05057895381
 04/14  11:00:00,0.860712374527,3.71663439101,0.0,2.76743635742,0.0,0.0818182300962,0.0818182300962,0.0818182300962,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.927453098987
 04/14  12:00:00,0.818424404672,2.70258705104,0.0,1.84905286099,0.0,0.0545419424441,0.0545419424441,0.0545419424441,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.832155556019
 04/14  13:00:00,0.775637136494,1.93349281446,0.0,1.13596279485,0.0,0.0334244655063,0.0334244655063,0.0334244655063,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.775412124417
 04/14  14:00:00,0.747230093996,1.15373066894,0.0,0.411109642178,0.0,0.0120045586806,0.0120045586806,0.0120045586806,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.719257709578
 04/14  15:00:00,0.762569880729,0.75150832336,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.726846304111
 04/14  16:00:00,0.879279727383,0.825105422532,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.795934576108
 04/14  17:00:00,1.08408777103,0.97755394709,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.942116030692
 04/14  18:00:00,1.21123882125,1.11462492866,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07615004743
 04/14  19:00:00,1.32800978437,1.13757009947,0.0,0.0,0.0,0.0,0.0,0.0,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.09785645627
 04/14  20:00:00,1.57927048406,1.21014931083,0.0,0.150069139788,0.0,0.00435919478676,0.00435919478676,0.00435919478676,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.01900122567
 04/14  21:00:00,1.63167925351,2.05191578874,0.0,1.08913152919,0.0,0.032263349909,0.032263349909,0.032263349909,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.922664355695
 04/14  22:00:00,1.35317894377,3.06513583421,0.0,2.26438075327,0.0,0.0677087486851,0.0677087486851,0.0677087486851,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.76603644569
 04/14  23:00:00,1.08035355703,3.97011679013,0.0,3.34416077237,0.0,0.0999664369171,0.0999664369171,0.0999664369171,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.595786169745
 04/14  24:00:00,0.803935020352,4.88131220553,0.0,4.44046825525,0.0,0.132547052219,0.132547052219,0.132547052219,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.415888890567
 04/15  01:00:00,0.715993264241,5.67458173855,0.0,5.30992522487,0.0,0.158302072848,0.158302072848,0.158302072848,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.341679477114
 04/15  02:00:00,0.685027787068,6.53101008942,0.0,6.19211457087,0.0,0.184549350505,0.184549350505,0.184549350505,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.316184882412
 04/15  03:00:00,0.686834911432,7.05060981982,0.0,6.70628658345,0.0,0.199714967019,0.199714967019,0.199714967019,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.321932280741
 04/15  04:00:00,0.709082306808,7.90234401854,0.0,7.48749037787,0.0,0.223113490637,0.223113490637,0.223113490637,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.393308506378
 04/15  05:00:00,0.773743624693,8.54264564555,0.0,7.81792607758,0.0,0.232822597586,0.232822597586,0.232822597586,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.700676929703
 04/15  06:00:00,0.936424612132,8.96317583992,0.0,7.65701368081,0.0,0.227974625057,0.227974625057,0.227974625057,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.2783832549
 04/15  07:00:00,1.14976253649,8.06313638491,0.0,6.58907482955,0.0,0.195678214254,0.195678214254,0.195678214254,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.44454438839
 04/15  08:00:00,1.05642276695,6.86254445048,0.0,5.42467985209,0.0,0.160944665484,0.160944665484,0.160944665484,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.41290953867
 04/15  09:00:00,0.930625165741,5.51594746353,0.0,4.20505383955,0.0,0.124590535593,0.124590535593,0.124590535593,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.28965485018
 04/15  10:00:00,0.911956306684,4.45021314208,0.0,3.28975288115,0.0,0.0974226015361,0.0974226015361,0.0974226015361,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.13872198633
 04/15  11:00:00,0.897512962024,3.26222835313,0.0,2.23932123605,0.0,0.0661300580743,0.0661300580743,0.0661300580743,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.00116218247
 04/15  12:00:00,0.850025786084,2.22078056904,0.0,1.30327813216,0.0,0.0383328177655,0.0383328177655,0.0383328177655,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.896123802858
 04/15  13:00:00,0.798219770839,1.27915438948,0.0,0.426234636175,0.0,0.0124190673368,0.0124190673368,0.0124190673368,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.830801858104
 04/15  14:00:00,0.77435110749,0.792577293278,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.769213976096
 04/15  15:00:00,0.799628853584,0.801694084288,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.777032065039
 04/15  16:00:00,0.915197646631,0.886259367513,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.857088521089
 04/15  17:00:00,1.11943970124,1.05053978482,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.01510186842
 04/15  18:00:00,1.24554913679,1.20888529191,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.17041041068
 04/15  19:00:00,1.36590191612,1.36871186035,0.0,0.126069394891,0.0,0.00364737754991,0.00364737754991,0.00364737754991,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.20292882225
 04/15  20:00:00,1.62258996753,1.59755048753,0.0,0.437657124394,0.0,0.0128233079265,0.0128233079265,0.0128233079265,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.11881441776
 04/15  21:00:00,1.66009247067,1.89191471979,0.0,0.846052217205,0.0,0.025069709604,0.025069709604,0.025069709604,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.00574259873
 04/15  22:00:00,1.35715005051,2.32094433071,0.0,1.45496741148,0.0,0.0433866434961,0.0433866434961,0.0433866434961,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.831258283979
 04/15  23:00:00,1.06659423141,3.0317296686,0.0,2.36462777906,0.0,0.0706722659605,0.0706722659605,0.0706722659605,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.636932041523
 04/15  24:00:00,0.779986133548,3.87238216218,0.0,3.41531299004,0.0,0.102024482339,0.102024482339,0.102024482339,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.432114112426
 04/16  01:00:00,0.680887877662,4.49815387832,0.0,4.13286142297,0.0,0.123196686269,0.123196686269,0.123196686269,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.342315418781
 04/16  02:00:00,0.653757422442,5.4814966249,0.0,5.14152067649,0.0,0.15327898588,0.15327898588,0.15327898588,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.317265312271
 04/16  03:00:00,0.656720443407,6.04201393819,0.0,5.6966938246,0.0,0.169600498993,0.169600498993,0.169600498993,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.322929157953
 04/16  04:00:00,0.668369050185,6.54408052302,0.0,6.12854266765,0.0,0.182400234014,0.182400234014,0.182400234014,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.393992721077
 04/16  05:00:00,0.73173158606,7.137124118,0.0,6.41263180059,0.0,0.190810558953,0.190810558953,0.190810558953,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.700449679145
 04/16  06:00:00,0.911440183164,8.12580355117,0.0,6.82081318203,0.0,0.20299019609,0.20299019609,0.20299019609,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.27721146493
 04/16  07:00:00,1.12657027132,7.28446728077,0.0,5.81253700911,0.0,0.172485949086,0.172485949086,0.172485949086,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.44241310468
 04/16  08:00:00,1.0457804868,6.50140661204,0.0,5.06548918681,0.0,0.150302385341,0.150302385341,0.150302385341,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.41096236551
 04/16  09:00:00,0.928977312039,5.45750243782,0.0,4.14838038052,0.0,0.122942681891,0.122942681891,0.122942681891,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.2878832835
 04/16  10:00:00,0.921516628011,4.76718971626,0.0,3.60832691274,0.0,0.106982922863,0.106982922863,0.106982922863,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.13712452893
 04/16  11:00:00,0.903389359031,3.45982704728,0.0,2.43876036509,0.0,0.0720064550815,0.0720064550815,0.0720064550815,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.999321747586
 04/16  12:00:00,0.859993057739,2.55501492917,0.0,1.6390052001,0.0,0.0483000894202,0.0483000894202,0.0483000894202,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.894631095049
 04/16  13:00:00,0.818588862581,1.96502704185,0.0,1.11356145745,0.0,0.0327881590793,0.0327881590793,0.0327881590793,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.829347689205
 04/16  14:00:00,0.787129489507,1.22839617277,0.0,0.436923662866,0.0,0.0127783820169,0.0127783820169,0.0127783820169,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.76810919272
 04/16  15:00:00,0.803273054023,0.925552625677,0.0,0.12529124785,0.0,0.00364420043878,0.00364420043878,0.00364420043878,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.775599358579
 04/16  16:00:00,0.915197646631,0.884372255308,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.855201408884
 04/16  17:00:00,1.11943970124,1.04859365471,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.01315573832
 04/16  18:00:00,1.24554913679,1.20672345044,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.16824856921
 04/16  19:00:00,1.37323774688,1.615443283,0.0,0.374720476995,0.0,0.0109832083172,0.0109832083172,0.0109832083172,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.2010091628
 04/16  20:00:00,1.63630035452,2.05256200705,0.0,0.894433446607,0.0,0.026533694921,0.026533694921,0.026533694921,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.11704961507
 04/16  21:00:00,1.67685668067,2.44722591537,0.0,1.4031054641,0.0,0.0418339196007,0.0418339196007,0.0418339196007,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.00400054742
 04/16  22:00:00,1.3853279011,3.25889389215,0.0,2.39409160466,0.0,0.0715644940868,0.0715644940868,0.0715644940868,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.830083652244
 04/16  23:00:00,1.09916664131,4.12221460916,0.0,3.45627788953,0.0,0.103244675857,0.103244675857,0.103244675857,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.635766871611
