Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/16  24:00:00,0.811339286819,4.9270649142,0.0,4.47132219307,0.0,0.133377635609,0.133377635609,0.133377635609,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.430787661412
 04/17  01:00:00,0.7086434556,5.55554778587,0.0,5.19965951279,0.0,0.154899288282,0.154899288282,0.154899288282,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.332911236518
 04/17  02:00:00,0.678413959478,6.39299823244,0.0,6.06025844604,0.0,0.180546761342,0.180546761342,0.180546761342,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.310029150251
 04/17  03:00:00,0.683842237617,6.99075156224,0.0,6.65294547407,0.0,0.198087697375,0.198087697375,0.198087697375,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315415132536
 04/17  04:00:00,0.69400339869,7.47925879396,0.0,7.07825956541,0.0,0.210705738135,0.210705738135,0.210705738135,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.379454094271
 04/17  05:00:00,0.754963917997,8.01371522133,0.0,7.32931653747,0.0,0.218139583491,0.218139583491,0.218139583491,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.660356045595
 04/17  06:00:00,0.911773337525,8.4024870854,0.0,7.18886747019,0.0,0.213948862668,0.213948862668,0.213948862668,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.185840711
 04/17  07:00:00,1.1175928308,7.58213823501,0.0,6.2211702146,0.0,0.184669870487,0.184669870487,0.184669870487,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.33145085343
 04/17  08:00:00,1.02708177774,6.8451769357,0.0,5.52510155197,0.0,0.164040977165,0.164040977165,0.164040977165,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.29512032401
 04/17  09:00:00,0.895992373482,5.75496281546,0.0,4.55303672741,0.0,0.134988801799,0.134988801799,0.134988801799,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.18068731425
 04/17  10:00:00,0.879044952579,4.95943428226,0.0,3.89304496362,0.0,0.11542747672,0.11542747672,0.11542747672,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.04465104405
 04/17  11:00:00,0.860146301555,3.69368366805,0.0,2.74946477218,0.0,0.0812521571239,0.0812521571239,0.0812521571239,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.922473961267
 04/17  12:00:00,0.820006607133,2.75193137305,0.0,1.90267972784,0.0,0.0561241449051,0.0561241449051,0.0561241449051,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.827873011189
 04/17  13:00:00,0.775779002966,1.93518616212,0.0,1.14154528211,0.0,0.0335663319785,0.0335663319785,0.0335663319785,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.771522984808
 04/17  14:00:00,0.751343800913,1.28989631493,0.0,0.55060510397,0.0,0.016118265598,0.016118265598,0.016118265598,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.715927893775
 04/17  15:00:00,0.765786532552,0.858143443046,0.0,0.110381106007,0.0,0.0032166518231,0.0032166518231,0.0032166518231,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.723100317791
 04/17  16:00:00,0.879279727383,0.821123883521,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.791953037097
 04/17  17:00:00,1.08408777103,0.972691999017,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.937254082618
 04/17  18:00:00,1.21123882125,1.10882783461,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07035295338
 04/17  19:00:00,1.32883980021,1.1602648125,0.0,0.0286692097415,0.0,0.000830015832456,0.000830015832456,0.000830015832456,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.09188195955
 04/17  20:00:00,1.5881750207,1.50670035878,0.0,0.452115489567,0.0,0.0132637314255,0.0132637314255,0.0132637314255,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.01350592384
 04/17  21:00:00,1.62676403553,1.87893423558,0.0,0.921740862459,0.0,0.0273481319327,0.0273481319327,0.0273481319327,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.917073469272
 04/17  22:00:00,1.3346586814,2.44465069565,0.0,1.64817484035,0.0,0.0491884863096,0.0491884863096,0.0491884863096,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.761757220054
 04/17  23:00:00,1.04411808754,2.75970684637,0.0,2.13613189208,0.0,0.0637309674235,0.0637309674235,0.0637309674235,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.593405106274
 04/17  24:00:00,0.756749486101,3.3022576766,0.0,2.8622402248,0.0,0.0853615179678,0.0853615179678,0.0853615179678,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.415062392088
 04/18  01:00:00,0.655777129573,3.78130498383,0.0,3.42438434255,0.0,0.102032962256,0.102032962256,0.102032962256,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333943604714
 04/18  02:00:00,0.610523818589,4.11889313288,0.0,3.78507312986,0.0,0.112656620454,0.112656620454,0.112656620454,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.311109366878
 04/18  03:00:00,0.606398213489,4.39518445503,0.0,4.05619221862,0.0,0.120643673247,0.120643673247,0.120643673247,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.316601280775
 04/18  04:00:00,0.609462099776,4.644996374,0.0,4.24255212156,0.0,0.126164439221,0.126164439221,0.126164439221,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.38089911815
 04/18  05:00:00,0.666351122852,5.04247589485,0.0,4.35711657168,0.0,0.129526788346,0.129526788346,0.129526788346,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.66131668491
 04/18  06:00:00,0.829490341481,5.64381306405,0.0,4.43052480865,0.0,0.131665866624,0.131665866624,0.131665866624,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.18550935119
 04/18  07:00:00,1.0537070723,5.43072286055,0.0,4.06982666857,0.0,0.120784111979,0.120784111979,0.120784111979,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.33137902501
 04/18  08:00:00,0.970917406452,4.9583118197,0.0,3.63854109614,0.0,0.107876605882,0.107876605882,0.107876605882,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.29481566384
 04/18  09:00:00,0.854223546922,4.34867638691,0.0,3.14694373968,0.0,0.0932199752396,0.0932199752396,0.0932199752396,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.18049387342
 04/18  10:00:00,0.847612044773,3.90090996591,0.0,2.83465300293,0.0,0.083994568914,0.083994568914,0.083994568914,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.04451868838
 04/18  11:00:00,0.843144502736,3.11778345772,0.0,2.17358880445,0.0,0.064250358305,0.064250358305,0.064250358305,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.922449718662
 04/18  12:00:00,0.813724970744,2.53690274068,0.0,1.68790925001,0.0,0.0498425085169,0.0498425085169,0.0498425085169,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.827614856648
 04/18  13:00:00,0.774307472872,1.88310251334,0.0,1.09022168847,0.0,0.0320948018842,0.0320948018842,0.0320948018842,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.770762929671
 04/18  14:00:00,0.761335939496,1.62461071234,0.0,0.886593872946,0.0,0.0261104041805,0.0261104041805,0.0261104041805,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.714653522213
 04/18  15:00:00,0.797133767342,1.91373942794,0.0,1.16604544156,0.0,0.0345638866129,0.0345638866129,0.0345638866129,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.723031967134
 04/18  16:00:00,0.920566118341,2.21003660592,0.0,1.38959697766,0.0,0.0412863909576,0.0412863909576,0.0412863909576,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.791268781832
 04/18  17:00:00,1.14308128553,2.95153426358,0.0,1.98074181951,0.0,0.0589935145001,0.0589935145001,0.0589935145001,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.935354527679
 04/18  18:00:00,1.26107858219,2.78719673174,0.0,1.68174988351,0.0,0.0498397609466,0.0498397609466,0.0498397609466,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.066971967
 04/18  19:00:00,1.38474477314,3.04034730383,0.0,1.91232668312,0.0,0.0567349887709,0.0567349887709,0.0567349887709,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.0883069775
 04/18  20:00:00,1.63804611443,3.17775456693,0.0,2.12696790999,0.0,0.0631348251566,0.0631348251566,0.0631348251566,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00970771156
 04/18  21:00:00,1.67175229261,3.38960312056,0.0,2.43587426083,0.0,0.0723363890108,0.0723363890108,0.0723363890108,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.913608955886
 04/18  22:00:00,1.37082018587,3.66609366869,0.0,2.87262310695,0.0,0.0853499907845,0.0853499907845,0.0853499907845,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.758751926487
 04/18  23:00:00,1.08122119937,4.01385303463,0.0,3.39285341629,0.0,0.100834079256,0.100834079256,0.100834079256,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.590829770334
 04/18  24:00:00,0.791296859298,4.47266903404,0.0,4.03387168969,0.0,0.119908891165,0.119908891165,0.119908891165,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.413842284632
 04/19  01:00:00,0.695472136211,5.12258211915,0.0,4.76717310055,0.0,0.141727968894,0.141727968894,0.141727968894,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.332431982025
 04/19  02:00:00,0.642221885537,5.19460867235,0.0,4.86245187111,0.0,0.144354687401,0.144354687401,0.144354687401,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309446165104
 04/19  03:00:00,0.636333223082,5.41257628007,0.0,5.07444357815,0.0,0.15057868284,0.15057868284,0.15057868284,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315741746282
 04/19  04:00:00,0.643729254199,5.806294502,0.0,5.40500624712,0.0,0.160431593644,0.160431593644,0.160431593644,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.379743120593
 04/19  05:00:00,0.696726833371,6.07080177674,0.0,5.38716357945,0.0,0.159902498864,0.159902498864,0.159902498864,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.659595559023
 04/19  06:00:00,0.851508974127,6.39260864788,0.0,5.18261018905,0.0,0.15368449927,0.15368449927,0.15368449927,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.18221955462
 04/19  07:00:00,1.07941799872,6.30162898383,0.0,4.94418739395,0.0,0.146495038407,0.146495038407,0.146495038407,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.32792442291
 04/19  08:00:00,1.00470028436,6.0974683519,0.0,4.78106819257,0.0,0.14165948379,0.14165948379,0.14165948379,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.29144509961
 04/19  09:00:00,0.892694661665,5.64587003302,0.0,4.44730325592,0.0,0.131691089983,0.131691089983,0.131691089983,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.1773280033
 04/19  10:00:00,0.898767193046,5.6220765571,0.0,4.55879908607,0.0,0.135149717188,0.135149717188,0.135149717188,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.04153919644
 04/19  11:00:00,0.891017956955,4.73383227434,0.0,3.79276096815,0.0,0.112123812524,0.112123812524,0.112123812524,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.919326371579
 04/19  12:00:00,0.861684291483,4.1554374434,0.0,3.3092703947,0.0,0.0978018292558,0.0978018292558,0.0978018292558,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.824788414677
 04/19  13:00:00,0.829478025754,3.74282131605,0.0,2.95254917441,0.0,0.0872653547665,0.0872653547665,0.0872653547665,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.768154246434
 04/19  14:00:00,0.814251608361,3.40921306976,0.0,2.67365747908,0.0,0.0790260730457,0.0790260730457,0.0790260730457,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.712192273493
 04/19  15:00:00,0.837269833739,3.27156660527,0.0,2.52718252788,0.0,0.0746999530107,0.0746999530107,0.0746999530107,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.719722058144
 04/19  16:00:00,0.957673662749,3.46449493655,0.0,2.64755388405,0.0,0.0783939353659,0.0783939353659,0.0783939353659,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.787770206075
 04/19  17:00:00,1.18120598762,4.23864756482,0.0,3.27135515719,0.0,0.0971182165912,0.0971182165912,0.0971182165912,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.931854491233
 04/19  18:00:00,1.29372964599,3.89197465025,0.0,2.79023006565,0.0,0.0824908247392,0.0824908247392,0.0824908247392,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06326970337
 04/19  19:00:00,1.41424488962,4.03762965638,0.0,2.91319716967,0.0,0.086235105247,0.086235105247,0.086235105247,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.0847188435
 04/19  20:00:00,1.66629234019,4.13217887242,0.0,3.08479414653,0.0,0.0913810509174,0.0913810509174,0.0913810509174,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00630578051
 04/19  21:00:00,1.69651053428,4.2276077337,0.0,3.27686614869,0.0,0.0970946306823,0.0970946306823,0.0970946306823,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.910621681156
 04/19  22:00:00,1.39420679901,4.45842731327,0.0,3.66734123255,0.0,0.10873660392,0.10873660392,0.10873660392,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.756367445469
 04/19  23:00:00,1.10649354703,4.86951044951,0.0,4.25008029257,0.0,0.126106426911,0.126106426911,0.126106426911,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.589260308919
 04/19  24:00:00,0.809581396877,5.09397429553,0.0,4.65626711851,0.0,0.138193428745,0.138193428745,0.138193428745,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.412752117303
 04/20  01:00:00,0.698085029069,5.22118833235,0.0,4.86632092642,0.0,0.144340861752,0.144340861752,0.144340861752,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331890369356
 04/20  02:00:00,0.649480168141,5.4459532213,0.0,5.11410379524,0.0,0.151612970006,0.151612970006,0.151612970006,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309138789922
 04/20  03:00:00,0.641263563588,5.58257035563,0.0,5.24489836268,0.0,0.155509023346,0.155509023346,0.155509023346,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315281037312
 04/20  04:00:00,0.643511602069,5.80552635311,0.0,5.40492818611,0.0,0.160213941514,0.160213941514,0.160213941514,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.37905303271
 04/20  05:00:00,0.702671007971,6.27616635668,0.0,5.59395006445,0.0,0.165846673465,0.165846673465,0.165846673465,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.658173653959
 04/20  06:00:00,0.857935500207,6.60785035532,0.0,5.40019071099,0.0,0.16011102535,0.16011102535,0.16011102535,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.17988074012
 04/20  07:00:00,1.07953149043,6.30885388687,0.0,4.95455969434,0.0,0.146608530111,0.146608530111,0.146608530111,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.32477702556
 04/20  08:00:00,1.00465835908,6.09688652312,0.0,4.78340970205,0.0,0.141617558513,0.141617558513,0.141617558513,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.28852176136
 04/20  09:00:00,0.892433637957,5.63778583713,0.0,4.44171487948,0.0,0.131430066275,0.131430066275,0.131430066275,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.17483218384
 04/20  10:00:00,0.899055514854,5.63250853367,0.0,4.57137570603,0.0,0.135438038995,0.135438038995,0.135438038995,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.03939455304
 04/20  11:00:00,0.888351428766,4.64553265359,0.0,3.70636235562,0.0,0.109457284335,0.109457284335,0.109457284335,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.91742536336
 04/20  12:00:00,0.85677270798,3.99121954726,0.0,3.14659489494,0.0,0.092890245752,0.092890245752,0.092890245752,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.823246018292
 04/20  13:00:00,0.824751804734,3.58427130778,0.0,2.79498320681,0.0,0.082539133747,0.082539133747,0.082539133747,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.767170205767
 04/20  14:00:00,0.803914648598,3.06306407027,0.0,2.32836654362,0.0,0.0686891132825,0.0686891132825,0.0686891132825,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.711334209475
 04/20  15:00:00,0.823756304556,2.81660927481,0.0,2.07331701611,0.0,0.0611864238273,0.0611864238273,0.0611864238273,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.718630239451
 04/20  16:00:00,0.929789432573,2.52852281272,0.0,1.7128888524,0.0,0.0505097051901,0.0505097051901,0.0505097051901,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.786463113891
 04/20  17:00:00,1.13690532268,2.75329068035,0.0,1.78745490082,0.0,0.052817551649,0.052817551649,0.052817551649,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.930397863128
 04/20  18:00:00,1.25549287763,2.60033971985,0.0,1.49954820744,0.0,0.0442540563804,0.0442540563804,0.0442540563804,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06231663118
 04/20  19:00:00,1.37625917528,2.75520739882,0.0,1.63162417427,0.0,0.04824939091,0.04824939091,0.04824939091,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08386958135
 04/20  20:00:00,1.6356280015,3.09490707369,0.0,2.04767783685,0.0,0.0607167122273,0.0607167122273,0.0607167122273,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00615029147
 04/20  21:00:00,1.67733694602,3.57545206252,0.0,2.624688777,0.0,0.0779210424218,0.0779210424218,0.0779210424218,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.910643381679
 04/20  22:00:00,1.3806814711,3.99845579873,0.0,3.20765245446,0.0,0.0952112760101,0.0952112760101,0.0952112760101,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.756084709026
 04/20  23:00:00,1.08870347088,4.27062575589,0.0,3.65127968158,0.0,0.108316350759,0.108316350759,0.108316350759,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.589176226294
 04/20  24:00:00,0.799751692916,4.7633536052,0.0,4.32561190048,0.0,0.128363724783,0.128363724783,0.128363724783,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.412786645007
 04/21  01:00:00,0.692831507329,5.0441576967,0.0,4.68882374078,0.0,0.139087340012,0.139087340012,0.139087340012,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.332356919353
 04/21  02:00:00,0.64780449744,5.3894521939,0.0,5.05720850497,0.0,0.149937299305,0.149937299305,0.149937299305,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309533052788
 04/21  03:00:00,0.640041862479,5.54339686603,0.0,5.20596433705,0.0,0.154287322237,0.154287322237,0.154287322237,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315041573343
 04/21  04:00:00,0.639704620543,5.67888524922,0.0,5.27866860791,0.0,0.156406959988,0.156406959988,0.156406959988,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.378671507015
 04/21  05:00:00,0.694762842784,6.01182004669,0.0,5.33082821203,0.0,0.157938508278,0.157938508278,0.157938508278,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.656949196397
 04/21  06:00:00,0.859506510255,6.66124689722,0.0,5.45635978792,0.0,0.161682035398,0.161682035398,0.161682035398,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.1771082051
 04/21  07:00:00,1.08209341195,6.39061626152,0.0,5.03934610021,0.0,0.149170451633,0.149170451633,0.149170451633,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.32175299433
 04/21  08:00:00,1.00058471646,5.96049086089,0.0,4.65008193512,0.0,0.137543915886,0.137543915886,0.137543915886,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.28545386606
 04/21  09:00:00,0.894537209608,5.70579671208,0.0,4.51206841463,0.0,0.133533637926,0.133533637926,0.133533637926,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.17248952365
 04/21  10:00:00,0.899478146909,5.64675424299,0.0,4.58782407537,0.0,0.135860671051,0.135860671051,0.135860671051,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.03719189303
 04/21  11:00:00,0.887511364451,4.61728223684,0.0,3.68006508672,0.0,0.10861722002,0.10861722002,0.10861722002,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.915472215508
 04/21  12:00:00,0.851004647865,3.79800682716,0.0,2.95513603663,0.0,0.0871221856371,0.0871221856371,0.0871221856371,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.821492156505
 04/21  13:00:00,0.811136537293,3.1274637195,0.0,2.33974989854,0.0,0.0689238663061,0.0689238663061,0.0689238663061,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.765595925754
 04/21  14:00:00,0.783977539553,2.39222771176,0.0,1.65864933705,0.0,0.0487520042377,0.0487520042377,0.0487520042377,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.71021505753
 04/21  15:00:00,0.799309274977,1.99265229327,0.0,1.25036341649,0.0,0.0367393942486,0.0367393942486,0.0367393942486,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.71762685753
 04/21  16:00:00,0.905555518383,1.70881831436,0.0,0.894228678738,0.0,0.0262757910002,0.0262757910002,0.0262757910002,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.785418789199
 04/21  17:00:00,1.11090906256,1.87542918331,0.0,0.910658972036,0.0,0.0268212915373,0.0268212915373,0.0268212915373,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.929332294871
 04/21  18:00:00,1.23254973485,1.82355248768,0.0,0.723821183701,0.0,0.0213109136047,0.0213109136047,0.0213109136047,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06125642275
 04/21  19:00:00,1.35580951505,2.06303342485,0.0,0.940638910447,0.0,0.0277997306755,0.0277997306755,0.0277997306755,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.0826808712
 04/21  20:00:00,1.61742564542,2.47856108486,0.0,1.43249597859,0.0,0.0425143561442,0.0425143561442,0.0425143561442,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.0049861609
 04/21  21:00:00,1.663202454,3.09510914529,0.0,2.14529181526,0.0,0.0637865504048,0.0637865504048,0.0637865504048,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.909697426178
 04/21  22:00:00,1.36996079278,3.63387059781,0.0,2.84351354967,0.0,0.0844905976891,0.0844905976891,0.0844905976891,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.75563841289
 04/21  23:00:00,1.08001575664,3.97628346249,0.0,3.35711101198,0.0,0.0996286365242,0.0996286365242,0.0996286365242,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.58900260249
 04/21  24:00:00,0.79408792669,4.57196777864,0.0,4.13412630122,0.0,0.122699958558,0.122699958558,0.122699958558,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.412886417704
 04/22  01:00:00,0.709301199782,5.46995032811,0.0,5.10623600083,0.0,0.151610008389,0.151610008389,0.151610008389,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.340737290714
 04/22  02:00:00,0.673393572747,6.16646488136,0.0,5.82827869713,0.0,0.172915136184,0.172915136184,0.172915136184,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.315475548078
 04/22  03:00:00,0.673010228296,6.6136035936,0.0,6.26999694882,0.0,0.185890283882,0.185890283882,0.185890283882,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.321215689142
 04/22  04:00:00,0.68531268802,7.13605847267,0.0,6.72316962841,0.0,0.199343871849,0.199343871849,0.199343871849,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.391343709975
 04/22  05:00:00,0.751957238656,7.83446096804,0.0,7.11732620809,0.0,0.211036211549,0.211036211549,0.211036211549,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.693092121692
 04/22  06:00:00,0.91252206778,8.17076768972,0.0,6.88233181235,0.0,0.204072080706,0.204072080706,0.204072080706,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.26065697317
 04/22  07:00:00,1.13130358228,7.44639449752,0.0,5.99359046429,0.0,0.177219260041,0.177219260041,0.177219260041,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.42328686625
 04/22  08:00:00,1.04695605943,6.54283030274,0.0,5.12568945545,0.0,0.151477957966,0.151477957966,0.151477957966,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.39218578758
 04/22  09:00:00,0.928281266414,5.4338020577,0.0,4.1415186746,0.0,0.122246636266,0.122246636266,0.122246636266,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.2710446093
 04/22  10:00:00,0.918215097065,4.65655689424,0.0,3.51201951413,0.0,0.103681391917,0.103681391917,0.103681391917,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.12279910551
 04/22  11:00:00,0.904830396699,3.50493842912,0.0,2.49562829029,0.0,0.0734474927488,0.0734474927488,0.0734474927488,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.987565204223
 04/22  12:00:00,0.857078321713,2.4534789579,0.0,1.54787289899,0.0,0.0453853533944,0.0453853533944,0.0453853533944,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.884227424888
 04/22  13:00:00,0.811945812696,1.73669913962,0.0,0.894186062068,0.0,0.0261451091939,0.0261451091939,0.0261451091939,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.820395182348
 04/22  14:00:00,0.780786631891,1.00534399651,0.0,0.222119420069,0.0,0.00643552440106,0.00643552440106,0.00643552440106,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.759861259259
 04/22  15:00:00,0.799628853584,0.791531102461,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.766869083212
 04/22  16:00:00,0.915197646631,0.875107269702,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.845936423278
 04/22  17:00:00,1.11943970124,1.03651105784,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.00107314145
 04/22  18:00:00,1.24554913679,1.19206458779,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.15358970656
 04/22  19:00:00,1.36225453857,1.22560693374,0.0,0.0,0.0,0.0,0.0,0.0,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.18589329053
 04/22  20:00:00,1.6097666596,1.14434841012,0.0,0.0,0.0,0.0,0.0,0.0,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.10326946475
 04/22  21:00:00,1.64623854657,1.41786143904,0.0,0.385260098476,0.0,0.0112157855037,0.0112157855037,0.0112157855037,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.992481436714
 04/22  22:00:00,1.34712381122,1.98443799512,0.0,1.12828479338,0.0,0.0333604042021,0.0333604042021,0.0333604042021,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.821434566481
 04/22  23:00:00,1.05144809164,2.52816357263,0.0,1.86764485054,0.0,0.0555261261879,0.0555261261879,0.0555261261879,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.630348874072
 04/22  24:00:00,0.758839172755,3.17338137131,0.0,2.71924785686,0.0,0.0808775215458,0.0808775215458,0.0808775215458,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.42917845473
 04/23  01:00:00,0.655240439353,3.65052252717,0.0,3.28599022295,0.0,0.0975492479599,0.0975492479599,0.0975492479599,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.341555267648
 04/23  02:00:00,0.612886539405,4.12976698993,0.0,3.79031071217,0.0,0.112408102842,0.112408102842,0.112408102842,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.316745641617
 04/23  03:00:00,0.611259887105,4.53361461384,0.0,4.18867616721,0.0,0.124139942691,0.124139942691,0.124139942691,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.322547490995
 04/23  04:00:00,0.622241237525,5.01276329498,0.0,4.59881380527,0.0,0.136272421355,0.136272421355,0.136272421355,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.392404355419
 04/23  05:00:00,0.688006019785,5.68237635598,0.0,4.96455879658,0.0,0.147084992678,0.147084992678,0.147084992678,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.693774921136
 04/23  06:00:00,0.850612284222,6.08621894719,0.0,4.79861860196,0.0,0.142162297148,0.142162297148,0.142162297148,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.25982144102
 04/23  07:00:00,1.07867634841,5.67076717892,0.0,4.21933467397,0.0,0.124592026175,0.124592026175,0.124592026175,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.42191533797
 04/23  08:00:00,1.00518621314,5.13197169379,0.0,3.71619556407,0.0,0.109708111682,0.109708111682,0.109708111682,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.39082107001
 04/23  09:00:00,0.892500864101,4.22549700184,0.0,2.93453785358,0.0,0.0864662339522,0.0864662339522,0.0864662339522,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.26972037446
 04/23  10:00:00,0.87897339316,3.3338800587,0.0,2.19067653087,0.0,0.0644396880117,0.0644396880117,0.0644396880117,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.12146525324
 04/23  11:00:00,0.871085152151,2.36295164364,0.0,1.35473942156,0.0,0.0397022482012,0.0397022482012,0.0397022482012,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.986467287476
 04/23  12:00:00,0.832557511548,1.6198078105,0.0,0.7148174881,0.0,0.0208645432298,0.0208645432298,0.0208645432298,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.883611688372
 04/23  13:00:00,0.78807100248,0.920338630435,0.0,0.0787169044404,0.0,0.00227029897826,0.00227029897826,0.00227029897826,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.819503830794
 04/23  14:00:00,0.77435110749,0.782775774381,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.759412457199
 04/23  15:00:00,0.799628853584,0.790646976505,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.765984957256
 04/23  16:00:00,0.915197646631,0.873112686639,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.843941840214
 04/23  17:00:00,1.11943970124,1.03392339618,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.99848547978
 04/23  18:00:00,1.24554913679,1.18886093574,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.15038605451
 04/23  19:00:00,1.36225453857,1.22251625047,0.0,0.0,0.0,0.0,0.0,0.0,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.18280260727
 04/23  20:00:00,1.6097666596,1.14174549047,0.0,0.0,0.0,0.0,0.0,0.0,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.10066654509
 04/23  21:00:00,1.63502276107,1.02997412797,0.0,0.0,0.0,0.0,0.0,0.0,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.989854224122
 04/23  22:00:00,1.31376340701,0.854080678496,0.0,0.0,0.0,0.0,0.0,0.0,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.819362043243
 04/23  23:00:00,1.00083723606,0.830915405158,0.0,0.171258915761,0.0,0.00491527060452,0.00491527060452,0.00491527060452,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.629486641382
 04/23  24:00:00,0.701540184338,1.26132294833,0.0,0.806756263685,0.0,0.023578533128,0.023578533128,0.023578533128,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.429611624927
 04/24  01:00:00,0.60347177882,2.0317906978,0.0,1.6741593975,0.0,0.0497276115028,0.0497276115028,0.0497276115028,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.334654263734
 04/24  02:00:00,0.568465195622,2.70973759125,0.0,2.37484333481,0.0,0.0705979974866,0.0705979974866,0.0705979974866,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.31218362029
 04/24  03:00:00,0.561659911986,2.89429871611,0.0,2.55370909837,0.0,0.0759053717445,0.0759053717445,0.0759053717445,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.318198662106
 04/24  04:00:00,0.583241971792,3.77053564071,0.0,3.36824635088,0.0,0.0999443112372,0.0999443112372,0.0999443112372,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.380744155545
 04/24  05:00:00,0.650096799226,4.50229179434,0.0,3.8219475319,0.0,0.11327246472,0.11327246472,0.11327246472,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.656301624181
 04/24  06:00:00,0.817417912581,5.238715467,0.0,4.03911553317,0.0,0.119593437724,0.119593437724,0.119593437724,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.17182102963
 04/24  07:00:00,1.03569682207,4.82619777958,0.0,3.48216059033,0.0,0.10277386175,0.10277386175,0.10277386175,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.31452002227
 04/24  08:00:00,0.949410542052,4.2328289123,0.0,2.9299660707,0.0,0.0863697414825,0.0863697414825,0.0863697414825,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.27790778188
 04/24  09:00:00,0.831938057967,3.5947407345,0.0,2.40783322568,0.0,0.0709344862844,0.0709344862844,0.0709344862844,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.16566873502
 04/24  10:00:00,0.815202614273,2.80843353314,0.0,1.75482220346,0.0,0.051585138414,0.051585138414,0.051585138414,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.03187305508
 04/24  11:00:00,0.816448589018,2.21278649059,0.0,1.2788680576,0.0,0.0375544445869,0.0375544445869,0.0375544445869,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.912173498386
 04/24  12:00:00,0.788780328306,1.68975023298,0.0,0.849322826433,0.0,0.0248978660784,0.0248978660784,0.0248978660784,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.819048772527
 04/24  13:00:00,0.757166361364,1.29639561635,0.0,0.511101043521,0.0,0.014953690377,0.014953690377,0.014953690377,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.763176677628
 04/24  14:00:00,0.74322534781,1.00500892774,0.0,0.273580835123,0.0,0.00799981249452,0.00799981249452,0.00799981249452,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.708064775432
 04/24  15:00:00,0.76614936772,0.862577118106,0.0,0.122662309823,0.0,0.00357948699111,0.00357948699111,0.00357948699111,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.715252789035
 04/24  16:00:00,0.880229233956,0.844257230189,0.0,0.032622927765,0.0,0.000949506573401,0.000949506573401,0.000949506573401,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.782463456
 04/24  17:00:00,1.08408777103,0.960176563678,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.92473864728
 04/24  18:00:00,1.21123882125,1.09380928681,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.05533440558
 04/24  19:00:00,1.33336856113,1.29961769489,0.0,0.183414388655,0.0,0.00535877675157,0.00535877675157,0.00535877675157,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.07648966303
 04/24  20:00:00,1.58571781285,1.4075418046,0.0,0.367439874453,0.0,0.0108065235755,0.0108065235755,0.0108065235755,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.999022984775
 04/24  21:00:00,1.61996723782,1.63904582281,0.0,0.694398348841,0.0,0.020551334222,0.020551334222,0.020551334222,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.904527570117
 04/24  22:00:00,1.32041300956,1.9633074222,0.0,1.17629814377,0.0,0.0349428144746,0.0349428144746,0.0349428144746,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.752290643175
 04/24  23:00:00,1.03408001733,2.42273943191,0.0,1.80530272176,0.0,0.0536928972084,0.0536928972084,0.0536928972084,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.587266862132
 04/24  24:00:00,0.741067517045,2.7832510408,0.0,2.34536335506,0.0,0.0696795489123,0.0696795489123,0.0696795489123,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.412932626021
 04/25  01:00:00,0.638973597654,3.22782607723,0.0,2.87191145744,0.0,0.0852294303363,0.0852294303363,0.0852294303363,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.332937583218
 04/25  02:00:00,0.596883971823,3.6730158303,0.0,3.33945817238,0.0,0.0990167736871,0.0990167736871,0.0990167736871,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.310847021777
 04/25  03:00:00,0.598081676215,4.12912587241,0.0,3.79009773319,0.0,0.112327135973,0.112327135973,0.112327135973,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.316637183593
 04/25  04:00:00,0.613924619717,4.80725256244,0.0,4.40620653507,0.0,0.130626959162,0.130626959162,0.130626959162,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.379500893081
 04/25  05:00:00,0.683502328733,5.62751628285,0.0,4.94901875606,0.0,0.146677994227,0.146677994227,0.146677994227,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.654454888526
 04/25  06:00:00,0.851929274195,6.39937724448,0.0,5.2031197063,0.0,0.154104799338,0.154104799338,0.154104799338,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16847863397
 04/25  07:00:00,1.07200516939,6.04473384596,0.0,4.70464132096,0.0,0.139082209069,0.139082209069,0.139082209069,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.31057535802
 04/25  08:00:00,0.99323726257,5.70513993719,0.0,4.40558753047,0.0,0.130196462,0.130196462,0.130196462,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.274597347
 04/25  09:00:00,0.879645703491,5.19950444153,0.0,4.01611790725,0.0,0.118642131809,0.118642131809,0.118642131809,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.16214776048
 04/25  10:00:00,0.872239911941,4.72704529659,0.0,3.67686729865,0.0,0.108622436082,0.108622436082,0.108622436082,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02843972335
 04/25  11:00:00,0.857828665123,3.61180768359,0.0,2.68154178418,0.0,0.0789345206918,0.0789345206918,0.0789345206918,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.908520964802
 04/25  12:00:00,0.819078205782,2.71617462177,0.0,1.87906627097,0.0,0.0551957435549,0.0551957435549,0.0551957435549,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.815729716774
 04/25  13:00:00,0.7771441776,1.97484055026,0.0,1.19216445992,0.0,0.0349315066123,0.0349315066123,0.0349315066123,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.760558195146
 04/25  14:00:00,0.747260909225,1.14330143172,0.0,0.414179972497,0.0,0.0120353739104,0.0120353739104,0.0120353739104,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.705758142043
 04/25  15:00:00,0.769656153285,0.982478889046,0.0,0.244180576401,0.0,0.00708627255686,0.00708627255686,0.00708627255686,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.713636293397
 04/25  16:00:00,0.887338499082,1.08671415518,0.0,0.276470539975,0.0,0.00805877169864,0.00805877169864,0.00805877169864,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.781072768785
 04/25  17:00:00,1.09486055471,1.32607434076,0.0,0.367571253613,0.0,0.0107727836812,0.0107727836812,0.0107727836812,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.923065170749
 04/25  18:00:00,1.22153530593,1.4421853005,0.0,0.350440146774,0.0,0.0102964846835,0.0102964846835,0.0102964846835,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.0532702725
 04/25  19:00:00,1.34786529299,1.7855921429,0.0,0.671615107389,0.0,0.0198555086136,0.0198555086136,0.0198555086136,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.07426339231
 04/25  20:00:00,1.60554630798,2.07033587469,0.0,1.03233531838,0.0,0.0306350187036,0.0306350187036,0.0306350187036,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.996921610929
 04/25  21:00:00,1.64272667049,2.40050825393,0.0,1.45787210063,0.0,0.0433107668879,0.0433107668879,0.0433107668879,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.902516249449
 04/25  22:00:00,1.34440092634,2.76897181134,0.0,1.98364110745,0.0,0.0589307312551,0.0589307312551,0.0589307312551,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.75061206864
 04/25  23:00:00,1.05703366545,3.19706757663,0.0,2.58091130985,0.0,0.0766465453354,0.0766465453354,0.0766465453354,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.585986418766
 04/25  24:00:00,0.766266120064,3.6332520575,0.0,3.19628463216,0.0,0.0948781519314,0.0948781519314,0.0948781519314,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.412012365629
 04/26  01:00:00,0.663628301934,4.0594615724,0.0,3.70443317251,0.0,0.109884134617,0.109884134617,0.109884134617,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.332051363328
 04/26  02:00:00,0.619689126565,4.44265850701,0.0,4.10994261167,0.0,0.12182192843,0.12182192843,0.12182192843,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.310005259197
 04/26  03:00:00,0.618215744535,4.80839320733,0.0,4.47039196955,0.0,0.132461204293,0.132461204293,0.132461204293,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315610282146
 04/26  04:00:00,0.624232892382,5.15736582025,0.0,4.75765515841,0.0,0.140935231827,0.140935231827,0.140935231827,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.378165527549
 04/26  05:00:00,0.684382767278,5.65878273037,0.0,4.98220387502,0.0,0.147558432771,0.147558432771,0.147558432771,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.65253621709
 04/26  06:00:00,0.839249834968,5.96869248101,0.0,4.77537704563,0.0,0.141425360111,0.141425360111,0.141425360111,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16553653117
 04/26  07:00:00,1.07775485006,6.23228809362,0.0,4.89486269717,0.0,0.144831889748,0.144831889748,0.144831889748,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.30790822947
 04/26  08:00:00,1.00879148458,6.22103002199,0.0,4.92417970239,0.0,0.145750684015,0.145750684015,0.145750684015,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.27189525988
 04/26  09:00:00,0.907882962305,6.14353826665,0.0,4.96254567207,0.0,0.146879390622,0.146879390622,0.146879390622,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.15975382078
 04/26  10:00:00,0.928656571667,6.61671687852,0.0,5.56878078014,0.0,0.165039095808,0.165039095808,0.165039095808,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02619782378
 04/26  11:00:00,0.918847604425,5.66572655952,0.0,4.73821880358,0.0,0.139953459994,0.139953459994,0.139953459994,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.905762821342
 04/26  12:00:00,0.888247761811,5.04556596706,0.0,4.21131464182,0.0,0.124365299584,0.124365299584,0.124365299584,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.812872691215
 04/26  13:00:00,0.855640181083,4.6202935541,0.0,3.84051506554,0.0,0.113427510095,0.113427510095,0.113427510095,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.757660593356
 04/26  14:00:00,0.834222646774,4.08061664619,0.0,3.35444898701,0.0,0.0989971114586,0.0989971114586,0.0989971114586,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.702804342004
 04/26  15:00:00,0.851296893729,3.74116266694,0.0,3.00642862003,0.0,0.0887270130006,0.0887270130006,0.0887270130006,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.710072027663
 04/26  16:00:00,0.955089499133,3.3763551873,0.0,2.5706787917,0.0,0.0758097717496,0.0758097717496,0.0758097717496,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.776505549176
 04/26  17:00:00,1.1505090041,3.20599215544,0.0,2.25274787739,0.0,0.0664212330699,0.0664212330699,0.0664212330699,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.917806361658
 04/26  18:00:00,1.27905771591,3.38228745628,0.0,2.29527050164,0.0,0.0678188946674,0.0678188946674,0.0678188946674,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04854207341
 04/26  19:00:00,1.40152891825,3.59412153622,0.0,2.48469642835,0.0,0.0735191338767,0.0735191338767,0.0735191338767,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.06971146467
 04/26  20:00:00,1.65062756479,3.59333890998,0.0,2.55964203677,0.0,0.0757162755201,0.0757162755201,0.0757162755201,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.992617927837
 04/26  21:00:00,1.68188624074,3.72525256317,0.0,2.78640658588,0.0,0.0824703371426,0.0824703371426,0.0824703371426,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.898726073445
 04/26  22:00:00,1.38390379428,4.10358288212,0.0,3.32137484663,0.0,0.0984335991936,0.0984335991936,0.0984335991936,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.747489400236
 04/26  23:00:00,1.10035922315,4.65837243933,0.0,4.0445828657,0.0,0.119972103028,0.119972103028,0.119972103028,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.583619725618
 04/26  24:00:00,0.811713177602,5.16645741812,0.0,4.73160415829,0.0,0.140325209469,0.140325209469,0.140325209469,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.409898200118
 04/27  01:00:00,0.712023575231,5.69212554914,0.0,5.33845487108,0.0,0.158279407913,0.158279407913,0.158279407913,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.330693641492
 04/27  02:00:00,0.663944201952,5.936504611,0.0,5.60536636308,0.0,0.166077003817,0.166077003817,0.166077003817,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.308427611774
 04/27  03:00:00,0.660864386936,6.2469909237,0.0,5.91082727049,0.0,0.175109846694,0.175109846694,0.175109846694,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.313772697568
 04/27  04:00:00,0.668285425188,6.64095430637,0.0,6.24308616635,0.0,0.184987764633,0.184987764633,0.184987764633,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.376323005738
 04/27  05:00:00,0.729873958038,7.1889874076,0.0,6.51509014562,0.0,0.193049623531,0.193049623531,0.193049623531,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.649854623716
 04/27  06:00:00,0.892851721664,7.77225638335,0.0,6.58325222526,0.0,0.195027246807,0.195027246807,0.195027246807,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16122525389
 04/27  07:00:00,1.10235922142,7.0647077525,0.0,5.73234942966,0.0,0.169436261106,0.169436261106,0.169436261106,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.30284115586
 04/27  08:00:00,1.01369899283,6.39015981604,0.0,5.0979721322,0.0,0.15065819226,0.15065819226,0.15065819226,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.26723262413
 04/27  09:00:00,0.890605703245,5.56576055907,0.0,4.38855376186,0.0,0.129602131562,0.129602131562,0.129602131562,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.15596802341
 04/27  10:00:00,0.890485861294,5.33489323836,0.0,4.28948002976,0.0,0.126868385435,0.126868385435,0.126868385435,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02367493401
 04/27  11:00:00,0.869852721141,4.01520711148,0.0,3.08922441824,0.0,0.0909585767099,0.0909585767099,0.0909585767099,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.904237758627
 04/27  12:00:00,0.830741222744,3.10723896617,0.0,2.27363691825,0.0,0.0668587605167,0.0668587605167,0.0668587605167,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.812223413903
 04/27  13:00:00,0.791612874905,2.46069435516,0.0,1.68100980963,0.0,0.0494002039178,0.0494002039178,0.0494002039178,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.757566650337
 04/27  14:00:00,0.766703733037,1.80054252235,0.0,1.07389415399,0.0,0.0314781977219,0.0314781977219,0.0314781977219,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.703285051184
 04/27  15:00:00,0.780673762244,1.35432414297,0.0,0.619184043134,0.0,0.0181038815152,0.0181038815152,0.0181038815152,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.710478080585
