Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/27  16:00:00,0.890150996233,1.17835147014,0.0,0.37219520344,0.0,0.0108712688503,0.0108712688503,0.0108712688503,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.776985420279
 04/27  17:00:00,1.09640715667,1.37438409089,0.0,0.420251599966,0.0,0.0123193856429,0.0123193856429,0.0123193856429,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.918694574527
 04/27  18:00:00,1.21916077687,1.35718266547,0.0,0.270268561344,0.0,0.00792195562772,0.00792195562772,0.00792195562772,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04843922289
 04/27  19:00:00,1.34629963207,1.72880195197,0.0,0.619487841433,0.0,0.0182898476988,0.0182898476988,0.0182898476988,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.06960046734
 04/27  20:00:00,1.60957054907,2.20071891724,0.0,1.16663801981,0.0,0.0346592597966,0.0346592597966,0.0346592597966,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.993001952053
 04/27  21:00:00,1.65955372116,2.95841301868,0.0,2.01905787817,0.0,0.0601378175645,0.0601378175645,0.0601378175645,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.899235236665
 04/27  22:00:00,1.37527941409,3.79943802354,0.0,3.01678288156,0.0,0.0898092189988,0.0898092189988,0.0898092189988,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.74793650672
 04/27  23:00:00,1.08682674218,4.19857145536,0.0,3.58517864388,0.0,0.106439622065,0.106439622065,0.106439622065,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.583222963466
 04/27  24:00:00,0.814967768871,5.26616815154,0.0,4.83073678311,0.0,0.143579800738,0.143579800738,0.143579800738,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.410476308715
 04/28  01:00:00,0.725516998954,6.1382647316,0.0,5.78448574272,0.0,0.171772831636,0.171772831636,0.171772831636,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.330801952311
 04/28  02:00:00,0.689779102687,6.79782481666,0.0,6.46703652596,0.0,0.191911904551,0.191911904551,0.191911904551,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.308077654562
 04/28  03:00:00,0.693335875996,7.3326281744,0.0,6.99684163804,0.0,0.207581335754,0.207581335754,0.207581335754,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.313395580724
 04/28  04:00:00,0.703547612844,7.82102752543,0.0,7.42395020393,0.0,0.220249952289,0.220249952289,0.220249952289,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.375532187209
 04/28  05:00:00,0.763435675644,8.31188228376,0.0,7.63975300071,0.0,0.226611341138,0.226611341138,0.226611341138,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.648086644785
 04/28  06:00:00,0.923949211936,8.81097996268,0.0,7.62571388666,0.0,0.22612473708,0.22612473708,0.22612473708,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.15748717181
 04/28  07:00:00,1.12085474017,7.68213179678,0.0,6.35398121893,0.0,0.187931779851,0.187931779851,0.187931779851,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.29863341088
 04/28  08:00:00,1.0201819579,6.60334944489,0.0,5.31526492122,0.0,0.157141157332,0.157141157332,0.157141157332,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.26312946396
 04/28  09:00:00,0.886686726674,5.429071251,0.0,4.25552989145,0.0,0.125683154992,0.125683154992,0.125683154992,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.15230258574
 04/28  10:00:00,0.865416370289,4.49021423609,0.0,3.44798892871,0.0,0.10179889443,0.10179889443,0.10179889443,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02048703278
 04/28  11:00:00,0.848807508134,3.29929887828,0.0,2.37513349597,0.0,0.0699133637027,0.0699133637027,0.0699133637027,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.902420447698
 04/28  12:00:00,0.805433115983,2.24914182771,0.0,1.41711404205,0.0,0.0415506537557,0.0415506537557,0.0415506537557,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.810649151634
 04/28  13:00:00,0.763373880559,1.50311610198,0.0,0.724690970991,0.0,0.0211612095719,0.0211612095719,0.0211612095719,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.756307235792
 04/28  14:00:00,0.735487935325,0.734756085524,0.0,0.00912603257959,0.0,0.000262400009528,0.000262400009528,0.000262400009528,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.702266735762
 04/28  15:00:00,0.762569880729,0.73430016013,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.709638140881
 04/28  16:00:00,0.879279727383,0.805023644967,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.775852798543
 04/28  17:00:00,1.08408777103,0.951902359604,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.916464443206
 04/28  18:00:00,1.21123882125,1.08410963332,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04563475209
 04/28  19:00:00,1.32800978437,1.10622835327,0.0,0.0,0.0,0.0,0.0,0.0,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.06651471006
 04/28  20:00:00,1.57491128927,1.03167055357,0.0,0.0,0.0,0.0,0.0,0.0,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.990591608198
 04/28  21:00:00,1.6054235393,1.14548016272,0.0,0.207703312837,0.0,0.00600763569502,0.00600763569502,0.00600763569502,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.897656946034
 04/28  22:00:00,1.31497181705,1.78319753927,0.0,1.00103564768,0.0,0.0295016219581,0.0295016219581,0.0295016219581,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.747443256331
 04/28  23:00:00,1.02490393113,2.11650838758,0.0,1.50194744439,0.0,0.0445168110091,0.0445168110091,0.0445168110091,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.58439109517
 04/28  24:00:00,0.735024959221,2.57736810345,0.0,2.14096468285,0.0,0.0636369910885,0.0636369910885,0.0636369910885,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.411448360886
 04/29  01:00:00,0.639014202079,3.09844767723,0.0,2.73521163202,0.0,0.0813230106863,0.0813230106863,0.0813230106863,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.340259008644
 04/29  02:00:00,0.591614849488,3.40503555585,0.0,3.06618815923,0.0,0.0911364129248,0.0911364129248,0.0911364129248,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.316136760473
 04/29  03:00:00,0.590947968067,3.84388291933,0.0,3.49944971108,0.0,0.103828023653,0.103828023653,0.103828023653,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.322042252614
 04/29  04:00:00,0.620330762502,4.93420424257,0.0,4.5213358005,0.0,0.134361946332,0.134361946332,0.134361946332,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.391323307786
 04/29  05:00:00,0.685847300389,5.59677685784,0.0,4.88609002327,0.0,0.144926273282,0.144926273282,0.144926273282,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.686644196305
 04/29  06:00:00,0.849520638176,6.03293434426,0.0,4.76262895566,0.0,0.141070651102,0.141070651102,0.141070651102,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.24252648439
 04/29  07:00:00,1.0667547845,5.2477411989,0.0,3.8166699286,0.0,0.11267046226,0.11267046226,0.11267046226,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.40155410333
 04/29  08:00:00,0.989902891301,4.59500860933,0.0,3.19902762549,0.0,0.0944247898387,0.0944247898387,0.0944247898387,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.37102592413
 04/29  09:00:00,0.878117555301,3.71955751536,0.0,2.4462025086,0.0,0.072082925153,0.072082925153,0.072082925153,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.25211623296
 04/29  10:00:00,0.861267788751,2.71948009889,0.0,1.59131593921,0.0,0.0467340836024,0.0467340836024,0.0467340836024,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.10642588509
 04/29  11:00:00,0.858268002537,1.91432647182,0.0,0.918586169467,0.0,0.026885098587,0.026885098587,0.026885098587,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.973995367747
 04/29  12:00:00,0.820741865089,1.20555499341,0.0,0.311403049772,0.0,0.00904889677064,0.00904889677064,0.00904889677064,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.872773309619
 04/29  13:00:00,0.785800703502,0.831950696481,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.809832801281
 04/29  14:00:00,0.77435110749,0.773689943495,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.750326626313
 04/29  15:00:00,0.799628853584,0.781405720287,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.756743701038
 04/29  16:00:00,0.915197646631,0.862436550955,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.833265704531
 04/29  17:00:00,1.11943970124,1.02059119592,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.985153279523
 04/29  18:00:00,1.24554913679,1.1731139376,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.13463905637
 04/29  19:00:00,1.36225453857,1.20614814176,0.0,0.0,0.0,0.0,0.0,0.0,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.16643449855
 04/29  20:00:00,1.6097666596,1.12648113997,0.0,0.0,0.0,0.0,0.0,0.0,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.0854021946
 04/29  21:00:00,1.63502276107,1.01655444989,0.0,0.0,0.0,0.0,0.0,0.0,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.976434546044
 04/29  22:00:00,1.31376340701,0.843807713979,0.0,0.0,0.0,0.0,0.0,0.0,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.809089078725
 04/29  23:00:00,0.995921965453,0.652972836776,0.0,0.0,0.0,0.0,0.0,0.0,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.622802988761
 04/29  24:00:00,0.682174926325,0.597158092376,0.0,0.145651796656,0.0,0.00421327511522,0.00421327511522,0.00421327511522,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.426551236006
 04/30  01:00:00,0.58072400247,1.14818875972,0.0,0.783715621762,0.0,0.0230328110769,0.0230328110769,0.0230328110769,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.341496101396
 04/30  02:00:00,0.544033478784,1.80837326811,0.0,1.46813893213,0.0,0.0435550422209,0.0435550422209,0.0435550422209,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.317523699843
 04/30  03:00:00,0.548891365184,2.4239928548,0.0,2.07794777267,0.0,0.0617714207705,0.0617714207705,0.0617714207705,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.323654126498
 04/30  04:00:00,0.560532975672,2.92482133676,0.0,2.5115138224,0.0,0.0745641595015,0.0745641595015,0.0745641595015,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.391762380063
 04/30  05:00:00,0.627332167086,3.62413915411,0.0,2.91351671144,0.0,0.0864111399793,0.0864111399793,0.0864111399793,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.686579804401
 04/30  06:00:00,0.807923792466,4.62419485872,0.0,3.35525971074,0.0,0.0994738053917,0.0994738053917,0.0994738053917,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.24115624378
 04/30  07:00:00,1.03263739522,4.09278760939,0.0,2.66355654412,0.0,0.0785530729851,0.0785530729851,0.0785530729851,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.3997138983
 04/30  08:00:00,0.959365751721,3.56277266413,0.0,2.16898043255,0.0,0.063887650259,0.063887650259,0.063887650259,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.36883717186
 04/30  09:00:00,0.852647414541,2.85699568439,0.0,1.58561680263,0.0,0.0466127843932,0.0466127843932,0.0466127843932,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.25014010796
 04/30  10:00:00,0.836214008085,1.8691618712,0.0,0.742789205844,0.0,0.0216803029374,0.0216803029374,0.0216803029374,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.10463439076
 04/30  11:00:00,0.836972886956,1.1874992441,0.0,0.193155414884,0.0,0.00558998300657,0.00558998300657,0.00558998300657,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.972598894614
 04/30  12:00:00,0.811692968319,0.892851832998,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.871473198975
 04/30  13:00:00,0.785800703502,0.830408188783,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.808290293583
 04/30  14:00:00,0.77435110749,0.771866929244,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.748503612062
 04/30  15:00:00,0.799628853584,0.779505898047,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.754843878798
 04/30  16:00:00,0.915197646631,0.860330032506,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.831159186081
 04/30  17:00:00,1.11943970124,1.01789598713,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.982458070728
 04/30  18:00:00,1.24554913679,1.16998279098,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.13150790975
 04/30  19:00:00,1.36225453857,1.20244623447,0.0,0.0,0.0,0.0,0.0,0.0,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.16273259127
 04/30  20:00:00,1.6097666596,1.122895541,0.0,0.0,0.0,0.0,0.0,0.0,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.08181659562
 04/30  21:00:00,1.63502276107,1.01358264559,0.0,0.0,0.0,0.0,0.0,0.0,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.973462741739
 04/30  22:00:00,1.31376340701,0.84159075103,0.0,0.0,0.0,0.0,0.0,0.0,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.806872115776
 04/30  23:00:00,0.995921965453,0.651531200219,0.0,0.0,0.0,0.0,0.0,0.0,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.621361352205
 04/30  24:00:00,0.67796165121,0.450929279133,0.0,0.0,0.0,0.0,0.0,0.0,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.425974219418
 05/01  01:00:00,0.567479353672,0.898144131778,0.0,0.541463481974,0.0,0.0158065005819,0.0158065005819,0.0158065005819,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.333658159159
 05/01  02:00:00,0.545556043697,1.98205648871,0.0,1.6470453642,0.0,0.0488569406048,0.0488569406048,0.0488569406048,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.312255561292
 05/01  03:00:00,0.568914239403,3.17257569633,0.0,2.83242398524,0.0,0.0843375553108,0.0843375553108,0.0843375553108,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.317716460788
 05/01  04:00:00,0.601876419876,4.42780170942,0.0,4.02742037607,0.0,0.119764019761,0.119764019761,0.119764019761,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.378793577624
 05/01  05:00:00,0.675706665685,5.41290337549,0.0,4.7410556852,0.0,0.140633859305,0.140633859305,0.140633859305,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.647757489932
 05/01  06:00:00,0.819800118292,6.02685410229,0.0,4.84631349516,0.0,0.143694739167,0.143694739167,0.143694739167,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.1527067496
 05/01  07:00:00,0.995493682604,5.57984843255,0.0,4.25857824879,0.0,0.125751949109,0.125751949109,0.125751949109,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.29169462476
 05/01  08:00:00,0.910705474886,4.96464998919,0.0,3.68384171146,0.0,0.108720554531,0.108720554531,0.108720554531,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.25580385093
 05/01  09:00:00,0.823698480418,4.0034936699,0.0,2.83684538155,0.0,0.0835583485187,0.0835583485187,0.0835583485187,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.14536749917
 05/01  10:00:00,0.809423781127,3.06846683349,0.0,2.03236090832,0.0,0.0597504365598,0.0597504365598,0.0597504365598,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.01432464706
 05/01  11:00:00,0.804266669477,2.25793841154,0.0,1.33897952111,0.0,0.0392821517566,0.0392821517566,0.0392821517566,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.897170939133
 05/01  12:00:00,0.766015229627,1.37708469333,0.0,0.549922236335,0.0,0.0160175858491,0.0160175858491,0.0160175858491,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.805741530916
 05/01  13:00:00,0.728297590671,0.773736261077,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.751574611386
 05/01  14:00:00,0.721335648463,0.721101689483,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.697692154068
 05/01  15:00:00,0.748779364508,0.729035315365,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.704324508739
 05/01  16:00:00,0.865136356227,0.798918965255,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.769690411914
 05/01  17:00:00,1.05785197644,0.944245398023,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.908737376944
 05/01  18:00:00,1.15523177156,1.07502925241,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.03647825866
 05/01  19:00:00,1.21902675139,1.09741762086,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.05762541457
 05/01  20:00:00,1.43112421294,1.0229050752,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.981744865839
 05/01  21:00:00,1.56478306217,0.929002617725,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.888803347103
 05/01  22:00:00,1.28350176135,0.774625697842,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.739838380817
 05/01  23:00:00,0.983286971046,0.609088448068,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.578858916872
 05/01  24:00:00,0.688506230051,0.982942081062,0.0,0.54910738253,0.0,0.0160215525877,0.0160215525877,0.0160215525877,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.408830271735
 05/02  01:00:00,0.588868037168,1.6112709176,0.0,1.25734300102,0.0,0.0371951840777,0.0371951840777,0.0371951840777,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.330905425932
 05/02  02:00:00,0.553525506752,2.24380137896,0.0,1.91204157372,0.0,0.0568264036595,0.0568264036595,0.0568264036595,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.309004242024
 05/02  03:00:00,0.559805527426,2.86693542017,0.0,2.53050216737,0.0,0.0752288433338,0.0752288433338,0.0752288433338,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.313998002487
 05/02  04:00:00,0.568191048654,3.29643591922,0.0,2.89979353421,0.0,0.0860786485387,0.0860786485387,0.0860786485387,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.375054629287
 05/02  05:00:00,0.63873981252,4.16116768664,0.0,3.49227717622,0.0,0.10366700614,0.10366700614,0.10366700614,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.644800310059
 05/02  06:00:00,0.774482930048,4.49042008144,0.0,3.31378724908,0.0,0.098377550923,0.098377550923,0.098377550923,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.14879897482
 05/02  07:00:00,0.955477739929,4.21906500212,0.0,2.90201635819,0.0,0.0857360064337,0.0857360064337,0.0857360064337,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.28747308493
 05/02  08:00:00,0.87714186888,3.82188862669,0.0,2.54486061253,0.0,0.0751569485252,0.0751569485252,0.0751569485252,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.25202358736
 05/02  09:00:00,0.801521543588,3.24417388248,0.0,2.08082846328,0.0,0.0613814116882,0.0613814116882,0.0613814116882,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.14206463002
 05/02  10:00:00,0.801489832742,2.78977555378,0.0,1.75686180652,0.0,0.0518164881749,0.0518164881749,0.0518164881749,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.01113246916
 05/02  11:00:00,0.799970471691,2.10520775587,0.0,1.1896026961,0.0,0.0349859539709,0.0349859539709,0.0349859539709,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.893817108481
 05/02  12:00:00,0.768556177391,1.45774556772,0.0,0.633786603897,0.0,0.0185585336125,0.0185585336125,0.0185585336125,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.802538037749
 05/02  13:00:00,0.731773593087,0.890074333257,0.0,0.119733325804,0.0,0.00347600241599,0.00347600241599,0.00347600241599,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.748179357761
 05/02  14:00:00,0.721335648463,0.717950213859,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.694540678443
 05/02  15:00:00,0.748779364508,0.725991414467,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.701280607841
 05/02  16:00:00,0.865136356227,0.795694542202,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.766465988861
 05/02  17:00:00,1.05785197644,0.940638504684,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.905130483604
 05/02  18:00:00,1.15523177156,1.07120461962,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.03265362586
 05/02  19:00:00,1.21902675139,1.0933987858,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.05360657951
 05/02  20:00:00,1.43112421294,1.01971688017,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.978556670803
 05/02  21:00:00,1.56945719919,1.0874768661,0.0,0.16077407419,0.0,0.00467413701508,0.00467413701508,0.00467413701508,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.886503521288
 05/02  22:00:00,1.31879544347,1.9659895121,0.0,1.19279619506,0.0,0.0352936821168,0.0352936821168,0.0352936821168,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.738406000019
 05/02  23:00:00,1.03755759304,2.43175557948,0.0,1.82509373468,0.0,0.0542706219961,0.0542706219961,0.0542706219961,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.576432313604
 05/02  24:00:00,0.766017038678,3.56996569486,0.0,3.13897214079,0.0,0.0935323612154,0.0935323612154,0.0935323612154,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.405989127266
 05/03  01:00:00,0.666881523801,4.22586227902,0.0,3.87589084679,0.0,0.115208670712,0.115208670712,0.115208670712,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.326948941584
 05/03  02:00:00,0.629445145222,4.79863181258,0.0,4.47086042294,0.0,0.13274604213,0.13274604213,0.13274604213,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.305015826429
 05/03  03:00:00,0.641563982766,5.6190694692,0.0,5.28614928833,0.0,0.156987298674,0.156987298674,0.156987298674,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.310484930568
 05/03  04:00:00,0.653099846182,6.15452823184,0.0,5.76175011393,0.0,0.170987446067,0.170987446067,0.170987446067,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.371190362185
 05/03  05:00:00,0.716186269685,6.76759970157,0.0,6.10422650586,0.0,0.181113463305,0.181113463305,0.181113463305,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.639282995353
 05/03  06:00:00,0.857579396428,7.28891733479,0.0,6.12001357495,0.0,0.181474017303,0.181474017303,0.181474017303,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.14106990231
 05/03  07:00:00,1.01336073295,6.16741667403,0.0,4.8582613138,0.0,0.143618999453,0.143618999453,0.143618999453,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.27957980124
 05/03  08:00:00,0.916845382458,5.15731719101,0.0,3.88761612977,0.0,0.114860462103,0.114860462103,0.114860462103,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.24469663444
 05/03  09:00:00,0.826544898116,4.08480726488,0.0,2.92816714996,0.0,0.0864047662167,0.0864047662167,0.0864047662167,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.13535932575
 05/03  10:00:00,0.814274891847,3.21806374272,0.0,2.19079416454,0.0,0.0646015472797,0.0646015472797,0.0646015472797,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.00548830007
 05/03  11:00:00,0.809581799072,2.42572060275,0.0,1.51477017271,0.0,0.0445972813519,0.0445972813519,0.0445972813519,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.889162478753
 05/03  12:00:00,0.774151173116,1.64341125613,0.0,0.823612400597,0.0,0.024153529338,0.024153529338,0.024153529338,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.798377929453
 05/03  13:00:00,0.732837025784,0.922862176909,0.0,0.156330479921,0.0,0.00453943511301,0.00453943511301,0.00453943511301,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.744370047297
 05/03  14:00:00,0.721335648463,0.714657992691,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.691248457275
 05/03  15:00:00,0.748779364508,0.722660287042,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.697949480416
 05/03  16:00:00,0.865136356227,0.792029830592,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.762801277251
 05/03  17:00:00,1.05785197644,0.936759582682,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.901251561603
 05/03  18:00:00,1.15523177156,1.0670827614,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.02853176765
 05/03  19:00:00,1.21902675139,1.08900478549,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.0492125792
 05/03  20:00:00,1.43112421294,1.0151071534,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.973946944038
 05/03  21:00:00,1.56478306217,0.922330631646,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.882131361024
 05/03  22:00:00,1.28474786298,0.812340676675,0.0,0.0430764251265,0.0,0.00124610162328,0.00124610162328,0.00124610162328,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.734476934524
 05/03  23:00:00,1.0085447632,1.46260399618,0.0,0.85771947968,0.0,0.0252577921503,0.0252577921503,0.0252577921503,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.574654985305
 05/03  24:00:00,0.720465205369,2.0434831231,0.0,1.61390899518,0.0,0.0479805279061,0.0479805279061,0.0479805279061,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.404569701132
 05/04  01:00:00,0.623359536159,2.75656557345,0.0,2.40708218019,0.0,0.0716866830689,0.0716866830689,0.0716866830689,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.326460902616
 05/04  02:00:00,0.581082663507,3.16486608615,0.0,2.83744847119,0.0,0.0843835604147,0.0843835604147,0.0843835604147,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.304662051745
 05/04  03:00:00,0.579664558428,3.53199707379,0.0,3.19989663912,0.0,0.0950878743364,0.0950878743364,0.0950878743364,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.309665184365
 05/04  04:00:00,0.583531786739,3.80757256619,0.0,3.4151436952,0.0,0.101419386624,0.101419386624,0.101419386624,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.370841115268
 05/04  05:00:00,0.637724270721,4.12286827778,0.0,3.46039715816,0.0,0.102651464342,0.102651464342,0.102651464342,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.638380919267
 05/04  06:00:00,0.780392217226,4.68345980924,0.0,3.51667047592,0.0,0.104286838101,0.104286838101,0.104286838101,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.13895547579
 05/04  07:00:00,0.958357859244,4.30208197598,0.0,2.9947409342,0.0,0.0886161257491,0.0886161257491,0.0886161257491,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.27776548279
 05/04  08:00:00,0.882146091568,3.97669704573,0.0,2.70895401526,0.0,0.0801611712132,0.0801611712132,0.0801611712132,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.24273860367
 05/04  09:00:00,0.803809912391,3.30996404363,0.0,2.15532326953,0.0,0.0636697804918,0.0636697804918,0.0636697804918,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.13335998492
 05/04  10:00:00,0.801736193324,2.78833545839,0.0,1.7631851739,0.0,0.0520628487572,0.0520628487572,0.0520628487572,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.00336900638
 05/04  11:00:00,0.80056996276,2.11661214943,0.0,1.20795765338,0.0,0.0355854450396,0.0355854450396,0.0355854450396,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.886866544755
 05/04  12:00:00,0.769500309664,1.48204612339,0.0,0.664460065711,0.0,0.0195026658855,0.0195026658855,0.0195026658855,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.796165131599
 05/04  13:00:00,0.732127286005,0.895897048249,0.0,0.131544731172,0.0,0.00382969533383,0.00382969533383,0.00382969533383,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.742190667387
 05/04  14:00:00,0.721335648463,0.711981516731,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.688571981316
 05/04  15:00:00,0.748779364508,0.720673536287,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.695962729661
 05/04  16:00:00,0.865136356227,0.790126435991,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.76089788265
 05/04  17:00:00,1.05785197644,0.93458271385,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.899074692771
 05/04  18:00:00,1.15523177156,1.06464614649,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.02609515273
 05/04  19:00:00,1.22647547437,1.34173282184,0.0,0.255015374834,0.0,0.00744872297854,0.00744872297854,0.00744872297854,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.04692524071
 05/04  20:00:00,1.45299771105,1.75365579257,0.0,0.740557108337,0.0,0.0218734981066,0.0218734981066,0.0218734981066,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.97193847487
 05/04  21:00:00,1.59990084155,2.10225540693,0.0,1.18235537156,0.0,0.0351177793836,0.0351177793836,0.0351177793836,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.879700764744
 05/04  22:00:00,1.3320810449,2.40011626818,0.0,1.63367215777,0.0,0.0485792835457,0.0485792835457,0.0485792835457,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.731656793391
 05/04  23:00:00,1.05136665828,2.88953344262,0.0,2.28818370525,0.0,0.0680796872384,0.0680796872384,0.0680796872384,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.571120206172
 05/04  24:00:00,0.759348085026,3.34754284339,0.0,2.92063566434,0.0,0.0868634075627,0.0868634075627,0.0868634075627,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.401902752256
 05/05  01:00:00,0.652522305444,3.74090431004,0.0,3.39347450563,0.0,0.100849452354,0.100849452354,0.100849452354,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.324407313764
 05/05  02:00:00,0.608993037125,4.10708149405,0.0,3.78183241892,0.0,0.112293934033,0.112293934033,0.112293934033,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.302493511915
 05/05  03:00:00,0.603574149673,4.34003833206,0.0,4.00991557242,0.0,0.118997465581,0.118997465581,0.118997465581,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.307687509331
 05/05  04:00:00,0.611229318665,4.74099126808,0.0,4.35056749398,0.0,0.12911691855,0.12911691855,0.12911691855,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.368836018383
 05/05  05:00:00,0.668522869216,5.15837274684,0.0,4.49837387018,0.0,0.133450062836,0.133450062836,0.133450062836,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.6359086763
 05/05  06:00:00,0.814932784945,5.84287083222,0.0,4.67994103774,0.0,0.13882740582,0.13882740582,0.13882740582,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.13509593694
 05/05  07:00:00,0.989843684986,5.35887955327,0.0,4.05628997962,0.0,0.120101951491,0.120101951491,0.120101951491,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.27301401465
 05/05  08:00:00,0.914944471872,5.07668125779,0.0,3.81381989605,0.0,0.112959551518,0.112959551518,0.112959551518,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.23785693494
 05/05  09:00:00,0.8328305461,4.28460110972,0.0,3.13472865668,0.0,0.092690414201,0.092690414201,0.092690414201,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.12859166386
 05/05  10:00:00,0.833113410104,3.84122766362,0.0,2.82033402292,0.0,0.0834400655372,0.0834400655372,0.0834400655372,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.999112362596
 05/05  11:00:00,0.825772388647,2.96470874031,0.0,2.05992131073,0.0,0.0607878709273,0.0607878709273,0.0607878709273,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.882999478289
 05/05  12:00:00,0.790583803937,2.19277772139,0.0,1.37862374048,0.0,0.0405861601591,0.0405861601591,0.0405861601591,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.792733054834
 05/05  13:00:00,0.757797336142,1.7639936486,0.0,1.00225622731,0.0,0.0294997454711,0.0294997454711,0.0294997454711,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.739575771605
 05/05  14:00:00,0.740242806928,1.35221765662,0.0,0.642880214101,0.0,0.0189071584652,0.0189071584652,0.0189071584652,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.6859279071
 05/05  15:00:00,0.754826896508,0.924568128633,0.0,0.206768055001,0.0,0.00604753200012,0.00604753200012,0.00604753200012,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.693089267006
 05/05  16:00:00,0.865136356227,0.787201948785,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.757973395444
 05/05  17:00:00,1.06223195744,1.0818800073,0.0,0.150051387293,0.0,0.00437998100229,0.00437998100229,0.00437998100229,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.89632059893
 05/05  18:00:00,1.15523177156,1.06162770371,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.02307670995
 05/05  19:00:00,1.22654270203,1.33982007699,0.0,0.256317979745,0.0,0.00751595064392,0.00751595064392,0.00751595064392,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.04370989095
 05/05  20:00:00,1.44855345865,1.59950194792,0.0,0.589576993845,0.0,0.0174292457117,0.0174292457117,0.0174292457117,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.968764744717
 05/05  21:00:00,1.59206704702,1.83582062121,0.0,0.918810037813,0.0,0.0272839848456,0.0272839848456,0.0272839848456,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.876811312777
 05/05  22:00:00,1.32587224612,2.18784221932,0.0,1.42370352907,0.0,0.0423704847708,0.0423704847708,0.0423704847708,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.729351373222
 05/05  23:00:00,1.04432821423,2.64946533371,0.0,2.0497502676,0.0,0.0610412431876,0.0610412431876,0.0610412431876,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.569485534913
 05/05  24:00:00,0.753953564954,3.162271692,0.0,2.73666437011,0.0,0.0814688874913,0.0814688874913,0.0814688874913,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.40060289509
 05/06  01:00:00,0.651414983328,3.57588823524,0.0,3.22158072416,0.0,0.095795106163,0.095795106163,0.095795106163,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.331285020434
 05/06  02:00:00,0.605601603865,3.90779243444,0.0,3.57748407566,0.0,0.106291262346,0.106291262346,0.106291262346,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.30755279556
 05/06  03:00:00,0.601590461077,4.22963390786,0.0,3.89363834086,0.0,0.115648372813,0.115648372813,0.115648372813,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.313560316701
 05/06  04:00:00,0.606689623343,4.50722301019,0.0,4.10533508437,0.0,0.121906067612,0.121906067612,0.121906067612,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.380300170107
 05/06  05:00:00,0.665019797825,4.93343856546,0.0,4.23915019308,0.0,0.125850298845,0.125850298845,0.125850298845,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.67019817202
 05/06  06:00:00,0.813476713304,5.51305965743,0.0,4.27043893414,0.0,0.126745821961,0.126745821961,0.126745821961,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.21478686575
 05/06  07:00:00,1.0000825453,5.08596907563,0.0,3.68554833897,0.0,0.109179449884,0.109179449884,0.109179449884,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.37084517766
 05/06  08:00:00,0.940776657065,4.95269029929,0.0,3.58689782501,0.0,0.106354435818,0.106354435818,0.106354435818,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.34078804749
 05/06  09:00:00,0.884611058699,4.59960459532,0.0,3.35437501063,0.0,0.0994398683335,0.0994398683335,0.0994398683335,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.22394879552
 05/06  10:00:00,0.900284251093,4.46321082365,0.0,3.36063842683,0.0,0.0996946772363,0.0996946772363,0.0996946772363,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.08079111872
 05/06  11:00:00,0.89065417941,3.44766842243,0.0,2.47561981137,0.0,0.0731809021706,0.0731809021706,0.0731809021706,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.950260659763
 05/06  12:00:00,0.852595857046,2.72810531522,0.0,1.85559249904,0.0,0.0547877071767,0.0547877071767,0.0547877071767,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.851091890101
 05/06  13:00:00,0.813492178492,2.22137997658,0.0,1.40967789953,0.0,0.0416065553063,0.0416065553063,0.0416065553063,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.789540427361
 05/06  14:00:00,0.79218666286,1.82985451444,0.0,1.07495587721,0.0,0.0317254422217,0.0317254422217,0.0317254422217,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.731489101811
 05/06  15:00:00,0.816611100078,1.80404172973,0.0,1.04074237704,0.0,0.0307727627151,0.0307727627151,0.0307727627151,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.738588546064
 05/06  16:00:00,0.930007234833,1.82127353114,0.0,0.978244237643,0.0,0.0289529593587,0.0289529593587,0.0289529593587,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.813800740157
 05/06  17:00:00,1.13291184586,2.33509945155,0.0,1.33687471583,0.0,0.0397079392037,0.0397079392037,0.0397079392037,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.96271671464
 05/06  18:00:00,1.22409441611,2.31300641745,0.0,1.16542151946,0.0,0.0345523290157,0.0345523290157,0.0345523290157,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.10903390423
 05/06  19:00:00,1.29802153732,2.68612469909,0.0,1.50617329357,0.0,0.0447500317312,0.0447500317312,0.0447500317312,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.14015919923
 05/06  20:00:00,1.51889741305,2.88170953753,0.0,1.78006700003,0.0,0.0529178297768,0.0529178297768,0.0529178297768,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.06048232814
 05/06  21:00:00,1.66565173866,3.18820753314,0.0,2.19425852218,0.0,0.0652618190258,0.0652618190258,0.0652618190258,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.953749740331
 05/06  22:00:00,1.39773858956,3.71178912863,0.0,2.88738238127,0.0,0.085943616279,0.085943616279,0.085943616279,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.789619430335
 05/06  23:00:00,1.10320683832,4.14508872475,0.0,3.50832872577,0.0,0.104385021933,0.104385021933,0.104385021933,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.606530467786
 05/06  24:00:00,0.802634952037,4.59270541558,0.0,4.1544664793,0.0,0.123576591497,0.123576591497,0.123576591497,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.413234509482
 05/07  01:00:00,0.693901073556,5.00310872761,0.0,4.65065285521,0.0,0.138281196391,0.138281196391,0.138281196391,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.32943338175
 05/07  02:00:00,0.648167750963,5.33648851724,0.0,5.00791086919,0.0,0.148857409444,0.148857409444,0.148857409444,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.305822084835
 05/07  03:00:00,0.642396504553,5.59819713261,0.0,5.2646507399,0.0,0.156454416289,0.156454416289,0.156454416289,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.3111111424
 05/07  04:00:00,0.642990899252,5.72466245743,0.0,5.32505414418,0.0,0.158207343521,0.158207343521,0.158207343521,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.378020557531
 05/07  05:00:00,0.696572854206,5.99047894902,0.0,5.29908554834,0.0,0.157403355226,0.157403355226,0.157403355226,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.667303200324
 05/07  06:00:00,0.846331228945,6.61149251556,0.0,5.37344636455,0.0,0.159600337603,0.159600337603,0.159600337603,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.21021229348
 05/07  07:00:00,1.0309449221,6.11781047324,0.0,4.72239791429,0.0,0.140041826685,0.140041826685,0.140041826685,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.36583699995
 05/07  08:00:00,0.960478790941,5.61242605743,0.0,4.25155094548,0.0,0.126056569694,0.126056569694,0.126056569694,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.33587068516
 05/07  09:00:00,0.897564241417,5.03273769655,0.0,3.79195877405,0.0,0.112393051052,0.112393051052,0.112393051052,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.21949813332
 05/07  10:00:00,0.917185242286,5.02655076774,0.0,3.92761849019,0.0,0.116595668429,0.116595668429,0.116595668429,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.07715099944
 05/07  11:00:00,0.903823333029,3.88848308651,0.0,2.91974579319,0.0,0.0863500557904,0.0863500557904,0.0863500557904,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.946949342021
 05/07  12:00:00,0.866567737409,3.19578304112,0.0,2.3260827967,0.0,0.0687595875401,0.0687595875401,0.0687595875401,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.848279318341
 05/07  13:00:00,0.828712488962,2.73168479114,0.0,1.92223288178,0.0,0.056826865776,0.056826865776,0.056826865776,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.787290259665
 05/07  14:00:00,0.800864966194,2.12210770745,0.0,1.36938791992,0.0,0.0404037455558,0.0404037455558,0.0404037455558,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.729310252116
 05/07  15:00:00,0.827036445827,2.15384083975,0.0,1.39260928327,0.0,0.0411981084644,0.0411981084644,0.0411981084644,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.736520749848
 05/07  16:00:00,0.938086088949,2.09205950928,0.0,1.25144474188,0.0,0.0370318134739,0.0370318134739,0.0370318134739,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.811386214052
 05/07  17:00:00,1.14261923552,2.66034634549,0.0,1.66489387467,0.0,0.0494153288628,0.0494153288628,0.0494153288628,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.95994444974
 05/07  18:00:00,1.22769022275,2.43352756957,0.0,1.28920677938,0.0,0.0381481356502,0.0381481356502,0.0381481356502,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.10576979644
 05/07  19:00:00,1.2985916079,2.70512098463,0.0,1.52846883462,0.0,0.0453201023162,0.0453201023162,0.0453201023162,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.13685994372
 05/07  20:00:00,1.51989731925,2.91465196024,0.0,1.81595019366,0.0,0.0539177359788,0.0539177359788,0.0539177359788,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.05754155721
 05/07  21:00:00,1.66311735831,3.10312226939,0.0,2.11216859751,0.0,0.0627274386715,0.0627274386715,0.0627274386715,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.950754401258
 05/07  22:00:00,1.39026506116,3.46222658042,0.0,2.64029543549,0.0,0.0784700878848,0.0784700878848,0.0784700878848,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.787143827898
 05/07  23:00:00,1.09353360078,3.82109773059,0.0,3.18628783565,0.0,0.0947117844025,0.0947117844025,0.0947117844025,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.604580363737
 05/07  24:00:00,0.789473472268,4.15287057257,0.0,3.71538620207,0.0,0.110415111728,0.110415111728,0.110415111728,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.412479943697
 05/08  01:00:00,0.671840651426,4.38935634242,0.0,4.04527685049,0.0,0.120167798336,0.120167798336,0.120167798336,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.321057001285
 05/08  02:00:00,0.625620654858,4.66359008412,0.0,4.34164828446,0.0,0.128921551766,0.128921551766,0.128921551766,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.299186236444
 05/08  03:00:00,0.617200338712,4.79412769892,0.0,4.46666034245,0.0,0.13262365462,0.13262365462,0.13262365462,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.305032106165
 05/08  04:00:00,0.615337687218,4.87578677129,0.0,4.4889326973,0.0,0.133225287103,0.133225287103,0.133225287103,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.365266318269
 05/08  05:00:00,0.671938680898,5.26607068213,0.0,4.61204140879,0.0,0.136865874518,0.136865874518,0.136865874518,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.629939072984
 05/08  06:00:00,0.808902006586,5.62691220621,0.0,4.47418601051,0.0,0.132796627461,0.132796627461,0.132796627461,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.12489233817
 05/08  07:00:00,0.997209297635,5.59038179787,0.0,4.29881351287,0.0,0.12746756414,0.12746756414,0.12746756414,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.26199272601
 05/08  08:00:00,0.917457601698,5.14961291441,0.0,3.89770246956,0.0,0.115472681344,0.115472681344,0.115472681344,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.22690601805
 05/08  09:00:00,0.852332795571,4.92517254004,0.0,3.78500857644,0.0,0.112192663671,0.112192663671,0.112192663671,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.11888317442
 05/08  10:00:00,0.858215037619,4.67358306106,0.0,3.66170358545,0.0,0.108541693052,0.108541693052,0.108541693052,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.990098197501
 05/08  11:00:00,0.845712051078,3.62874438279,0.0,2.73223234086,0.0,0.0807275333583,0.0807275333583,0.0807275333583,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.874724090637
 05/08  12:00:00,0.812866737088,2.93652271903,0.0,2.12949814947,0.0,0.0628690933095,0.0628690933095,0.0628690933095,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.785603643483
 05/08  13:00:00,0.774182463677,2.31087903398,0.0,1.55613997576,0.0,0.0458848730056,0.0458848730056,0.0458848730056,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.732577408532
 05/08  14:00:00,0.750411535838,1.69180708302,0.0,0.988396331416,0.0,0.0290758873747,0.0290758873747,0.0290758873747,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.680001216191
 05/08  15:00:00,0.764645527671,1.25248073407,0.0,0.540767291847,0.0,0.0158661631633,0.0158661631633,0.0158661631633,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.687002635602
 05/08  16:00:00,0.872624400597,1.03643491897,0.0,0.255798293061,0.0,0.00748804437008,0.00748804437008,0.00748804437008,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.751408072569
