Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/08  17:00:00,1.06671267433,1.22570754177,0.0,0.301880353246,0.0,0.00886069789282,0.00886069789282,0.00886069789282,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.888319167444
 05/08  18:00:00,1.15702202458,1.11380815663,0.0,0.061170186423,0.0,0.00179025302688,0.00179025302688,0.00179025302688,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.01408697645
 05/08  19:00:00,1.23333955502,1.560052115,0.0,0.485196291113,0.0,0.0143128036339,0.0143128036339,0.0143128036339,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.03506361759
 05/08  20:00:00,1.45391455645,1.77025631766,0.0,0.768589491921,0.0,0.0227903435063,0.0227903435063,0.0227903435063,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.960506616375
 05/08  21:00:00,1.60253458065,2.17906853261,0.0,1.26924217105,0.0,0.0377515184786,0.0377515184786,0.0377515184786,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.869627090934
 05/08  22:00:00,1.34056598167,2.67515968588,0.0,1.91691968616,0.0,0.0570642203151,0.0570642203151,0.0570642203151,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.723452682695
 05/08  23:00:00,1.0539086481,2.97045444679,0.0,2.37512765917,0.0,0.0706216770541,0.0706216770541,0.0706216770541,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.565097256428
 05/08  24:00:00,0.761796088405,3.42711261214,0.0,3.00444019418,0.0,0.0893114109418,0.0893114109418,0.0893114109418,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.397667991158
 05/09  01:00:00,0.661167323161,4.02796250504,0.0,3.68397932355,0.0,0.109494470071,0.109494470071,0.109494470071,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.320960690847
 05/09  02:00:00,0.612658497295,4.22442973839,0.0,3.90172643313,0.0,0.115959394203,0.115959394203,0.115959394203,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.299947742043
 05/09  03:00:00,0.619006124914,4.85374905891,0.0,4.52624758119,0.0,0.134429440822,0.134429440822,0.134429440822,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.305066227412
 05/09  04:00:00,0.625315873481,5.2107153871,0.0,4.82413114271,0.0,0.143203473366,0.143203473366,0.143203473366,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.364996488671
 05/09  05:00:00,0.674516925588,5.35396313084,0.0,4.70143748976,0.0,0.139444119209,0.139444119209,0.139444119209,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.628435440728
 05/09  06:00:00,0.815419825402,5.84586719847,0.0,4.69672903059,0.0,0.139314446277,0.139314446277,0.139314446277,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.12130431035
 05/09  07:00:00,0.991533933144,5.39918012278,0.0,4.11178252329,0.0,0.121792199648,0.121792199648,0.121792199648,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.2578220405
 05/09  08:00:00,0.914502723143,5.04634564378,0.0,3.79816839633,0.0,0.112517802788,0.112517802788,0.112517802788,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.22317282066
 05/09  09:00:00,0.846477605809,4.72531922262,0.0,3.58860420474,0.0,0.10633747391,0.10633747391,0.10633747391,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.1154342287
 05/09  10:00:00,0.848828938712,4.35518854744,0.0,3.3463288622,0.0,0.0991555941444,0.0991555941444,0.0991555941444,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.987078407138
 05/09  11:00:00,0.839676317169,3.42080953295,0.0,2.52695194592,0.0,0.0746917994488,0.0746917994488,0.0746917994488,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.872069635736
 05/09  12:00:00,0.810079013235,2.83785285573,0.0,2.03305919943,0.0,0.0600813694568,0.0600813694568,0.0600813694568,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.783372730229
 05/09  13:00:00,0.770343423274,2.17809235832,0.0,1.42548003047,0.0,0.0420458326022,0.0420458326022,0.0420458326022,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.730450678155
 05/09  14:00:00,0.744934267091,1.50428535475,0.0,0.802825481246,0.0,0.0235986186281,0.0235986186281,0.0235986186281,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.678050338087
 05/09  15:00:00,0.759959130152,1.09019551349,0.0,0.380597251519,0.0,0.0111797656444,0.0111797656444,0.0111797656444,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.684887455342
 05/09  16:00:00,0.870192053847,0.951725059593,0.0,0.172875196136,0.0,0.00505569762005,0.00505569762005,0.00505569762005,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.749621310116
 05/09  17:00:00,1.06442261946,1.14563023182,0.0,0.224071776714,0.0,0.0065706430214,0.0065706430214,0.0065706430214,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.886050434022
 05/09  18:00:00,1.16034512753,1.22409292027,0.0,0.174124218634,0.0,0.00511335597857,0.00511335597857,0.00511335597857,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.01141770788
 05/09  19:00:00,1.23587259001,1.64124916706,0.0,0.56941403953,0.0,0.0168458386166,0.0168458386166,0.0168458386166,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.03204292124
 05/09  20:00:00,1.46026569164,1.97912692525,0.0,0.980251728794,0.0,0.0291414787016,0.0291414787016,0.0291414787016,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.957714987093
 05/09  21:00:00,1.60342469355,2.20595402522,0.0,1.29885463773,0.0,0.0386416313829,0.0386416313829,0.0386416313829,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.866900116864
 05/09  22:00:00,1.33878788098,2.61327555249,0.0,1.85712738227,0.0,0.0552861196227,0.0552861196227,0.0552861196227,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.7213608532
 05/09  23:00:00,1.06614261656,3.3752127265,0.0,2.78100456828,0.0,0.0828556455143,0.0828556455143,0.0828556455143,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.563978627018
 05/09  24:00:00,0.771246264803,3.74201634679,0.0,3.32024953445,0.0,0.0987615873398,0.0987615873398,0.0987615873398,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.396762385547
 05/10  01:00:00,0.673150461907,4.42702191281,0.0,4.08385882472,0.0,0.121477608817,0.121477608817,0.121477608817,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.320140597447
 05/10  02:00:00,0.630325625933,4.81764247988,0.0,4.4960844182,0.0,0.133626522841,0.133626522841,0.133626522841,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.298802498458
 05/10  03:00:00,0.628275532771,5.16274184566,0.0,4.836467042,0.0,0.143698848679,0.143698848679,0.143698848679,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.303839553363
 05/10  04:00:00,0.638642981784,5.65267654896,0.0,5.26713358874,0.0,0.156530581669,0.156530581669,0.156530581669,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.363955204497
 05/10  05:00:00,0.705899400458,6.39817982014,0.0,5.74709735621,0.0,0.170826594078,0.170826594078,0.170826594078,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.626992263576
 05/10  06:00:00,0.843594877073,6.7863790906,0.0,5.64080056515,0.0,0.167489497948,0.167489497948,0.167489497948,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.11774466792
 05/10  07:00:00,1.01644467101,6.22997185025,0.0,4.94683975413,0.0,0.146702937513,0.146702937513,0.146702937513,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.25355653713
 05/10  08:00:00,0.930000048989,5.56225367895,0.0,4.31824878653,0.0,0.128015128634,0.128015128634,0.128015128634,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.21900046563
 05/10  09:00:00,0.854739669709,4.99856877764,0.0,3.86544360712,0.0,0.11459953781,0.11459953781,0.11459953781,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.11184438134
 05/10  10:00:00,0.87082583277,5.08557384104,0.0,4.07949092246,0.0,0.121152488202,0.121152488202,0.121152488202,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.984301640472
 05/10  11:00:00,0.864380916773,4.24635214331,0.0,3.35482336256,0.0,0.0993963990534,0.0993963990534,0.0993963990534,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.869740829458
 05/10  12:00:00,0.856390210471,4.38682071765,0.0,3.58439526059,0.0,0.106392566693,0.106392566693,0.106392566693,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.781004530984
 05/10  13:00:00,0.832755416839,4.26905640244,0.0,3.51921987675,0.0,0.104457826167,0.104457826167,0.104457826167,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.727674875997
 05/10  14:00:00,0.832144248272,4.42876838837,0.0,3.73014039264,0.0,0.110808599809,0.110808599809,0.110808599809,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.675218460309
 05/10  15:00:00,0.864858434088,4.61394997386,0.0,3.90736517534,0.0,0.116079069581,0.116079069581,0.116079069581,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.681873991894
 05/10  16:00:00,0.989024410787,4.94375668981,0.0,4.16894379746,0.0,0.12388805456,0.12388805456,0.12388805456,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.745584339014
 05/10  17:00:00,1.20347869386,5.81284294075,0.0,4.89644428506,0.0,0.145626717426,0.145626717426,0.145626717426,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.880890634611
 05/10  18:00:00,1.28015701453,5.25057452516,0.0,4.20689294044,0.0,0.12492524297,0.12492524297,0.12492524297,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.00513059097
 05/10  19:00:00,1.34655981823,5.3603478479,0.0,4.29529370739,0.0,0.127533066839,0.127533066839,0.127533066839,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02526193421
 05/10  20:00:00,1.56606641713,5.53444708265,0.0,4.5418318671,0.0,0.134942204184,0.134942204184,0.134942204184,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.951455006191
 05/10  21:00:00,1.70804604982,5.72175331363,0.0,4.82043090512,0.0,0.143262987651,0.143262987651,0.143262987651,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.86112313788
 05/10  22:00:00,1.43786286845,5.94336227164,0.0,5.19248068823,0.0,0.154361107097,0.154361107097,0.154361107097,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.716094266379
 05/10  23:00:00,1.14919269387,6.16961597753,0.0,5.58007956542,0.0,0.16590572282,0.16590572282,0.16590572282,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.55930688091
 05/10  24:00:00,0.85441752497,6.53461506978,0.0,6.11687760966,0.0,0.181932847507,0.181932847507,0.181932847507,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.392733033331
 05/11  01:00:00,0.743083611019,6.7747083301,0.0,6.4347179526,0.0,0.191410757929,0.191410757929,0.191410757929,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.316967886846
 05/11  02:00:00,0.695580019802,7.00500106543,0.0,6.68624528029,0.0,0.19888091671,0.19888091671,0.19888091671,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296000221927
 05/11  03:00:00,0.686376161244,7.10862523883,0.0,6.78483945198,0.0,0.201799477152,0.201799477152,0.201799477152,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.301350536539
 05/11  04:00:00,0.69199756511,7.4381308063,0.0,7.05511927521,0.0,0.209885164995,0.209885164995,0.209885164995,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.36142377537
 05/11  05:00:00,0.747342473055,7.78372186477,0.0,7.13596977522,0.0,0.212269666675,0.212269666675,0.212269666675,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.623661889193
 05/11  06:00:00,0.889391764569,8.31172428404,0.0,7.17047897064,0.0,0.213286385444,0.213286385444,0.213286385444,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.11341145587
 05/11  07:00:00,1.05346350503,7.46514265253,0.0,6.18669913057,0.0,0.18372177153,0.18372177153,0.18372177153,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.24886796296
 05/11  08:00:00,0.970542586833,6.91352488538,0.0,5.67373842765,0.0,0.168557666478,0.168557666478,0.168557666478,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.21478203093
 05/11  09:00:00,0.890112486235,6.1798041748,0.0,5.05065874218,0.0,0.149972354336,0.149972354336,0.149972354336,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.10786464344
 05/11  10:00:00,0.905429411409,6.23985196102,0.0,5.23731352385,0.0,0.155756066841,0.155756066841,0.155756066841,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.980757159061
 05/11  11:00:00,0.8888024619,5.06258139315,0.0,4.17460570998,0.0,0.12381794418,0.12381794418,0.12381794418,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.866187731872
 05/11  12:00:00,0.848883526469,4.13554919426,0.0,3.33637131572,0.0,0.0988858826913,0.0988858826913,0.0988858826913,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.777756952458
 05/11  13:00:00,0.815483965773,3.68734209663,0.0,2.93935118818,0.0,0.0871863751021,0.0871863751021,0.0871863751021,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.725829258751
 05/11  14:00:00,0.791061849267,3.05059781532,0.0,2.35356883894,0.0,0.0697262008041,0.0697262008041,0.0697262008041,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.673619440964
 05/11  15:00:00,0.804813601587,2.59776377005,0.0,1.89240159463,0.0,0.0560342370788,0.0560342370788,0.0560342370788,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.680651368795
 05/11  16:00:00,0.916039898815,2.49280094873,0.0,1.71919491262,0.0,0.0509035425883,0.0509035425883,0.0509035425883,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.744377482767
 05/11  17:00:00,1.13848380131,3.62148307653,0.0,2.70553304644,0.0,0.08063182487,0.08063182487,0.08063182487,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.880442009008
 05/11  18:00:00,1.2315005646,3.60804221184,0.0,2.56545289889,0.0,0.0762687930404,0.0762687930404,0.0762687930404,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.0040383192
 05/11  19:00:00,1.29326998338,3.56305417526,0.0,2.49926425504,0.0,0.0742432319909,0.0742432319909,0.0742432319909,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02399771392
 05/11  20:00:00,1.51231392209,3.72212207436,0.0,2.73047484685,0.0,0.0811897091453,0.0811897091453,0.0811897091453,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.950487018144
 05/11  21:00:00,1.67129360264,4.47536402014,0.0,3.5741628752,0.0,0.106510540469,0.106510540469,0.106510540469,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.861001874313
 05/11  22:00:00,1.41577835772,5.18919118066,0.0,4.43830269462,0.0,0.132276596367,0.132276596367,0.132276596367,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.716101169012
 05/11  23:00:00,1.14429337726,5.99130744997,0.0,5.40198601167,0.0,0.16100640621,0.16100640621,0.16100640621,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.559091907106
 05/11  24:00:00,0.859480623809,6.69312352837,0.0,6.27518586294,0.0,0.186995946346,0.186995946346,0.186995946346,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.392933238641
 05/12  01:00:00,0.764904498166,7.49431957096,0.0,7.15460795074,0.0,0.213231645077,0.213231645077,0.213231645077,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.31668912958
 05/12  02:00:00,0.722182288455,7.88702397215,0.0,7.56884174388,0.0,0.225483185363,0.225483185363,0.225483185363,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.29542666505
 05/12  03:00:00,0.724887355893,8.38773861445,0.0,8.06456323139,0.0,0.240310671801,0.240310671801,0.240310671801,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.300740132754
 05/12  04:00:00,0.7344524756,8.84991692862,0.0,8.46800601198,0.0,0.252340075484,0.252340075484,0.252340075484,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.360323160911
 05/12  05:00:00,0.779969578147,8.8681931867,0.0,8.22279642258,0.0,0.244896771767,0.244896771767,0.244896771767,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.621306563759
 05/12  06:00:00,0.928235974319,9.59793930001,0.0,8.46045546208,0.0,0.252130595194,0.252130595194,0.252130595194,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.10964998039
 05/12  07:00:00,1.08026319296,8.35429011245,0.0,7.08046080498,0.0,0.210521459464,0.210521459464,0.210521459464,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.24425374847
 05/12  08:00:00,0.982791194122,7.31551607763,0.0,6.08031754952,0.0,0.180806273767,0.180806273767,0.180806273767,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.21019410131
 05/12  09:00:00,0.890169934442,6.17427376542,0.0,5.04916246531,0.0,0.150029802543,0.150029802543,0.150029802543,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.10383051093
 05/12  10:00:00,0.88708954555,5.62013273929,0.0,4.62111599726,0.0,0.137416200983,0.137416200983,0.137416200983,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.977235463926
 05/12  11:00:00,0.866341571036,4.30248431671,0.0,3.41696965681,0.0,0.101357053316,0.101357053316,0.101357053316,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.863726708608
 05/12  12:00:00,0.823127275514,3.2660527971,0.0,2.46873485812,0.0,0.0731296317357,0.0731296317357,0.0731296317357,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.775897012908
 05/12  13:00:00,0.78032569049,2.5043967304,0.0,1.75806090343,0.0,0.0520280998188,0.0520280998188,0.0520280998188,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.72417417728
 05/12  14:00:00,0.753697449783,1.7915260468,0.0,1.09583443637,0.0,0.0323618013203,0.0323618013203,0.0323618013203,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.672282075006
 05/12  15:00:00,0.769700960337,1.41322720721,0.0,0.709131993872,0.0,0.0209215958292,0.0209215958292,0.0209215958292,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.679384406713
 05/12  16:00:00,0.880227188701,1.28430823659,0.0,0.511492737854,0.0,0.0150908324746,0.0150908324746,0.0150908324746,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.743586945396
 05/12  17:00:00,1.0775013474,1.57741134906,0.0,0.663144563482,0.0,0.019649370965,0.019649370965,0.019649370965,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.8787587645
 05/12  18:00:00,1.16676223308,1.43131777136,0.0,0.389852964869,0.0,0.0115304615281,0.0115304615281,0.0115304615281,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.00291381274
 05/12  19:00:00,1.24116508479,1.80818940772,0.0,0.744866874834,0.0,0.0221383334014,0.0221383334014,0.0221383334014,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02353032659
 05/12  20:00:00,1.46466865746,2.1161030899,0.0,1.12496636022,0.0,0.0335444445208,0.0335444445208,0.0335444445208,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.949976520316
 05/12  21:00:00,1.6034460276,2.1972181404,0.0,1.29720556893,0.0,0.0386629654337,0.0386629654337,0.0386629654337,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.859813300843
 05/12  22:00:00,1.34204526197,2.71166659449,0.0,1.96095185898,0.0,0.0585435006126,0.0585435006126,0.0585435006126,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.715927418479
 05/12  23:00:00,1.06388566267,3.28921778136,0.0,2.69923005484,0.0,0.0805986916193,0.0805986916193,0.0805986916193,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.559758195318
 05/12  24:00:00,0.784286232348,4.163041815,0.0,3.74344198971,0.0,0.111801554885,0.111801554885,0.111801554885,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.394595398501
 05/13  01:00:00,0.693283067082,4.96285332359,0.0,4.61354123748,0.0,0.137663189917,0.137663189917,0.137663189917,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.326289595463
 05/13  02:00:00,0.656034398283,5.58172668624,0.0,5.25629697891,0.0,0.156724056764,0.156724056764,0.156724056764,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.302674144113
 05/13  03:00:00,0.660095835871,6.17242050723,0.0,5.84176997341,0.0,0.174153747607,0.174153747607,0.174153747607,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.308215283514
 05/13  04:00:00,0.660034963894,6.27416025797,0.0,5.87856257419,0.0,0.175251408163,0.175251408163,0.175251408163,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.374009928058
 05/13  05:00:00,0.709857872232,6.41290790434,0.0,5.73193107232,0.0,0.170688373252,0.170688373252,0.170688373252,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.656886631663
 05/13  06:00:00,0.855993547502,6.90007829012,0.0,5.68292227699,0.0,0.16926265616,0.16926265616,0.16926265616,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.18932215559
 05/13  07:00:00,1.03415912423,6.18907598672,0.0,4.81781093034,0.0,0.143256028816,0.143256028816,0.143256028816,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.34168949738
 05/13  08:00:00,0.959511128367,5.54441762814,0.0,4.2072822213,0.0,0.12508890712,0.12508890712,0.12508890712,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.31213098004
 05/13  09:00:00,0.88765804796,4.66935553035,0.0,3.45016846954,0.0,0.102486857594,0.102486857594,0.102486857594,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.19790627163
 05/13  10:00:00,0.89634322322,4.3003129896,0.0,3.22011214161,0.0,0.0957536493638,0.0957536493638,0.0957536493638,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.05841956989
 05/13  11:00:00,0.888032692495,3.33179346936,0.0,2.37875811469,0.0,0.070559415256,0.070559415256,0.070559415256,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.931247403381
 05/13  12:00:00,0.853086593888,2.72028075866,0.0,1.86449482379,0.0,0.055278444019,0.055278444019,0.055278444019,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.834365008791
 05/13  13:00:00,0.814905434181,2.24807971105,0.0,1.45159310739,0.0,0.0430198109952,0.0430198109952,0.0430198109952,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.774324953961
 05/13  14:00:00,0.790545798029,1.75777256002,0.0,1.0165797791,0.0,0.0300845773912,0.0300845773912,0.0300845773912,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.717783245505
 05/13  15:00:00,0.805857132079,1.42675578254,0.0,0.677410650482,0.0,0.0200187947154,0.0200187947154,0.0200187947154,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.724634325428
 05/13  16:00:00,0.920314006731,1.47820742203,0.0,0.650499559812,0.0,0.0192597312559,0.0192597312559,0.0192597312559,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.798479308878
 05/13  17:00:00,1.12755185492,2.13338986507,0.0,1.15309882887,0.0,0.0343479482712,0.0343479482712,0.0343479482712,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.944783015122
 05/13  18:00:00,1.20991339662,1.813212366,0.0,0.686644760254,0.0,0.0203713095214,0.0203713095214,0.0203713095214,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.08801661198
 05/13  19:00:00,1.27935032701,2.03596956735,0.0,0.87760078607,0.0,0.0260788214259,0.0260788214259,0.0260788214259,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.11857657499
 05/13  20:00:00,1.49768998548,2.14704560977,0.0,1.06510637009,0.0,0.0317104022143,0.0317104022143,0.0317104022143,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.04077903031
 05/13  21:00:00,1.63900411496,2.27228192559,0.0,1.29590609091,0.0,0.038614195326,0.038614195326,0.038614195326,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.936176564065
 05/13  22:00:00,1.36724858555,2.668704373,0.0,1.85800034094,0.0,0.0554536122767,0.0554536122767,0.0554536122767,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.775916715038
 05/13  23:00:00,1.07471751985,3.16923582957,0.0,2.54190117861,0.0,0.0758957034707,0.0758957034707,0.0758957034707,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.597105119761
 05/13  24:00:00,0.784850460085,3.97567315752,0.0,3.54203335696,0.0,0.105792099545,0.105792099545,0.105792099545,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.40863537376
 05/14  01:00:00,0.684147097677,4.65710522332,0.0,4.30799965962,0.0,0.128527220512,0.128527220512,0.128527220512,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.326083073055
 05/14  02:00:00,0.643827490905,5.17327560908,0.0,4.84801445553,0.0,0.144517149386,0.144517149386,0.144517149386,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.302505590336
 05/14  03:00:00,0.653349983645,5.94475107898,0.0,5.61387308426,0.0,0.167407895381,0.167407895381,0.167407895381,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.308442744415
 05/14  04:00:00,0.656292387414,6.15039342259,0.0,5.75502593718,0.0,0.171508831684,0.171508831684,0.171508831684,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.373779729692
 05/14  05:00:00,0.697357291011,5.99546470351,0.0,5.31613116812,0.0,0.158187792031,0.158187792031,0.158187792031,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.655243335042
 05/14  06:00:00,0.844400511724,6.50873261105,0.0,5.29452718259,0.0,0.157669620382,0.157669620382,0.157669620382,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.18637157092
 05/14  07:00:00,1.02267128496,5.80136125218,0.0,4.43354871081,0.0,0.131768189542,0.131768189542,0.131768189542,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.33823698237
 05/14  08:00:00,0.941153212573,4.92829343133,0.0,3.59452546036,0.0,0.106730991327,0.106730991327,0.106730991327,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.30876354417
 05/14  09:00:00,0.86726613759,3.9843776149,0.0,2.76798928082,0.0,0.0820949472246,0.0820949472246,0.0820949472246,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.19510754489
 05/14  10:00:00,0.867024907527,3.3180546879,0.0,2.24009723612,0.0,0.0664353336704,0.0664353336704,0.0664353336704,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.05617617367
 05/14  11:00:00,0.855783938797,2.24848898618,0.0,1.29723042352,0.0,0.0383106615583,0.0383106615583,0.0383106615583,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.929470611376
 05/14  12:00:00,0.818458038515,1.55598253087,0.0,0.70122551625,0.0,0.0206498886456,0.0206498886456,0.0206498886456,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.833336088536
 05/14  13:00:00,0.774008802033,0.868283190738,0.0,0.0727610541822,0.0,0.00212317884728,0.00212317884728,0.00212317884728,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.773360486865
 05/14  14:00:00,0.760461220638,0.740222768842,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.716813233426
 05/14  15:00:00,0.785838337363,0.748819795753,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.724108989127
 05/14  16:00:00,0.901054275475,0.826269767744,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.797041214403
 05/14  17:00:00,1.09320390665,0.97768798044,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.94217995936
 05/14  18:00:00,1.1895420871,1.12395375999,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.08540276624
 05/14  19:00:00,1.25327150558,1.1555440554,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.1157518491
 05/14  20:00:00,1.46597958327,1.0794555225,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.03829531313
 05/14  21:00:00,1.60038991964,0.974769052304,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.934569781681
 05/14  22:00:00,1.32011449492,1.09373663838,0.0,0.283801556346,0.0,0.00831952164009,0.00831952164009,0.00831952164009,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.775147765014
 05/14  23:00:00,1.0331775675,1.78348489655,0.0,1.15588436556,0.0,0.034355751115,0.034355751115,0.034355751115,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.597370999793
 05/14  24:00:00,0.735299444713,2.31772930421,0.0,1.88345754802,0.0,0.0562410841728,0.0562410841728,0.0562410841728,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.409267329397
 05/15  01:00:00,0.638066181261,3.23343686953,0.0,2.89058276732,0.0,0.0863933281713,0.0863933281713,0.0863933281713,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.319831611556
 05/15  02:00:00,0.602593508763,3.86993711538,0.0,3.5490983121,0.0,0.105894405671,0.105894405671,0.105894405671,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.298083240061
 05/15  03:00:00,0.613899811207,4.66137992174,0.0,4.335643502,0.0,0.129323127115,0.129323127115,0.129323127115,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.303301169431
 05/15  04:00:00,0.620916543479,5.04256207842,0.0,4.65918770931,0.0,0.138804143364,0.138804143364,0.138804143364,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.361786613386
 05/15  05:00:00,0.688413869412,5.79036277153,0.0,5.14578444162,0.0,0.153341063032,0.153341063032,0.153341063032,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.620488129557
 05/15  06:00:00,0.832723002748,6.38949632483,0.0,5.25778778272,0.0,0.156617623623,0.156617623623,0.156617623623,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.10387468458
 05/15  07:00:00,0.998469936009,5.59939113814,0.0,4.33320200824,0.0,0.128728202513,0.128728202513,0.128728202513,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.23661357091
 05/15  08:00:00,0.910237431726,4.87265557874,0.0,3.64522028237,0.0,0.108252511371,0.108252511371,0.108252511371,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.20243086957
 05/15  09:00:00,0.825994429989,4.01186457068,0.0,2.89379911605,0.0,0.0858542980897,0.0858542980897,0.0858542980897,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.09678466545
 05/15  10:00:00,0.815411103638,3.21086147294,0.0,2.21775064981,0.0,0.0657377590711,0.0657377590711,0.0657377590711,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.971329545029
 05/15  11:00:00,0.806957997297,2.30072614312,0.0,1.41972906457,0.0,0.0419734795768,0.0419734795768,0.0419734795768,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.859209127258
 05/15  12:00:00,0.774930829693,1.63881301014,0.0,0.845204444838,0.0,0.0249331859149,0.0249331859149,0.0249331859149,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.772187639223
 05/15  13:00:00,0.73862566704,1.09420956629,0.0,0.351525839834,0.0,0.010328076369,0.010328076369,0.010328076369,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.720522076765
 05/15  14:00:00,0.721335648463,0.692478403973,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.669068868557
 05/15  15:00:00,0.748779364508,0.700527770477,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.675816963851
 05/15  16:00:00,0.865136356227,0.767889525149,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.738660971807
 05/15  17:00:00,1.05785197644,0.907627323549,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.87211930247
 05/15  18:00:00,1.15523177156,1.03370869041,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.995157696657
 05/15  19:00:00,1.21902675139,1.05529765271,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.01550544641
 05/15  20:00:00,1.43112421294,0.983998216564,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.942838007202
 05/15  21:00:00,1.5683826467,1.01736769603,0.0,0.122986773873,0.0,0.00359958452952,0.00359958452952,0.00359958452952,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.854181651529
 05/15  22:00:00,1.30414230565,1.44393206453,0.0,0.697318904195,0.0,0.0206405442956,0.0206405442956,0.0206405442956,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.71182584331
 05/15  23:00:00,1.0291749595,2.1252632094,0.0,1.53739877907,0.0,0.0458879884501,0.0458879884501,0.0458879884501,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.557634899136
 05/15  24:00:00,0.744018578974,2.81266563709,0.0,2.39362154321,0.0,0.0715339015114,0.0715339015114,0.0715339015114,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.394039667079
 05/16  01:00:00,0.643907112107,3.43181611797,0.0,3.08995491593,0.0,0.0922342590176,0.0922342590176,0.0922342590176,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.318838711391
 05/16  02:00:00,0.605482491512,3.96910238422,0.0,3.64868218594,0.0,0.10878338842,0.10878338842,0.10878338842,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.297664635062
 05/16  03:00:00,0.608385607099,4.48021410687,0.0,4.15495351027,0.0,0.123808923007,0.123808923007,0.123808923007,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.30282534629
 05/16  04:00:00,0.622577705323,5.09697410837,0.0,4.71428631951,0.0,0.140465305208,0.140465305208,0.140465305208,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.361100033138
 05/16  05:00:00,0.671184662143,5.21550616843,0.0,4.57236851979,0.0,0.136111855764,0.136111855764,0.136111855764,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.619047448284
 05/16  06:00:00,0.809963934548,5.62948476225,0.0,4.50115962518,0.0,0.133858555423,0.133858555423,0.133858555423,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.10049127954
 05/16  07:00:00,1.01485621746,6.14214399616,0.0,4.87837480529,0.0,0.145114483967,0.145114483967,0.145114483967,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.23419363187
 05/16  08:00:00,0.941618634606,5.91686409159,0.0,4.69202847169,0.0,0.139633714251,0.139633714251,0.139633714251,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.1998311931
 05/16  09:00:00,0.879101883408,5.78667778489,0.0,4.67141003265,0.0,0.138961751509,0.138961751509,0.138961751509,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.09398696306
 05/16  10:00:00,0.911964036617,6.43772817199,0.0,5.44745930761,0.0,0.16229069205,0.16229069205,0.16229069205,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.968487586275
 05/16  11:00:00,0.904782764302,5.57930341631,0.0,4.70197186967,0.0,0.139798246582,0.139798246582,0.139798246582,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.855543595352
 05/16  12:00:00,0.886267786695,5.37427157362,0.0,4.58506332572,0.0,0.136270142917,0.136270142917,0.136270142917,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.767787321815
 05/16  13:00:00,0.864648481553,5.32210306593,0.0,4.58375934273,0.0,0.136350890882,0.136350890882,0.136350890882,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.716182073507
 05/16  14:00:00,0.859249290367,5.32396414357,0.0,4.63595743758,0.0,0.137913641904,0.137913641904,0.137913641904,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.664597170569
 05/16  15:00:00,0.893605394203,5.56273703943,0.0,4.86703979288,0.0,0.144826029696,0.144826029696,0.144826029696,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.670986439923
 05/16  16:00:00,1.0092250545,5.60368223312,0.0,4.84113756286,0.0,0.144088698277,0.144088698277,0.144088698277,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.733316116918
 05/16  17:00:00,1.19171183235,5.40192932612,0.0,4.5003736374,0.0,0.133859855916,0.133859855916,0.133859855916,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.866047667636
 05/16  18:00:00,1.27672714748,5.11712160672,0.0,4.089931998,0.0,0.121495375921,0.121495375921,0.121495375921,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.988638614964
 05/16  19:00:00,1.33956713848,5.10513134032,0.0,4.05671451404,0.0,0.12054038709,0.12054038709,0.12054038709,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.00862461998
 05/16  20:00:00,1.54569558986,4.83292570111,0.0,3.85536570084,0.0,0.114571376915,0.114571376915,0.114571376915,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.936399790907
 05/16  21:00:00,1.67957205375,4.75072430985,0.0,3.862533656,0.0,0.114788991578,0.114788991578,0.114788991578,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.847991383231
 05/16  22:00:00,1.40184901124,4.72195894399,0.0,3.98098265059,0.0,0.118347249889,0.118347249889,0.118347249889,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.706188976382
 05/16  23:00:00,1.10956899578,4.83022377093,0.0,4.24734768227,0.0,0.126282024734,0.126282024734,0.126282024734,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.552646557467
 05/16  24:00:00,0.808342240996,4.9820661298,0.0,4.56700170384,0.0,0.135857563533,0.135857563533,0.135857563533,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.390059999156
 05/17  01:00:00,0.693660180516,5.11080811214,0.0,4.77208195547,0.0,0.141987327426,0.141987327426,0.141987327426,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.315703666015
 05/17  02:00:00,0.64178965894,5.19548368758,0.0,4.87772755987,0.0,0.145090555848,0.145090555848,0.145090555848,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.295000564489
 05/17  03:00:00,0.629527758286,5.19771990426,0.0,4.87493686084,0.0,0.144951074194,0.144951074194,0.144951074194,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.300347793111
 05/17  04:00:00,0.628661575426,5.30988123162,0.0,4.92927809573,0.0,0.146549175311,0.146549175311,0.146549175311,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.359015380176
 05/17  05:00:00,0.677697568176,5.43671115241,0.0,4.79612382667,0.0,0.142624761797,0.142624761797,0.142624761797,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.616497125379
 05/17  06:00:00,0.808540284576,5.58061302004,0.0,4.45573978392,0.0,0.132434905451,0.132434905451,0.132434905451,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.09703937859
 05/17  07:00:00,0.995447780572,5.49188604767,0.0,4.2320433911,0.0,0.125706047076,0.125706047076,0.125706047076,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.23026709756
 05/17  08:00:00,0.913583050297,4.98136633001,0.0,3.76029675513,0.0,0.111598129942,0.111598129942,0.111598129942,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.19606514809
 05/17  09:00:00,0.837431759813,4.39236201859,0.0,3.2799781692,0.0,0.0972916279138,0.0972916279138,0.0972916279138,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.09110306021
 05/17  10:00:00,0.843865149421,4.16116950653,0.0,3.17302765448,0.0,0.0941918048542,0.0941918048542,0.0941918048542,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.966360573941
 05/17  11:00:00,0.837235968783,3.31609137065,0.0,2.43987245396,0.0,0.0722514510632,0.0722514510632,0.0722514510632,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.854430965397
 05/17  12:00:00,0.810303061154,2.82617499562,0.0,2.036846095,0.0,0.0603054173763,0.0603054173763,0.0603054173763,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.767907974545
 05/17  13:00:00,0.773113705031,2.25436358315,0.0,1.5159698396,0.0,0.04481611436,0.04481611436,0.04481611436,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.716232093861
 05/17  14:00:00,0.747419592428,1.57383917101,0.0,0.885315610884,0.0,0.0260839439656,0.0260839439656,0.0260839439656,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.665114024712
 05/17  15:00:00,0.760184888595,1.08548911545,0.0,0.388677759624,0.0,0.0114055240873,0.0114055240873,0.0114055240873,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.672100549203
 05/17  16:00:00,0.867804228836,0.854852435669,0.0,0.0910060895045,0.0,0.00266787260873,0.00266787260873,0.00266787260873,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.734617792823
 05/17  17:00:00,1.06367482943,1.10244899245,0.0,0.198685629425,0.0,0.00582285299053,0.00582285299053,0.00582285299053,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.86825534195
 05/17  18:00:00,1.16017863583,1.19778181253,0.0,0.168467589435,0.0,0.00494686427469,0.00494686427469,0.00494686427469,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.990763229335
 05/17  19:00:00,1.22470337546,1.24324331923,0.0,0.192918173953,0.0,0.0056766240691,0.0056766240691,0.0056766240691,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.01053293898
 05/17  20:00:00,1.44715984393,1.52109284123,0.0,0.541449772819,0.0,0.0160356309903,0.0160356309903,0.0160356309903,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.938482859051
 05/17  21:00:00,1.58769434821,1.66126210313,0.0,0.771191537302,0.0,0.0229112860359,0.0229112860359,0.0229112860359,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.849871295201
 05/17  22:00:00,1.32249854994,2.05219212418,0.0,1.30919445642,0.0,0.0389967885873,0.0389967885873,0.0389967885873,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.708210350736
 05/17  23:00:00,1.04657161894,2.70740443295,0.0,2.12216595296,0.0,0.0632846478932,0.0632846478932,0.0632846478932,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.555008948801
 05/17  24:00:00,0.767409420875,3.60135125048,0.0,3.18380054334,0.0,0.0949247434116,0.0949247434116,0.0949247434116,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.392546280348
 05/18  01:00:00,0.671385848502,4.36176864877,0.0,4.02118204695,0.0,0.119712995413,0.119712995413,0.119712995413,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.317564111177
 05/18  02:00:00,0.633521639704,4.92013808693,0.0,4.60106311496,0.0,0.136822536612,0.136822536612,0.136822536612,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296319408752
 05/18  03:00:00,0.631963810494,5.28330942107,0.0,4.95939539328,0.0,0.147387126402,0.147387126402,0.147387126402,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.301478777479
 05/18  04:00:00,0.647037451979,5.92816110685,0.0,5.54698825507,0.0,0.164925051864,0.164925051864,0.164925051864,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.35958509605
 05/18  05:00:00,0.710147975523,6.52967425557,0.0,5.8898470366,0.0,0.175075169143,0.175075169143,0.175075169143,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.615737018612
 05/18  06:00:00,0.843095845044,6.74584640531,0.0,5.62417215265,0.0,0.166990465919,0.166990465919,0.166990465919,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.09384039513
 05/18  07:00:00,1.00580797995,5.84655384213,0.0,4.59107589327,0.0,0.136066246455,0.136066246455,0.136066246455,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.22590238987
 05/18  08:00:00,0.915754384702,5.05722852807,0.0,3.83980178238,0.0,0.113769464347,0.113769464347,0.113769464347,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.19242231889
 05/18  09:00:00,0.829383101608,4.12446988222,0.0,3.01532407928,0.0,0.0892429697089,0.0892429697089,0.0892429697089,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.08786501377
 05/18  10:00:00,0.829338882698,3.67498866163,0.0,2.68927054397,0.0,0.0796655381306,0.0796655381306,0.0796655381306,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.963936839551
 05/18  11:00:00,0.816995094789,2.63630080332,0.0,1.76188234336,0.0,0.0520105770687,0.0520105770687,0.0520105770687,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.852630508669
 05/18  12:00:00,0.783475686444,1.92431918798,0.0,1.13628444284,0.0,0.0334780426658,0.0334780426658,0.0334780426658,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.766613819059
 05/18  13:00:00,0.744191086474,1.27924740261,0.0,0.541565800692,0.0,0.0158934958026,0.0158934958026,0.0158934958026,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.715519952232
 05/18  14:00:00,0.721937878885,0.708597210364,0.0,0.0206730473511,0.0,0.000602230422095,0.000602230422095,0.000602230422095,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.664514627597
 05/18  15:00:00,0.748779364508,0.696192727265,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.671481920639
 05/18  16:00:00,0.865136356227,0.763271615444,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.734043062103
 05/18  17:00:00,1.05785197644,0.901698341199,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.866190320119
 05/18  18:00:00,1.15523177156,1.02644070923,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.987889715473
 05/18  19:00:00,1.21902675139,1.04769693179,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.0079047255
 05/18  20:00:00,1.43112421294,0.97751885644,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.936358647077
 05/18  21:00:00,1.57562676703,1.25897307348,0.0,0.370032024616,0.0,0.0108437048618,0.0108437048618,0.0108437048618,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.84874177824
 05/18  22:00:00,1.31968511441,1.9620101307,0.0,1.21952245835,0.0,0.0361833530572,0.0361833530572,0.0361833530572,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.707700355325
 05/18  23:00:00,1.04195748448,2.55444681778,0.0,1.96989653112,0.0,0.0586705134349,0.0586705134349,0.0586705134349,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.554320755467
 05/18  24:00:00,0.760400646532,3.36779616855,0.0,2.95064023457,0.0,0.0879159690687,0.0879159690687,0.0879159690687,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.392151507186
 05/19  01:00:00,0.666796896104,4.20809539186,0.0,3.86757558858,0.0,0.115124043014,0.115124043014,0.115124043014,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.317497312627
 05/19  02:00:00,0.625456405921,4.65104250886,0.0,4.33170456981,0.0,0.128757302829,0.128757302829,0.128757302829,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296582375832
 05/19  03:00:00,0.630228046563,5.22457638188,0.0,4.90085039467,0.0,0.145651362471,0.145651362471,0.145651362471,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.30129073691
 05/19  04:00:00,0.634566623443,5.51064696696,0.0,5.12933937838,0.0,0.152454223328,0.152454223328,0.152454223328,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.359719832863
 05/19  05:00:00,0.693272419395,5.96556331615,0.0,5.32690301273,0.0,0.158199613015,0.158199613015,0.158199613015,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.614570103062
 05/19  06:00:00,0.833387040672,6.41680870835,0.0,5.29739268078,0.0,0.157281661547,0.157281661547,0.157281661547,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.09158217004
 05/19  07:00:00,0.999950153887,5.64747603479,0.0,4.39475293224,0.0,0.130208420392,0.130208420392,0.130208420392,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.22314754355
 05/19  08:00:00,0.906851143781,4.75714183987,0.0,3.54285949055,0.0,0.104866223427,0.104866223427,0.104866223427,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.18927792253
 05/19  09:00:00,0.81727636044,3.71628864541,0.0,2.61002342676,0.0,0.0771362285405,0.0771362285405,0.0771362285405,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.08498442947
