Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/31  06:00:00,0.839386133524,6.57475539273,0.0,5.4899533349,0.0,0.163280754399,0.163280754399,0.163280754399,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.0569682003
 05/31  07:00:00,1.00744053251,5.84871451544,0.0,4.63617928115,0.0,0.137698799016,0.137698799016,0.137698799016,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.18295967529
 05/31  08:00:00,0.916895067652,5.04660440166,0.0,3.87110707162,0.0,0.114910147297,0.114910147297,0.114910147297,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.15049290325
 05/31  09:00:00,0.835641458575,4.29025248723,0.0,3.21863480062,0.0,0.0955013266752,0.0955013266752,0.0955013266752,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.05033689744
 05/31  10:00:00,0.840096504297,3.99740238241,0.0,3.04420237806,0.0,0.09042315973,0.09042315973,0.09042315973,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.931418726238
 05/31  11:00:00,0.827989491028,2.97433596525,0.0,2.12779118704,0.0,0.0630049733078,0.0630049733078,0.0630049733078,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.824756826921
 05/31  12:00:00,0.794818045089,2.27930898395,0.0,1.51551444464,0.0,0.0448204013105,0.0448204013105,0.0448204013105,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.742373613227
 05/31  13:00:00,0.755875736488,1.65024234492,0.0,0.934517787877,0.0,0.0275781458166,0.0275781458166,0.0275781458166,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.693562907357
 05/31  14:00:00,0.732141995983,1.03645873978,0.0,0.367967803268,0.0,0.0108063475197,0.0108063475197,0.0108063475197,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.645081401095
 05/31  15:00:00,0.748779364508,0.67643942569,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.651728619063
 05/31  16:00:00,0.865136356227,0.741178027381,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.71194947404
 05/31  17:00:00,1.05785197644,0.874203033876,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.838695012796
 05/31  18:00:00,1.15523177156,0.994267945602,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.955716951846
 05/31  19:00:00,1.21902675139,1.01474406798,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.974951861687
 05/31  20:00:00,1.43428904428,1.05577991235,0.0,0.108312902678,0.0,0.0031648313423,0.0031648313423,0.0031648313423,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.90630680031
 05/31  21:00:00,1.57966729096,1.3664268749,0.0,0.504305018282,0.0,0.0148842287849,0.0148842287849,0.0148842287849,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.821922585998
 05/31  22:00:00,1.31817832435,1.88609162422,0.0,1.16452250086,0.0,0.0346765629998,0.0346765629998,0.0346765629998,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.68678180634
 05/31  23:00:00,1.0413299882,2.51393099882,0.0,1.94334260579,0.0,0.0580430171563,0.0580430171563,0.0580430171563,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.540358861827
 05/31  24:00:00,0.753928298007,3.13779519248,0.0,2.7276325792,0.0,0.0814436205444,0.0814436205444,0.0814436205444,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.385158186475
 06/01  01:00:00,0.607384881745,3.58435392397,0.0,3.25041356654,0.0,0.0969215402395,0.0969215402395,0.0969215402395,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.313736019632
 06/01  02:00:00,0.566133263552,4.04049953934,0.0,3.72710005123,0.0,0.111058935179,0.111058935179,0.111058935179,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.293429403514
 06/01  03:00:00,0.565089058223,4.40031664273,0.0,4.08200231099,0.0,0.121585397797,0.121585397797,0.121585397797,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.298625350974
 06/01  04:00:00,0.571747455754,4.72849703055,0.0,4.35569262904,0.0,0.129701087337,0.129701087337,0.129701087337,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.35385917462
 06/01  05:00:00,0.621736276488,5.05169089895,0.0,4.4319425226,0.0,0.131960351143,0.131960351143,0.131960351143,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.59860702579
 06/01  06:00:00,0.739439006016,5.23590933688,0.0,4.156665841,0.0,0.123596282084,0.123596282084,0.123596282084,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.0548167443
 06/01  07:00:00,0.89094393672,4.58554563834,0.0,3.37914280436,0.0,0.100316736513,0.100316736513,0.100316736513,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.18044758033
 06/01  08:00:00,0.808977042608,3.70744689998,0.0,2.53765219137,0.0,0.0752183040917,0.0752183040917,0.0752183040917,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.14785104087
 06/01  09:00:00,0.741013370196,2.7575570493,0.0,1.69106747177,0.0,0.0500187206445,0.0500187206445,0.0500187206445,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.04781374181
 06/01  10:00:00,0.727955884588,1.71841522262,0.0,0.769933865317,0.0,0.0226537632808,0.0226537632808,0.0226537632808,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.929366296855
 06/01  11:00:00,0.724465753381,1.14534104137,0.0,0.30232887705,0.0,0.00886162493706,0.00886162493706,0.00886162493706,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.823891247536
 06/01  12:00:00,0.700320914683,0.759981655524,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.741182836883
 06/01  13:00:00,0.678774077625,0.711492073006,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.692043201757
 06/01  14:00:00,0.669879379194,0.663454317618,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.642910312697
 06/01  15:00:00,0.697273917722,0.670718335322,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.649032346091
 06/01  16:00:00,0.79642692831,0.733564175278,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.707913450776
 06/01  17:00:00,0.968838077881,0.865216750663,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.834055219824
 06/01  18:00:00,1.04896200105,0.984087840162,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.950255822937
 06/01  19:00:00,1.08796592181,1.00411137503,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.969190080468
 06/01  20:00:00,1.26935379664,0.93641245752,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.900290615345
 06/01  21:00:00,1.4431989642,0.851062441019,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.815783910334
 06/01  22:00:00,1.21925179017,0.71187665792,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.681347610699
 06/01  23:00:00,0.926918495836,0.562516696258,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.535987522287
 06/01  24:00:00,0.626481834936,0.404091556239,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.382147888497
 06/02  01:00:00,0.510463341506,0.332101543627,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.311897205834
 06/02  02:00:00,0.455074328373,0.313047692891,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.29307760829
 06/02  03:00:00,0.448894893439,0.502728658369,0.0,0.184040468731,0.0,0.00539123301386,0.00539123301386,0.00539123301386,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.298999208867
 06/02  04:00:00,0.458642330268,0.935751659482,0.0,0.562194254226,0.0,0.016595961851,0.016595961851,0.016595961851,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.354612178369
 06/02  05:00:00,0.520209024214,1.64233758481,0.0,1.02269496007,0.0,0.0304330988684,0.0304330988684,0.0304330988684,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.598501274186
 06/02  06:00:00,0.648576296118,2.17668873933,0.0,1.09819323694,0.0,0.0327335721856,0.0327335721856,0.0327335721856,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.05406875082
 06/02  07:00:00,0.827109202356,2.42961398117,0.0,1.2249095868,0.0,0.03648200215,0.03648200215,0.03648200215,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.17874914072
 06/02  08:00:00,0.776397149339,2.59855227235,0.0,1.43109467577,0.0,0.0426384108226,0.0426384108226,0.0426384108226,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.14551392883
 06/02  09:00:00,0.738752503084,2.66657215374,0.0,1.60266960394,0.0,0.0477578535326,0.0477578535326,0.0477578535326,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.04522671409
 06/02  10:00:00,0.761057133031,2.81616359575,0.0,1.87082906096,0.0,0.0557550117231,0.0557550117231,0.0557550117231,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.926219474343
 06/02  11:00:00,0.763291703635,2.44212236455,0.0,1.60313302247,0.0,0.0476875751913,0.0476875751913,0.0476875751913,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.819868425296
 06/02  12:00:00,0.738734702704,2.04991662964,0.0,1.29414676785,0.0,0.0384137880206,0.0384137880206,0.0384137880206,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.736971043157
 06/02  13:00:00,0.718656950008,2.05022915466,0.0,1.34268060595,0.0,0.0398828723836,0.0398828723836,0.0398828723836,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.688099677455
 06/02  14:00:00,0.698797678588,1.63486517176,0.0,0.975032917033,0.0,0.0289182993941,0.0289182993941,0.0289182993941,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.639288249811
 06/02  15:00:00,0.714294152765,1.24278782006,0.0,0.575507684011,0.0,0.0170202350424,0.0170202350424,0.0170202350424,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.645594146819
 06/02  16:00:00,0.805389725588,1.03427745581,0.0,0.303721707286,0.0,0.00896279727754,0.00896279727754,0.00896279727754,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.704905024021
 06/02  17:00:00,0.979120742211,1.21008446454,0.0,0.347880443652,0.0,0.0102826643308,0.0102826643308,0.0102826643308,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.831042490046
 06/02  18:00:00,1.05121930538,1.05785460808,0.0,0.0765614285501,0.0,0.00225730432869,0.00225730432869,0.00225730432869,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.947461162308
 06/02  19:00:00,1.09099871276,1.10451514842,0.0,0.102825615383,0.0,0.00303279094995,0.00303279094995,0.00303279094995,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.966768238468
 06/02  20:00:00,1.27693697176,1.19039269741,0.0,0.256178122824,0.0,0.00758317511473,0.00758317511473,0.00758317511473,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.898092732413
 06/02  21:00:00,1.46028623614,1.42400157955,0.0,0.574453475474,0.0,0.0170872719388,0.0170872719388,0.0170872719388,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.814269573389
 06/02  22:00:00,1.25740962092,1.98826955971,0.0,1.27733329774,0.0,0.0381578307416,0.0381578307416,0.0381578307416,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.680407214744
 06/02  23:00:00,0.983986407826,2.47145001801,0.0,1.91015562919,0.0,0.0570679119904,0.0570679119904,0.0570679119904,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.534765214853
 06/02  24:00:00,0.705986847745,3.06498506209,0.0,2.66268001667,0.0,0.0795050128085,0.0795050128085,0.0795050128085,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.380361377676
 06/03  01:00:00,0.613714655962,3.66555796712,0.0,3.32879287742,0.0,0.0993042903805,0.0993042903805,0.0993042903805,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.31656075191
 06/03  02:00:00,0.570145770918,4.08790475244,0.0,3.77290702075,0.0,0.112460204118,0.112460204118,0.112460204118,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.295027647093
 06/03  03:00:00,0.574441509618,4.66679978049,0.0,4.34679182176,0.0,0.12957244502,0.12957244502,0.12957244502,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.30031897796
 06/03  04:00:00,0.587463211141,5.16972113535,0.0,4.78986640083,0.0,0.142745687109,0.142745687109,0.142745687109,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.360909507626
 06/03  05:00:00,0.637945873082,5.48137495718,0.0,4.83481892474,0.0,0.144073255136,0.144073255136,0.144073255136,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.625414681877
 06/03  06:00:00,0.764971041174,5.79872682703,0.0,4.65300886967,0.0,0.138502805024,0.138502805024,0.138502805024,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.12129120578
 06/03  07:00:00,0.924035923933,5.0655285753,0.0,3.77721790753,0.0,0.112247361807,0.112247361807,0.112247361807,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.26235541412
 06/03  08:00:00,0.853117210354,4.18402005242,0.0,2.92797736026,0.0,0.0869211709456,0.0869211709456,0.0869211709456,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.23409902441
 06/03  09:00:00,0.798951546942,3.26808816602,0.0,2.12226735767,0.0,0.0629258389252,0.0629258389252,0.0629258389252,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.12714497263
 06/03  10:00:00,0.799484022896,2.47690546226,0.0,1.46091056366,0.0,0.0432656722996,0.0432656722996,0.0432656722996,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.996879838147
 06/03  11:00:00,0.793774366285,1.76700759053,0.0,0.868874116437,0.0,0.0256814783217,0.0256814783217,0.0256814783217,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.879012557308
 06/03  12:00:00,0.758278552291,1.15232138521,0.0,0.344667944899,0.0,0.0101471315162,0.0101471315162,0.0101471315162,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.788854621668
 06/03  13:00:00,0.722362110139,0.75240345942,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.732954588171
 06/03  14:00:00,0.709004951369,0.70065820781,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.68011420289
 06/03  15:00:00,0.734332890577,0.707812317405,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.686126328175
 06/03  16:00:00,0.832344847558,0.780081230067,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.754430505565
 06/03  17:00:00,1.0041900081,0.921532791563,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.890371260724
 06/03  18:00:00,1.08327231659,1.05850749304,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,1.02467547581
 06/03  19:00:00,1.122210676,1.08812243507,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.0532011405
 06/03  20:00:00,1.30420916697,1.01670860746,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.980586765286
 06/03  21:00:00,1.47880582167,0.918528285375,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.88324975469
 06/03  22:00:00,1.2475450021,0.764852808915,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.734323761694
 06/03  23:00:00,0.942453341171,0.595320776737,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.568791602766
 06/03  24:00:00,0.652584255812,1.07538306418,0.0,0.659654953774,0.0,0.0195287377992,0.0195287377992,0.0195287377992,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.393784442663
 06/04  01:00:00,0.560989275129,1.89884942757,0.0,1.5614890921,0.0,0.0465789095482,0.0465789095482,0.0465789095482,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.317155997678
 06/04  02:00:00,0.530055893416,2.73784446025,0.0,2.42258323937,0.0,0.0723703266157,0.0723703266157,0.0723703266157,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.295291136272
 06/04  03:00:00,0.535735617918,3.36475622052,0.0,3.04513937524,0.0,0.0908665533202,0.0908665533202,0.0908665533202,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.299927864516
 06/04  04:00:00,0.553400038774,4.02359442882,0.0,3.64424162612,0.0,0.108682514741,0.108682514741,0.108682514741,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.360407575807
 06/04  05:00:00,0.609050720244,4.50765287312,0.0,3.8623074433,0.0,0.115178102299,0.115178102299,0.115178102299,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.624204079263
 06/04  06:00:00,0.737808945074,4.88281195617,0.0,3.74058253537,0.0,0.111340708924,0.111340708924,0.111340708924,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.11780266922
 06/04  07:00:00,0.90050484648,4.26971909287,0.0,2.98553866692,0.0,0.0887162843536,0.0887162843536,0.0887162843536,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.2582251723
 06/04  08:00:00,0.830466385658,3.41817372288,0.0,2.16635376985,0.0,0.0642703462493,0.0642703462493,0.0642703462493,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.22987628529
 06/04  09:00:00,0.776841187894,2.52037995743,0.0,1.37846782639,0.0,0.0408154798766,0.0408154798766,0.0408154798766,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.12323629532
 06/04  10:00:00,0.775116859633,1.65334074766,0.0,0.640639194549,0.0,0.018898509036,0.018898509036,0.018898509036,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.993586492655
 06/04  11:00:00,0.768376480871,0.904798794155,0.0,0.00970226266945,0.0,0.000283592907323,0.000283592907323,0.000283592907323,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.875975614705
 06/04  12:00:00,0.748131420774,0.804915277348,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.786116458707
 06/04  13:00:00,0.722362110139,0.749644115287,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.730195244038
 06/04  14:00:00,0.709004951369,0.697431001376,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.676886996455
 06/04  15:00:00,0.734332890577,0.704432453988,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.682746464757
 06/04  16:00:00,0.832344847558,0.776373909186,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.750723184684
 06/04  17:00:00,1.0041900081,0.917235478045,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.886073947207
 06/04  18:00:00,1.08327231659,1.05363280478,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,1.01980078755
 06/04  19:00:00,1.122210676,1.08316851369,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.04824721912
 06/04  20:00:00,1.30420916697,1.01215417997,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.976032337798
 06/04  21:00:00,1.47880582167,0.914254582789,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.878976052105
 06/04  22:00:00,1.2475450021,0.76079619919,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.730267151969
 06/04  23:00:00,0.942453341171,0.59166370087,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.565134526899
 06/04  24:00:00,0.633055518013,0.41224653997,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.390302872228
 06/05  01:00:00,0.510463341506,0.327479345384,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.307275007591
 06/05  02:00:00,0.455751404714,0.33167767821,0.0,0.0231989277121,0.0,0.000677076340892,0.000677076340892,0.000677076340892,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.288508665897
 06/05  03:00:00,0.455096575866,0.707800970457,0.0,0.394043243607,0.0,0.0115929154406,0.0115929154406,0.0115929154406,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.29406874608
 06/05  04:00:00,0.476138780656,1.51452465192,0.0,1.14608893789,0.0,0.0340924122383,0.0340924122383,0.0340924122383,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.34949048714
 06/05  05:00:00,0.541866338615,2.35751240957,0.0,1.74558795883,0.0,0.05209041327,0.05209041327,0.05209041327,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.590783100171
 06/05  06:00:00,0.670319810762,2.89376114666,0.0,1.82852055914,0.0,0.0544770868294,0.0544770868294,0.0544770868294,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.04081383595
 06/05  07:00:00,0.831741937469,2.57447480557,0.0,1.3843690213,0.0,0.0411147372621,0.0411147372621,0.0411147372621,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.16415053062
 06/05  08:00:00,0.75904055681,2.00689411168,0.0,0.853765877197,0.0,0.0252818182934,0.0252818182934,0.0252818182934,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.13118456674
 06/05  09:00:00,0.700329458442,1.36752418332,0.0,0.316632620309,0.0,0.0093348088907,0.0093348088907,0.0093348088907,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.0322157273
 06/05  10:00:00,0.705302121308,0.934116035075,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.915000974624
 06/05  11:00:00,0.715604128444,0.829162374065,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.810041457285
 06/05  12:00:00,0.700320914683,0.746594193374,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.727795374732
 06/05  13:00:00,0.678774077625,0.698316976223,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.678868104974
 06/05  14:00:00,0.669879379194,0.651025604734,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.630481599813
 06/05  15:00:00,0.740096972622,0.658216027427,0.0,0.0,0.0330455369149,0.00977751798453,0.0428230548994,0.00977751798453,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.636530038196
 06/05  16:00:00,0.934972924774,0.720253998934,0.0,0.0,0.106600982451,0.0319450140124,0.138545996464,0.0319450140124,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.694603274432
 06/05  17:00:00,1.30345230386,0.850344607284,0.0,0.0,0.255795701068,0.078818524911,0.334614225979,0.078818524911,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.819183076445
 06/05  18:00:00,1.37051299207,0.968156144538,0.0,0.0,0.244201973406,0.0773490176171,0.321550991024,0.0773490176171,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.934324127312
 06/05  19:00:00,1.33324081554,0.988113907115,0.0,0.0,0.183166163053,0.0621087306812,0.245274893735,0.0621087306812,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.953192612548
 06/05  20:00:00,1.47072169017,0.920981854199,0.0,0.0,0.14939336108,0.0519745324486,0.201367893529,0.0519745324486,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.884860012024
 06/05  21:00:00,1.59732191461,0.836936841247,0.0,0.0,0.113604412134,0.0405185382705,0.154122950404,0.0405185382705,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.801658310563
 06/05  22:00:00,1.21925179017,0.699695890464,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.669166843243
 06/05  23:00:00,0.926918495836,0.552252192577,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.525723018606
 06/05  24:00:00,0.626481834936,0.395745224339,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.373801556597
 06/06  01:00:00,0.510463341506,0.325082566679,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.304878228887
 06/06  02:00:00,0.455074328373,0.306361225561,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.28639114096
 06/06  03:00:00,0.443503660426,0.312083994501,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.29239501373
 06/06  04:00:00,0.443921120284,0.426616585568,0.0,0.0597361638174,0.0,0.00187475186679,0.00187475186679,0.00187475186679,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.347935194864
 06/06  05:00:00,0.504405229452,1.08311015305,0.0,0.472945546659,0.0,0.0146293041067,0.0146293041067,0.0146293041067,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.589023255836
 06/06  06:00:00,0.636343937305,1.73564546571,0.0,0.673236246176,0.0,0.0205012133727,0.0205012133727,0.0205012133727,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.03798246796
 06/06  07:00:00,0.804679884634,1.65376221599,0.0,0.46687536349,0.0,0.0140526844281,0.0140526844281,0.0140526844281,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.16093159885
 06/06  08:00:00,0.742324145587,1.43628273236,0.0,0.286283702235,0.0,0.00856540707006,0.00856540707006,0.00856540707006,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.12805536238
 06/06  09:00:00,0.690994649551,1.04780994762,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.02913411191
 06/06  10:00:00,0.705302121308,0.930954326183,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.911839265732
 06/06  11:00:00,0.715604128444,0.826186112788,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.807065196007
 06/06  12:00:00,0.700320914683,0.744085151466,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.725286332824
 06/06  13:00:00,0.678774077625,0.696190190311,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.676741319062
 06/06  14:00:00,0.669879379194,0.648855861708,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.628311856788
 06/06  15:00:00,0.697273917722,0.656121595505,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.634435606275
 06/06  16:00:00,0.79642692831,0.718030700849,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.692379976347
 06/06  17:00:00,0.975434825039,0.84772305215,0.0,0.0,0.00489407826066,0.00170266889724,0.0065967471579,0.00170266889724,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.816561521311
 06/06  18:00:00,1.05534195208,0.96500199568,0.0,0.0,0.00471648006339,0.00166347096927,0.00637995103265,0.00166347096927,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.931169978454
 06/06  19:00:00,1.08796592181,0.984787873482,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.949866578915
 06/06  20:00:00,1.26935379664,0.917939298352,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.881817456177
 06/06  21:00:00,1.4431989642,0.834391950289,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.799113419605
 06/06  22:00:00,1.21925179017,0.697615801733,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.667086754512
 06/06  23:00:00,0.926918495836,0.550750287793,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.524221113822
 06/06  24:00:00,0.626481834936,0.394914216077,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.372970548336
 06/07  01:00:00,0.510463341506,0.324165536519,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.303961198726
 06/07  02:00:00,0.455074328373,0.305206498503,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.285236413902
 06/07  03:00:00,0.443503660426,0.310502999308,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.290814018537
 06/07  04:00:00,0.445754545549,0.488152502831,0.0,0.122984983753,0.0,0.00370817713189,0.00370817713189,0.00370817713189,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.346222292191
 06/07  05:00:00,0.509686910085,1.26938585,0.0,0.66134341426,0.0,0.0199109847393,0.0199109847393,0.0199109847393,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.586901085185
 06/07  06:00:00,0.637922122144,1.7953157026,0.0,0.736581953843,0.0,0.0220793982118,0.0220793982118,0.0220793982118,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.03430699718
 06/07  07:00:00,0.803782264656,1.62404030127,0.0,0.441319588851,0.0,0.0131550644492,0.0131550644492,0.0131550644492,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.15676545877
 06/07  08:00:00,0.739843813215,1.35088377958,0.0,0.204853646113,0.0,0.00608507469834,0.00608507469834,0.00608507469834,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.12408646572
 06/07  09:00:00,0.691183989906,1.05068163246,0.0,0.00639412194997,0.0,0.000189340354652,0.000189340354652,0.000189340354652,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.02561167479
 06/07  10:00:00,0.705302121308,0.927874989494,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.908759929044
 06/07  11:00:00,0.715604128444,0.823778921374,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.804658004594
 06/07  12:00:00,0.700320914683,0.741679448356,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.722880629714
 06/07  13:00:00,0.678774077625,0.693712286927,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.674263415678
 06/07  14:00:00,0.669879379194,0.64696716878,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.62642316386
 06/07  15:00:00,0.697273917722,0.654272341356,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.632586352125
 06/07  16:00:00,0.79642692831,0.716100278383,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.690449553882
 06/07  17:00:00,0.968838077881,0.845477498734,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.814315967895
 06/07  18:00:00,1.04896200105,0.962549163748,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.928717146523
 06/07  19:00:00,1.08796592181,0.982314223693,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.947392929126
 06/07  20:00:00,1.26935379664,0.915756451539,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.879634609364
 06/07  21:00:00,1.4431989642,0.832515491775,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.797236961091
 06/07  22:00:00,1.21925179017,0.696133766061,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.66560471884
 06/07  23:00:00,0.926918495836,0.549886881404,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.523357707433
 06/07  24:00:00,0.626481834936,0.394390263091,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.37244659535
 06/08  01:00:00,0.510463341506,0.323962416213,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.30375807842
 06/08  02:00:00,0.455629638834,0.323850534529,0.0,0.01876730212,0.0,0.000555310460714,0.000555310460714,0.000555310460714,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.285113147808
 06/08  03:00:00,0.453248448767,0.638718364552,0.0,0.328292063964,0.0,0.00974478834168,0.00974478834168,0.00974478834168,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.290737319818
 06/08  04:00:00,0.460141244045,0.971464472802,0.0,0.607259839031,0.0,0.0180948756275,0.0180948756275,0.0180948756275,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.345259406884
 06/08  05:00:00,0.512993069527,1.38350429978,0.0,0.778252791748,0.0,0.023217144182,0.023217144182,0.023217144182,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.584110157474
 06/08  06:00:00,0.634604375059,1.68493798449,0.0,0.630176989989,0.0,0.0187616511269,0.0187616511269,0.0187616511269,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.03033424293
 06/08  07:00:00,0.803208346773,1.60255938666,0.0,0.423520983412,0.0,0.0125811465667,0.0125811465667,0.0125811465667,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.1530831496
 06/08  08:00:00,0.742335055832,1.43193865467,0.0,0.289059335258,0.0,0.00857631731508,0.00857631731508,0.00857631731508,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.12093565167
 06/08  09:00:00,0.690994649551,1.04131522102,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.0226393853
 06/08  10:00:00,0.705302121308,0.925186355719,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.906071295268
 06/08  11:00:00,0.715604128444,0.820965272476,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.801844355695
 06/08  12:00:00,0.700320914683,0.739459922823,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.720661104181
 06/08  13:00:00,0.678774077625,0.691939012766,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.672490141517
 06/08  14:00:00,0.669879379194,0.645163789036,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.624619784115
 06/08  15:00:00,0.697273917722,0.652430195058,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.630744205827
 06/08  16:00:00,0.79642692831,0.71413944046,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.688488715958
 06/08  17:00:00,0.968838077881,0.84311389487,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.811952364032
 06/08  18:00:00,1.04896200105,0.959734058207,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.925902040982
 06/08  19:00:00,1.08796592181,0.979465033263,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.944543738696
 06/08  20:00:00,1.26935379664,0.913060944742,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.876939102567
 06/08  21:00:00,1.4431989642,0.829951345619,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.794672814935
 06/08  22:00:00,1.21925179017,0.693988855066,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.663459807845
 06/08  23:00:00,0.926918495836,0.548184001137,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.521654827166
 06/08  24:00:00,0.626481834936,0.393339495348,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.371395827607
 06/09  01:00:00,0.510463341506,0.323325963463,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.30312162567
 06/09  02:00:00,0.455074328373,0.304702293414,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.284732208813
 06/09  03:00:00,0.449863795061,0.52469456485,0.0,0.214753552521,0.0,0.00636013463552,0.00636013463552,0.00636013463552,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.290252031558
 06/09  04:00:00,0.465238924341,1.14291691298,0.0,0.779061858672,0.0,0.0231925559241,0.0231925559241,0.0231925559241,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.344909827417
 06/09  05:00:00,0.52582081873,1.81276339019,0.0,1.20851437556,0.0,0.0360448933842,0.0360448933842,0.0360448933842,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.583107664068
 06/09  06:00:00,0.655460515236,2.38175373462,0.0,1.32955682027,0.0,0.0396177913033,0.0396177913033,0.0396177913033,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.02777016278
 06/09  07:00:00,0.822462281085,2.24661080028,0.0,1.07121044604,0.0,0.031835080879,0.031835080879,0.031835080879,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.14944510059
 06/09  08:00:00,0.760539122491,2.04118490846,0.0,0.90201035528,0.0,0.0267803839745,0.0267803839745,0.0267803839745,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.11723088544
 06/09  09:00:00,0.708244166728,1.62004437317,0.0,0.582115159634,0.0,0.017249517177,0.017249517177,0.017249517177,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.01925337782
 06/09  10:00:00,0.716946135114,1.31588808168,0.0,0.393323627817,0.0,0.0116440138061,0.0116440138061,0.0116440138061,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.903449393413
 06/09  11:00:00,0.715604128444,0.818994816028,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.799873899248
 06/09  12:00:00,0.700320914683,0.738029425726,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.719230607084
 06/09  13:00:00,0.678774077625,0.690601867757,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.671152996508
 06/09  14:00:00,0.669879379194,0.643867491235,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.623323486314
 06/09  15:00:00,0.697273917722,0.650994644504,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.629308655273
 06/09  16:00:00,0.79642692831,0.712237957452,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.68658723295
 06/09  17:00:00,0.968838077881,0.840708005795,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.809546474956
 06/09  18:00:00,1.04896200105,0.957069181966,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.92323716474
 06/09  19:00:00,1.08796592181,0.976620564265,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.941699269698
 06/09  20:00:00,1.26935379664,0.910444101967,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.874322259792
 06/09  21:00:00,1.4431989642,0.827871420979,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.792592890294
 06/09  22:00:00,1.21925179017,0.692531310424,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.662002263204
 06/09  23:00:00,0.926918495836,0.547330998126,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.520801824155
 06/09  24:00:00,0.626481834936,0.393017927653,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.371074259911
 06/10  01:00:00,0.514410365581,0.329926239915,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.309721902123
 06/10  02:00:00,0.464494044584,0.540206676861,0.0,0.230442574173,0.0,0.00680847778334,0.00680847778334,0.00680847778334,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.289794018087
 06/10  03:00:00,0.465201251473,0.998624346734,0.0,0.683480246979,0.0,0.0203321868752,0.0203321868752,0.0203321868752,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.295455118984
 06/10  04:00:00,0.475616233777,1.40967093655,0.0,1.03550028442,0.0,0.030898709744,0.030898709744,0.030898709744,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.355225425236
 06/10  05:00:00,0.539770471657,2.16913729516,0.0,1.5342894627,0.0,0.0458978537119,0.0458978537119,0.0458978537119,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.613706481903
 06/10  06:00:00,0.671233424776,2.62083108997,0.0,1.49852622132,0.0,0.0447651886257,0.0447651886257,0.0447651886257,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.09787811707
 06/10  07:00:00,0.84755275894,2.46130720481,0.0,1.1996867233,0.0,0.0357641968144,0.0357641968144,0.0357641968144,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.23566522786
 06/10  08:00:00,0.795485538232,2.21274117155,0.0,0.983329791279,0.0,0.0292894988228,0.0292894988228,0.0292894988228,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.20746771253
 06/10  09:00:00,0.755888927528,1.78891369103,0.0,0.667822174139,0.0,0.0198632195111,0.0198632195111,0.0198632195111,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.10241568117
 06/10  10:00:00,0.762286344462,1.19873403493,0.0,0.204864359177,0.0,0.00606799386515,0.00606799386515,0.00606799386515,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.974754615298
 06/10  11:00:00,0.768092887963,0.878611222851,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.859490306071
 06/10  12:00:00,0.748131420774,0.789716333761,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.770917515119
 06/10  13:00:00,0.722362110139,0.735845084539,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.71639621329
 06/10  14:00:00,0.709004951369,0.684863636567,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.664319631646
 06/10  15:00:00,0.734332890577,0.691532471397,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.669846482166
 06/10  16:00:00,0.832344847558,0.762142135462,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.73649141096
 06/10  17:00:00,1.0041900081,0.900693312316,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.869531781477
 06/10  18:00:00,1.08327231659,1.03501960224,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,1.00118758501
 06/10  19:00:00,1.122210676,1.06423089377,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.0293095992
 06/10  20:00:00,1.30420916697,0.994158260808,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.958036418633
 06/10  21:00:00,1.47880582167,0.897658480168,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.862379949483
 06/10  22:00:00,1.2475450021,0.747440474476,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.716911427255
 06/10  23:00:00,0.942453341171,0.581660091322,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.555130917351
 06/10  24:00:00,0.633055518013,0.405930111844,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.383986444102
 06/11  01:00:00,0.517124441729,0.42197046691,0.0,0.0917922637958,0.0,0.00271407614778,0.00271407614778,0.00271407614778,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.309973865322
 06/11  02:00:00,0.480941824536,1.09007592369,0.0,0.780081443698,0.0,0.0232562577358,0.0232562577358,0.0232562577358,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.29002439539
 06/11  03:00:00,0.490037828536,1.8237875344,0.0,1.50877396158,0.0,0.0451687639381,0.0451687639381,0.0451687639381,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.295324592047
 06/11  04:00:00,0.507023251871,2.45448569281,0.0,2.08123226699,0.0,0.0623057278384,0.0623057278384,0.0623057278384,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.354308198937
 06/11  05:00:00,0.563693301371,2.96730200654,0.0,2.3342055928,0.0,0.0698206834254,0.0698206834254,0.0698206834254,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.611955063178
 06/11  06:00:00,0.692099495021,3.31736183917,0.0,2.19859707309,0.0,0.0656312588707,0.0656312588707,0.0656312588707,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.09433801451
 06/11  07:00:00,0.862724350463,2.96616645023,0.0,1.70905627177,0.0,0.0509357883375,0.0509357883375,0.0509357883375,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.23115492481
 06/11  08:00:00,0.802663553564,2.45050539729,0.0,1.22517104748,0.0,0.0364675141551,0.0364675141551,0.0364675141551,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.20339068207
 06/11  09:00:00,0.755379174815,1.76954890431,0.0,0.651941718603,0.0,0.0193534667981,0.0193534667981,0.0193534667981,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.09893134999
 06/11  10:00:00,0.761538036367,1.17117843121,0.0,0.179946019282,0.0,0.00531968577013,0.00531968577013,0.00531968577013,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.972117351477
 06/11  11:00:00,0.768092887963,0.876345138157,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.857224221376
 06/11  12:00:00,0.748131420774,0.78753238765,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.768733569009
 06/11  13:00:00,0.722362110139,0.733256263561,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.713807392312
 06/11  14:00:00,0.709004951369,0.682504489217,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.661960484296
 06/11  15:00:00,0.734332890577,0.689485980658,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.667799991427
 06/11  16:00:00,0.832344847558,0.759828191323,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.734177466821
 06/11  17:00:00,1.0041900081,0.897945800705,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.866784269866
 06/11  18:00:00,1.08327231659,1.03179817639,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.997966159169
 06/11  19:00:00,1.122210676,1.06102618666,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.02610489209
 06/11  20:00:00,1.30420916697,0.991111952853,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.954990110678
 06/11  21:00:00,1.47880582167,0.895135363167,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.859856832482
 06/11  22:00:00,1.2475450021,0.745298189584,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.714769142363
 06/11  23:00:00,0.942453341171,0.5800487385,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.553519564529
 06/11  24:00:00,0.633055518013,0.404726383935,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.382782716193
 06/12  01:00:00,0.510463341506,0.322097197339,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.301892859547
