Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 06/12  02:00:00,0.45838039554,0.415753954869,0.0,0.111917875347,0.0,0.00330606716708,0.00330606716708,0.00330606716708,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.283865994922
 06/12  03:00:00,0.460580920018,0.88341051459,0.0,0.57450046218,0.0,0.0170772595929,0.0170772595929,0.0170772595929,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.289221071639
 06/12  04:00:00,0.474506482894,1.4483829638,0.0,1.08645691181,0.0,0.0324601144768,0.0324601144768,0.0324601144768,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.342980825104
 06/12  05:00:00,0.530980971341,1.97743849496,0.0,1.37726433041,0.0,0.0412050459951,0.0412050459951,0.0412050459951,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.579032813984
 06/12  06:00:00,0.661120690489,2.55835125644,0.0,1.51503643233,0.0,0.0452779665568,0.0452779665568,0.0452779665568,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.01888807254
 06/12  07:00:00,0.832044856218,2.5531690653,0.0,1.38770330474,0.0,0.0414176560115,0.0414176560115,0.0414176560115,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.13951050691
 06/12  08:00:00,0.773631953867,2.46601453244,0.0,1.33645433089,0.0,0.0398732153506,0.0398732153506,0.0398732153506,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.1076165338
 06/12  09:00:00,0.725744586411,2.19484398007,0.0,1.1655794502,0.0,0.0347499368604,0.0347499368604,0.0347499368604,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.01058869415
 06/12  10:00:00,0.73444130043,1.89271858412,0.0,0.978004441771,0.0,0.0291391791225,0.0291391791225,0.0291391791225,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.895599081898
 06/12  11:00:00,0.732269928077,1.37306656909,0.0,0.560693758735,0.0,0.016665799633,0.016665799633,0.016665799633,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.793251893573
 06/12  12:00:00,0.709463185481,1.04066680678,0.0,0.308085053461,0.0,0.00914227079783,0.00914227079783,0.00914227079783,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.713782934675
 06/12  13:00:00,0.680762201616,0.753387391958,0.0,0.0671745920666,0.0,0.00198812399101,0.00198812399101,0.00198812399101,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.666763928642
 06/12  14:00:00,0.67332942343,0.757178262748,0.0,0.116483194695,0.0,0.00345004423572,0.00345004423572,0.00345004423572,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.620151063132
 06/12  15:00:00,0.697273917722,0.64817894939,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.626492960159
 06/12  16:00:00,0.798701343188,0.786252915726,0.0,0.0767900315248,0.0,0.00227441487738,0.00227441487738,0.00227441487738,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.683812159699
 06/12  17:00:00,0.978539369154,1.16311449509,0.0,0.32615579694,0.0,0.00970129127343,0.00970129127343,0.00970129127343,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.80579716731
 06/12  18:00:00,1.0588561279,1.28461331905,0.0,0.33215638844,0.0,0.00989412685447,0.00989412685447,0.00989412685447,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.918624913381
 06/12  19:00:00,1.10404699507,1.51090226699,0.0,0.53871538957,0.0,0.0160810732675,0.0160810732675,0.0160810732675,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.937265582854
 06/12  20:00:00,1.29703718607,1.83195925376,0.0,0.925399450412,0.0,0.0276833894282,0.0276833894282,0.0276833894282,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.870437961172
 06/12  21:00:00,1.48314156967,2.15864057479,0.0,1.33449739704,0.0,0.039942605469,0.039942605469,0.039942605469,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.788864647066
 06/12  22:00:00,1.28120895045,2.75865135505,0.0,2.06893504545,0.0,0.0619571602742,0.0619571602742,0.0619571602742,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.659187262374
 06/12  23:00:00,1.02056769384,3.67218978741,0.0,3.12679941707,0.0,0.0936491980093,0.0936491980093,0.0936491980093,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.518861196364
 06/12  24:00:00,0.747321751243,4.42899803749,0.0,4.03802435911,0.0,0.120839916306,0.120839916306,0.120839916306,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.369030010639
 06/13  01:00:00,0.655422751207,5.16583871353,0.0,4.84549564785,0.0,0.144959409701,0.144959409701,0.144959409701,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.30013872789
 06/13  02:00:00,0.623723170706,5.93848353303,0.0,5.63752456087,0.0,0.168648842333,0.168648842333,0.168648842333,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.280988887557
 06/13  03:00:00,0.628802000922,6.49992081245,0.0,6.19475089512,0.0,0.185298340496,0.185298340496,0.185298340496,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.285480936553
 06/13  04:00:00,0.637250063896,6.88427973477,0.0,6.52646227485,0.0,0.195203695478,0.195203695478,0.195203695478,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.338872233033
 06/13  05:00:00,0.687915278544,7.21969874314,0.0,6.62471128641,0.0,0.198139353198,0.198139353198,0.198139353198,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.573846106177
 06/13  06:00:00,0.812669962146,7.61895718911,0.0,6.58187928104,0.0,0.196827238213,0.196827238213,0.196827238213,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.01265115649
 06/13  07:00:00,0.954647625347,6.64995258077,0.0,5.49112078651,0.0,0.164020425141,0.164020425141,0.164020425141,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.1328765406
 06/13  08:00:00,0.86971902352,5.67624880391,0.0,4.55300837077,0.0,0.135960285004,0.135960285004,0.135960285004,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.1012967654
 06/13  09:00:00,0.805059685066,4.84415477486,0.0,3.82036681917,0.0,0.114065035514,0.114065035514,0.114065035514,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.00511211998
 06/13  10:00:00,0.817681800876,4.67069067907,0.0,3.7603777857,0.0,0.112379679569,0.112379679569,0.112379679569,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.891197832917
 06/13  11:00:00,0.799396626709,3.61752417444,0.0,2.80945913532,0.0,0.0837924982653,0.0837924982653,0.0837924982653,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.788944122346
 06/13  12:00:00,0.75858170172,2.68468876694,0.0,1.95609169358,0.0,0.0582607870364,0.0582607870364,0.0582607870364,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.709798254717
 06/13  13:00:00,0.721917512822,2.131532008,0.0,1.44885154825,0.0,0.0431434351973,0.0431434351973,0.0431434351973,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.663231588504
 06/13  14:00:00,0.707933425329,1.91460771565,0.0,1.27723334646,0.0,0.0380540461351,0.0380540461351,0.0380540461351,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.616830364267
 06/13  15:00:00,0.732391835795,1.82330698148,0.0,1.17762505649,0.0,0.0351179180727,0.0351179180727,0.0351179180727,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.623995935766
 06/13  16:00:00,0.824957891133,1.66365046659,0.0,0.957059287558,0.0,0.0285309628224,0.0285309628224,0.0285309628224,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.680940454526
 06/13  17:00:00,1.00835190192,2.15682425891,0.0,1.32274117455,0.0,0.0395138240418,0.0395138240418,0.0395138240418,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.80292155352
 06/13  18:00:00,1.07661563886,1.87670158349,0.0,0.927744156115,0.0,0.0276536378164,0.0276536378164,0.0276536378164,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.915125410151
 06/13  19:00:00,1.11949093838,2.02536210916,0.0,1.05632676975,0.0,0.031525016569,0.031525016569,0.031525016569,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.934114044847
 06/13  20:00:00,1.31300996264,2.36399525505,0.0,1.45977931882,0.0,0.0436561659928,0.0436561659928,0.0436561659928,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.868094094062
 06/13  21:00:00,1.50065075227,2.74189999972,0.0,1.91979130056,0.0,0.0574517880659,0.0574517880659,0.0574517880659,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.786830168473
 06/13  22:00:00,1.29777798864,3.31066715368,0.0,2.62275986233,0.0,0.0785261984643,0.0785261984643,0.0785261984643,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.657378244125
 06/13  23:00:00,1.02441747927,3.80097959801,0.0,3.25754859876,0.0,0.0974989834349,0.0974989834349,0.0974989834349,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.516901825284
 06/13  24:00:00,0.752184112502,4.58835513645,0.0,4.19812630239,0.0,0.125702277566,0.125702277566,0.125702277566,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.368285166318
 06/14  01:00:00,0.651024713354,5.01734183506,0.0,4.69720192673,0.0,0.140561371848,0.140561371848,0.140561371848,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.29993557054
 06/14  02:00:00,0.606903947745,5.37493658722,0.0,5.07463253299,0.0,0.151829619372,0.151829619372,0.151829619372,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.280333969623
 06/14  03:00:00,0.603939954498,5.66748245727,0.0,5.36226197599,0.0,0.160436294072,0.160436294072,0.160436294072,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.285531500503
 06/14  04:00:00,0.614261845175,6.1129201754,0.0,5.7551412314,0.0,0.172215476757,0.172215476757,0.172215476757,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.338833717108
 06/14  05:00:00,0.668314108023,6.56162975294,0.0,5.96717083024,0.0,0.178538182678,0.178538182678,0.178538182678,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.573317572143
 06/14  06:00:00,0.79535594224,7.03620957019,0.0,6.00097451761,0.0,0.179513218308,0.179513218308,0.179513218308,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.01080830101
 06/14  07:00:00,0.936684960624,6.04656133183,0.0,4.8901339559,0.0,0.146057760417,0.146057760417,0.146057760417,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.13047212228
 06/14  08:00:00,0.854414373117,5.1612368952,0.0,4.04024085699,0.0,0.1206556346,0.1206556346,0.1206556346,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.09905237046
 06/14  09:00:00,0.789367275992,4.31725201451,0.0,3.29549448999,0.0,0.0983726264411,0.0983726264411,0.0983726264411,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.0030816888
 06/14  10:00:00,0.799093623635,4.04774387613,0.0,3.13920931833,0.0,0.093791502327,0.093791502327,0.093791502327,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.889419497349
 06/14  11:00:00,0.782073300061,3.03626711655,0.0,2.22946934987,0.0,0.0664691716172,0.0664691716172,0.0664691716172,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.787676849899
 06/14  12:00:00,0.750600711877,2.41510743777,0.0,1.68724366836,0.0,0.0502797971941,0.0502797971941,0.0502797971941,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.709064950776
 06/14  13:00:00,0.710438142686,1.74641835527,0.0,1.06440632683,0.0,0.0316640650611,0.0316640650611,0.0316640650611,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.662563157193
 06/14  14:00:00,0.686316502751,1.19017858719,0.0,0.553587842879,0.0,0.016437123557,0.016437123557,0.016437123557,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.616046739389
 06/14  15:00:00,0.701554523813,0.788858875474,0.0,0.144549212771,0.0,0.00428060609103,0.00428060609103,0.00428060609103,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.622623673473
 06/14  16:00:00,0.79642692831,0.705630047526,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.679979323024
 06/14  17:00:00,0.968838077881,0.832968505873,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.801806975034
 06/14  18:00:00,1.04896200105,0.947780638003,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.913948620777
 06/14  19:00:00,1.08796592181,0.96729353513,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.932372240563
 06/14  20:00:00,1.26935379664,0.902670166654,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.866548324479
 06/14  21:00:00,1.44582838745,0.910245928148,0.0,0.0890063172698,0.0,0.00262942324978,0.00262942324978,0.00262942324978,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.785961080193
 06/14  22:00:00,1.23552678409,1.23469839739,0.0,0.546894064391,0.0,0.0162749939119,0.0162749939119,0.0162749939119,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.65727528578
 06/14  23:00:00,0.965989456834,1.84943170382,0.0,1.30493852156,0.0,0.0390709609984,0.0390709609984,0.0390709609984,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.517964008297
 06/14  24:00:00,0.688546338829,2.46181352057,0.0,2.07019345455,0.0,0.0620645038933,0.0620645038933,0.0620645038933,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.369676398275
 06/15  01:00:00,0.591590313789,3.02977112222,0.0,2.70801604137,0.0,0.0811269722831,0.0811269722831,0.0811269722831,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.301550743059
 06/15  02:00:00,0.564141360203,3.94330689173,0.0,3.64041261888,0.0,0.10906703183,0.10906703183,0.10906703183,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.282924188245
 06/15  03:00:00,0.577520054706,4.78251369683,0.0,4.47552143402,0.0,0.134016394281,0.134016394281,0.134016394281,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.287303282038
 06/15  04:00:00,0.593303842963,5.412178904,0.0,5.0536860514,0.0,0.151257474545,0.151257474545,0.151257474545,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.339547625713
 06/15  05:00:00,0.648859452132,5.9108978133,0.0,5.31662396868,0.0,0.159083526787,0.159083526787,0.159083526787,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.573132494059
 06/15  06:00:00,0.773722903767,6.31189796444,0.0,5.27856472798,0.0,0.157880179834,0.157880179834,0.157880179834,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.00890648489
 06/15  07:00:00,0.914953383936,5.31750991178,0.0,4.16368992317,0.0,0.12432618373,0.12432618373,0.12432618373,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.12786473496
 06/15  08:00:00,0.831036962616,4.37775031954,0.0,3.25917560095,0.0,0.0972782240993,0.0972782240993,0.0972782240993,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.09663105085
 06/15  09:00:00,0.763588419814,3.45374549701,0.0,2.4341108306,0.0,0.0725937702627,0.0725937702627,0.0725937702627,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.00095883069
 06/15  10:00:00,0.760798387329,2.76818151172,0.0,1.86142398639,0.0,0.0554962660209,0.0554962660209,0.0554962660209,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.887642464877
 06/15  11:00:00,0.74685523159,1.85663471103,0.0,1.05096731312,0.0,0.0312511031462,0.0312511031462,0.0312511031462,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.786546481122
 06/15  12:00:00,0.711321111906,1.09845515751,0.0,0.371554973643,0.0,0.0110001972228,0.0110001972228,0.0110001972228,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.708101365225
 06/15  13:00:00,0.678774077625,0.681540673207,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.662091801958
 06/15  14:00:00,0.669879379194,0.636388206383,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.615844201462
 06/15  15:00:00,0.697273917722,0.643503219184,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.621817229954
 06/15  16:00:00,0.79642692831,0.703735847742,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.67808512324
 06/15  17:00:00,0.968838077881,0.829843355439,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.798681824601
 06/15  18:00:00,1.04896200105,0.944031419769,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.910199402544
 06/15  19:00:00,1.08796592181,0.963458591503,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.928537296936
 06/15  20:00:00,1.26935379664,0.899212167112,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.863090324937
 06/15  21:00:00,1.4431989642,0.818396628057,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.783118097373
 06/15  22:00:00,1.21925179017,0.685427111446,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.654898064225
 06/15  23:00:00,0.926918495836,0.543418464208,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.516889290237
 06/15  24:00:00,0.638791280788,0.806986421247,0.0,0.415128777379,0.0,0.0123094458522,0.0123094458522,0.0123094458522,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.369913976127
 06/16  01:00:00,0.545794942123,1.5045210595,0.0,1.18178614876,0.0,0.0353316006166,0.0353316006166,0.0353316006166,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.302530572941
 06/16  02:00:00,0.516144916392,2.34043323488,0.0,2.0366188252,0.0,0.0610705880187,0.0610705880187,0.0610705880187,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.283844325075
 06/16  03:00:00,0.522995656413,2.96032778447,0.0,2.65269122845,0.0,0.0794919959872,0.0794919959872,0.0794919959872,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.28794757525
 06/16  04:00:00,0.541821113958,3.69024237229,0.0,3.33058954045,0.0,0.0997747455408,0.0997747455408,0.0997747455408,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.340707604953
 06/16  05:00:00,0.599161073595,4.24798613678,0.0,3.65333101632,0.0,0.109385148249,0.109385148249,0.109385148249,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.573513769901
 06/16  06:00:00,0.720585798289,4.53482706843,0.0,3.50323928936,0.0,0.104743074356,0.104743074356,0.104743074356,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.0071610275
 06/16  07:00:00,0.869838512903,3.80561396527,0.0,2.65385835479,0.0,0.079211312697,0.079211312697,0.079211312697,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.12580035683
 06/16  08:00:00,0.782968282852,2.76849798746,0.0,1.65253155292,0.0,0.0492095443351,0.0492095443351,0.0492095443351,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.0940227668
 06/16  09:00:00,0.714621427722,1.81310250053,0.0,0.795744360825,0.0,0.0236267781704,0.0236267781704,0.0236267781704,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.998682303988
 06/16  10:00:00,0.705302121308,0.905215508366,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.886100447915
 06/16  11:00:00,0.715604128444,0.804988944169,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.785868027389
 06/16  12:00:00,0.700320914683,0.725676370706,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.706877552065
 06/16  13:00:00,0.678774077625,0.679343033275,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.659894162026
 06/16  14:00:00,0.669879379194,0.633910244297,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.613366239377
 06/16  15:00:00,0.697273917722,0.640819862832,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.619133873602
 06/16  16:00:00,0.79642692831,0.700943477382,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.67529275288
 06/16  17:00:00,0.980984550797,0.826897818112,0.0,0.0,0.00907073204636,0.00307574087024,0.0121464729166,0.00307574087024,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.795736287273
 06/16  18:00:00,1.0900906233,0.940903301044,0.0,0.0,0.0304049867954,0.0107236354602,0.0411286222556,0.0107236354602,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.907071283819
 06/16  19:00:00,1.08796592181,0.960395875847,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.92547458128
 06/16  20:00:00,1.26935379664,0.895661724337,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.859539882162
 06/16  21:00:00,1.4431989642,0.814889619274,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.77961108859
 06/16  22:00:00,1.21925179017,0.6827315505,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.652202503279
 06/16  23:00:00,0.926918495836,0.540809171068,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.514279997097
 06/16  24:00:00,0.626481834936,0.389879484404,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.367935816662
 06/17  01:00:00,0.52034470943,0.522529441234,0.0,0.194016336583,0.0,0.00593434384866,0.00593434384866,0.00593434384866,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.308308766859
 06/17  02:00:00,0.482114433304,1.11174510263,0.0,0.803415263772,0.0,0.0244288665031,0.0244288665031,0.0244288665031,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.288359754254
 06/17  03:00:00,0.484454971471,1.62336891073,0.0,1.31008201935,0.0,0.0395859068734,0.0395859068734,0.0395859068734,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.293597910609
 06/17  04:00:00,0.509473395029,2.52224137697,0.0,2.15118843568,0.0,0.0647558709959,0.0647558709959,0.0647558709959,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.352107714401
 06/17  05:00:00,0.574472438397,3.31006567142,0.0,2.68450503332,0.0,0.0805998204514,0.0805998204514,0.0805998204514,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.604419287536
 06/17  06:00:00,0.714617425514,4.04259122359,0.0,2.93974326084,0.0,0.0881491893643,0.0881491893643,0.0881491893643,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.07842121118
 06/17  07:00:00,0.882295052527,3.59532178533,0.0,2.35760195292,0.0,0.070506490401,0.070506490401,0.070506490401,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.21176457875
 06/17  08:00:00,0.821829071693,3.06752873886,0.0,1.86180390423,0.0,0.0556330322841,0.0556330322841,0.0556330322841,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.18378116689
 06/17  09:00:00,0.776824934793,2.46665795397,0.0,1.36665270997,0.0,0.0407992267764,0.0407992267764,0.0407992267764,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.08132940829
 06/17  10:00:00,0.789054030402,2.0757568652,0.0,1.09988563621,0.0,0.0328356798054,0.0328356798054,0.0328356798054,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.956756168538
 06/17  11:00:00,0.781103141562,1.30043164862,0.0,0.437664692568,0.0,0.0130102535986,0.0130102535986,0.0130102535986,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.843646039267
 06/17  12:00:00,0.748131420774,0.776235174487,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.757436355845
 06/17  13:00:00,0.722362110139,0.724082833922,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.704633962673
 06/17  14:00:00,0.709004951369,0.674288026678,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.653744021758
 06/17  15:00:00,0.734332890577,0.681168515418,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.659482526188
 06/17  16:00:00,0.832344847558,0.75028247757,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.724631753068
 06/17  17:00:00,1.0041900081,0.885983999822,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.854822468983
 06/17  18:00:00,1.08327231659,1.01738466516,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.98355264793
 06/17  19:00:00,1.122210676,1.0460723167,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.01115102213
 06/17  20:00:00,1.30420916697,0.977865465964,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.941743623788
 06/17  21:00:00,1.47880582167,0.8839212318,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.848642701116
 06/17  22:00:00,1.2475450021,0.737075732976,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.706546685755
 06/17  23:00:00,0.942453341171,0.574534899427,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.548005725456
 06/17  24:00:00,0.633055518013,0.402405891354,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.380462223613
 06/18  01:00:00,0.524905197181,0.681438281827,0.0,0.353257072044,0.0,0.0104948315999,0.0104948315999,0.0104948315999,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.307976871991
 06/18  02:00:00,0.487573757987,1.30702131952,0.0,0.998924825901,0.0,0.0298881911864,0.0298881911864,0.0298881911864,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.288126409019
 06/18  03:00:00,0.494735360102,1.97434135223,0.0,1.66125572402,0.0,0.0498662955048,0.0498662955048,0.0498662955048,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.293396647437
 06/18  04:00:00,0.513914063571,2.67515548314,0.0,2.30504106423,0.0,0.0691965395378,0.0691965395378,0.0691965395378,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.35116919203
 06/18  05:00:00,0.581215768723,3.53519795433,0.0,2.91107809825,0.0,0.0873431507773,0.0873431507773,0.0873431507773,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.602978505522
 06/18  06:00:00,0.719728669351,4.2115213464,0.0,3.11177898671,0.0,0.0932604332011,0.0932604332011,0.0932604332011,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.07531560811
 06/18  07:00:00,0.881893952573,3.57984487783,0.0,2.34567081596,0.0,0.0701053904467,0.0701053904467,0.0701053904467,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.20821880823
 06/18  08:00:00,0.816400720164,2.88404818322,0.0,1.68174544893,0.0,0.0502046807553,0.0502046807553,0.0502046807553,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.18035906654
 06/18  09:00:00,0.764832571917,2.06382164182,0.0,0.967104804021,0.0,0.0288068638999,0.0288068638999,0.0288068638999,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.07804100208
 06/18  10:00:00,0.764368577783,1.24818951099,0.0,0.275010974588,0.0,0.00815022718592,0.00815022718592,0.00815022718592,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.954063475954
 06/18  11:00:00,0.768092887963,0.861100406249,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.841979489468
 06/18  12:00:00,0.748131420774,0.77445687417,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.755658055528
 06/18  13:00:00,0.722362110139,0.721664479011,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.702215607762
 06/18  14:00:00,0.709004951369,0.671989592795,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.651445587874
 06/18  15:00:00,0.734332890577,0.678884512012,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.657198522781
 06/18  16:00:00,0.832344847558,0.747643509384,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.721992784882
 06/18  17:00:00,1.10438763036,0.882778209854,0.0,0.0,0.0755486640454,0.0246489582217,0.100197622267,0.0246489582217,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.851616679015
 06/18  18:00:00,1.22113453843,1.0139182562,0.0,0.0,0.103635362767,0.0342268590785,0.137862221846,0.0342268590785,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.980086238974
 06/18  19:00:00,1.26708918915,1.04245065485,0.0,0.0,0.107804638997,0.037073874149,0.144878513146,0.037073874149,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.00752936028
 06/18  20:00:00,1.38449763936,0.974289366027,0.0,0.0,0.0580699451377,0.0222185272534,0.0802884723911,0.0222185272534,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.938167523852
 06/18  21:00:00,1.48471691754,0.880648745414,0.0,0.0,0.00419916010081,0.00171193576637,0.00591109586718,0.00171193576637,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.845370214729
 06/18  22:00:00,1.2475450021,0.733639902112,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.703110854891
 06/18  23:00:00,0.942453341171,0.571919209953,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.545390035982
 06/18  24:00:00,0.633055518013,0.400807178711,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.378863510969
 06/19  01:00:00,0.510463341506,0.31991251456,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.299708176768
 06/19  02:00:00,0.455074328373,0.301916453236,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.281946368635
 06/19  03:00:00,0.443992468421,0.322347271794,0.0,0.0151867258695,0.0,0.000488807995807,0.000488807995807,0.000488807995807,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.287471565154
 06/19  04:00:00,0.457816935174,0.859563464593,0.0,0.500185148012,0.0,0.0157705667563,0.0157705667563,0.0157705667563,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.340433089694
 06/19  05:00:00,0.519384221736,1.55428426763,0.0,0.961765806406,0.0,0.0296082963908,0.0296082963908,0.0296082963908,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.571377110664
 06/19  06:00:00,0.646022784455,2.02335489384,0.0,0.997261661253,0.0,0.030180060522,0.030180060522,0.030180060522,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.00166648101
 06/19  07:00:00,0.812303248964,1.86711644191,0.0,0.72206304922,0.0,0.0216760487577,0.0216760487577,0.0216760487577,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.11909813904
 06/19  08:00:00,0.744390728694,1.46547463989,0.0,0.355960987093,0.0,0.0106319901774,0.0106319901774,0.0106319901774,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.08756998506
 06/19  09:00:00,0.690994649551,1.01133772218,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.992661886466
 06/19  10:00:00,0.705302121308,0.899627748129,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.880512687678
 06/19  11:00:00,0.715604128444,0.799195816271,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.780074899491
 06/19  12:00:00,0.700320914683,0.720348745187,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.701549926546
 06/19  13:00:00,0.678774077625,0.674482596709,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.65503372546
 06/19  14:00:00,0.669879379194,0.629306801484,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.608762796563
 06/19  15:00:00,0.697273917722,0.636293005194,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.614607015964
 06/19  16:00:00,0.85684094688,0.695530648726,0.0,0.0,0.0461834705003,0.0142305480698,0.0604140185701,0.0142305480698,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.669879924225
 06/19  17:00:00,1.26408163646,0.820168169661,0.0,0.0,0.225698811313,0.0695447472634,0.295243558576,0.0695447472634,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.789006638822
 06/19  18:00:00,1.34230144206,0.933451623487,0.0,0.0,0.222776705319,0.0705627356898,0.293339441009,0.0705627356898,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.899619606262
 06/19  19:00:00,1.2846503256,0.953245850894,0.0,0.0,0.144472928024,0.0522114757735,0.196684403798,0.0522114757735,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.918324556326
 06/19  20:00:00,1.38386745744,0.889021413144,0.0,0.0,0.0835910147076,0.0309226460843,0.114513660792,0.0309226460843,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.852899570969
 06/19  21:00:00,1.4431989642,0.808726266113,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.773447735429
 06/19  22:00:00,1.21925179017,0.677282267674,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.646753220453
 06/19  23:00:00,0.926918495836,0.536186010182,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.509656836211
 06/19  24:00:00,0.626481834936,0.38678857813,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.364844910389
 06/20  01:00:00,0.510463341506,0.319463479869,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.299259142076
 06/20  02:00:00,0.455074328373,0.301716303635,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.281746219034
 06/20  03:00:00,0.446729154291,0.408732170756,0.0,0.101918992756,0.0,0.00322549386513,0.00322549386513,0.00322549386513,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.28712419723
 06/20  04:00:00,0.456855563316,0.834316173008,0.0,0.475752040078,0.0,0.0148091948992,0.0148091948992,0.0148091948992,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.339618906044
 06/20  05:00:00,0.515920576843,1.44188113957,0.0,0.850895136322,0.0,0.0261446514978,0.0261446514978,0.0261446514978,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.569844652687
 06/20  06:00:00,0.642311048114,1.90077793255,0.0,0.877572026858,0.0,0.0264683241818,0.0264683241818,0.0264683241818,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.998779154116
 06/20  07:00:00,0.810021110691,1.78918283468,0.0,0.647235065824,0.0,0.0193939104849,0.0193939104849,0.0193939104849,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.1159925152
 06/20  08:00:00,0.741810301012,1.3765009666,0.0,0.270031799562,0.0,0.00805156249513,0.00805156249513,0.00805156249513,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.0845254993
 06/20  09:00:00,0.690994649551,1.00840995783,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.989734122111
 06/20  10:00:00,0.705302121308,0.896833217798,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.877718157347
 06/20  11:00:00,0.715604128444,0.796795585721,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.777674668941
 06/20  12:00:00,0.700320914683,0.718223337054,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.699424518412
 06/20  13:00:00,0.678774077625,0.672469734988,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.653020863739
 06/20  14:00:00,0.669879379194,0.627548518781,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.60700451386
 06/20  15:00:00,0.784559936445,0.634240369635,0.0,0.0,0.0669235743339,0.0203624443888,0.0872860187227,0.0203624443888,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.612554380404
 06/20  16:00:00,1.0095713307,0.693601084254,0.0,0.0,0.162938146694,0.0502062556976,0.213144402392,0.0502062556976,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.667950359752
 06/20  17:00:00,1.38202212749,0.818117507302,0.0,0.0,0.315858368934,0.0973256806749,0.413184049609,0.0973256806749,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.786955976463
 06/20  18:00:00,1.4158849732,0.931084113654,0.0,0.0,0.278659734815,0.0882632373388,0.366922972154,0.0882632373388,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.897252096429
 06/20  19:00:00,1.40304834903,0.950311386801,0.0,0.0,0.236857358089,0.0782250691323,0.315082427221,0.0782250691323,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.915390092234
 06/20  20:00:00,1.47421751275,0.886602540829,0.0,0.0,0.149965382378,0.0548983337253,0.204863716104,0.0548983337253,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.850480698654
 06/20  21:00:00,1.57889115613,0.806512829444,0.0,0.0,0.0981415875289,0.0375506043967,0.135692191926,0.0375506043967,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.771234298759
 06/20  22:00:00,1.23717190843,0.675783230696,0.0,0.0,0.0127596855485,0.00516043270514,0.0179201182537,0.00516043270514,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.645254183475
 06/20  23:00:00,0.926918495836,0.535059697777,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.508530523806
 06/20  24:00:00,0.626481834936,0.385909558494,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.363965890752
 06/21  01:00:00,0.510463341506,0.318591778864,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.298387441071
 06/21  02:00:00,0.455074328373,0.300426406479,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.280456321879
 06/21  03:00:00,0.447451242858,0.430911015269,0.0,0.12473356896,0.0,0.00394758243229,0.00394758243229,0.00394758243229,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.286488465538
 06/21  04:00:00,0.459186334269,0.910134262161,0.0,0.55201791847,0.0,0.0171399658522,0.0171399658522,0.0171399658522,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.339171116804
 06/21  05:00:00,0.521697864123,1.6369369539,0.0,1.04712082388,0.0,0.031921938778,0.031921938778,0.031921938778,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.568674779461
 06/21  06:00:00,0.654512631124,2.30447092908,0.0,1.28361844579,0.0,0.0386699071914,0.0386699071914,0.0386699071914,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.99642573171
 06/21  07:00:00,0.815246883464,1.96184780192,0.0,0.823441643129,0.0,0.0246196832576,0.0246196832576,0.0246196832576,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.11245090514
 06/21  08:00:00,0.746110193752,1.51781879766,0.0,0.414833044456,0.0,0.012351455235,0.012351455235,0.012351455235,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.08104208546
 06/21  09:00:00,0.690994649551,1.00537407637,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.986698240652
 06/21  10:00:00,0.705302121308,0.894309865487,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.875194805037
 06/21  11:00:00,0.715604128444,0.794659624726,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.775538707945
 06/21  12:00:00,0.700320914683,0.716404145245,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.697605326604
 06/21  13:00:00,0.678774077625,0.670985271537,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.651536400288
 06/21  14:00:00,0.669879379194,0.625954696087,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.605410691166
 06/21  15:00:00,0.722068225389,0.632956529501,0.0,0.0,0.0189539978271,0.00584030983968,0.0247943076667,0.00584030983968,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.611270540271
 06/21  16:00:00,0.890708359635,0.692060547314,0.0,0.0,0.0718164371934,0.0224649941309,0.0942814313244,0.0224649941309,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.666409822812
 06/21  17:00:00,1.30232373348,0.816025382104,0.0,0.0,0.254024056526,0.0794615990711,0.333485655597,0.0794615990711,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.784863851265
 06/21  18:00:00,1.38985616149,0.928570758283,0.0,0.0,0.259667293116,0.0812268673275,0.340894160443,0.0812268673275,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.894738741058
 06/21  19:00:00,1.41923896751,0.947783754642,0.0,0.0,0.249778741958,0.0814943037445,0.331273045703,0.0814943037445,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.912862460075
 06/21  20:00:00,1.50424285844,0.884381960112,0.0,0.0,0.171944689074,0.0629443727171,0.234889061791,0.0629443727171,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.848260117937
 06/21  21:00:00,1.4431989642,0.805007141678,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.769728610993
 06/21  22:00:00,1.21925179017,0.674029064345,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.643500017124
 06/21  23:00:00,0.926918495836,0.533692976713,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.507163802742
 06/21  24:00:00,0.626481834936,0.384977423614,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.363033755872
 06/22  01:00:00,0.510463341506,0.318076335632,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.29787199784
 06/22  02:00:00,0.455074328373,0.300415330543,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.280445245943
 06/22  03:00:00,0.444466037193,0.336721361359,0.0,0.0309395860233,0.0,0.000962376767276,0.000962376767276,0.000962376767276,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.286092794565
 06/22  04:00:00,0.461865043472,1.00226651429,0.0,0.64459599069,0.0,0.0198186750548,0.0198186750548,0.0198186750548,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.338725296716
 06/22  05:00:00,0.524392997925,1.72874884685,0.0,1.14027927446,0.0,0.0346170725795,0.0346170725795,0.0346170725795,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.56732822183
 06/22  06:00:00,0.652300132766,2.23086394748,0.0,1.21290107625,0.0,0.0364574088331,0.0364574088331,0.0364574088331,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.993536119656
 06/22  07:00:00,0.81552645274,1.96852735712,0.0,0.833067183563,0.0,0.0248992525335,0.0248992525335,0.0248992525335,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.10950491991
 06/22  08:00:00,0.743706873783,1.43439144578,0.0,0.334409230244,0.0,0.00994813526666,0.00994813526666,0.00994813526666,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.07803854779
 06/22  09:00:00,0.690994649551,1.00263126141,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.983955425698
 06/22  10:00:00,0.705302121308,0.891716940758,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.872601880307
 06/22  11:00:00,0.715604128444,0.792071083815,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.772950167035
 06/22  12:00:00,0.700320914683,0.713926206137,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.695127387495
 06/22  13:00:00,0.678774077625,0.668541388526,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.649092517277
 06/22  14:00:00,0.742734248811,0.623829275697,0.0,0.0,0.0565781636377,0.0162767059787,0.0728548696164,0.0162767059787,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.603285270777
 06/22  15:00:00,0.957062294771,0.63070740698,0.0,0.0,0.202437318275,0.0573510587731,0.259788377048,0.0573510587731,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.60902141775
 06/22  16:00:00,1.29169578372,0.689803967889,0.0,0.0,0.38723564901,0.108033206403,0.495268855413,0.108033206403,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.664153243387
 06/22  17:00:00,1.64928557634,0.813788081928,0.0,0.0,0.528426859005,0.152020639453,0.680447498459,0.152020639453,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.782626551089
 06/22  18:00:00,1.68465869292,0.926163414937,0.0,0.0,0.492259497606,0.143437194272,0.635696691878,0.143437194272,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.892331397712
 06/22  19:00:00,1.64638457689,0.945409324247,0.0,0.0,0.425360940187,0.133057714895,0.558418655081,0.133057714895,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.91048802968
 06/22  20:00:00,1.64557381593,0.882065370577,0.0,0.0,0.279946711776,0.0962733075073,0.376220019284,0.0962733075073,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.845943528402
 06/22  21:00:00,1.68489745284,0.802595648793,0.0,0.0,0.175369702826,0.0663287858111,0.241698488637,0.0663287858111,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.767317118108
 06/22  22:00:00,1.37353120478,0.672147601174,0.0,0.0,0.112245074681,0.0420343399259,0.154279414607,0.0420343399259,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.641618553953
 06/22  23:00:00,0.951596187582,0.532646739857,0.0,0.0,0.0177058575517,0.006971834195,0.0246776917466,0.006971834195,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.506117565886
 06/22  24:00:00,0.626481834936,0.384474698556,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.362531030814
 06/23  01:00:00,0.510463341506,0.31738229062,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.297177952827
 06/23  02:00:00,0.455074328373,0.299573736585,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.279603651984
 06/23  03:00:00,0.443503660426,0.304792567877,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.285103587107
 06/23  04:00:00,0.442046368417,0.356087501367,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.33714227448
 06/23  05:00:00,0.497476185258,0.829709132445,0.0,0.243073644433,0.0,0.00770025991306,0.00770025991306,0.00770025991306,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.565494137452
 06/23  06:00:00,0.631332860512,1.51765035437,0.0,0.501978072428,0.0,0.0154901365791,0.0154901365791,0.0154901365791,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.991245530371
 06/23  07:00:00,0.800264874058,1.44952010718,0.0,0.316204379109,0.0,0.00963767385128,0.00963767385128,0.00963767385128,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.10736047442
 06/23  08:00:00,0.735046771483,1.14044316887,0.0,0.0425067735004,0.0,0.0012880329668,0.0012880329668,0.0012880329668,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.07599272763
 06/23  09:00:00,0.690994649551,1.00074790687,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.982072071153
