Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 06/23  10:00:00,0.705302121308,0.89001043847,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.87089537802
 06/23  11:00:00,0.715604128444,0.790713373401,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.77159245662
 06/23  12:00:00,0.700320914683,0.712791242266,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.693992423624
 06/23  13:00:00,0.678774077625,0.667516791146,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.648067919897
 06/23  14:00:00,0.669879379194,0.622864682264,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.602320677344
 06/23  15:00:00,0.732412847882,0.629703072175,0.0,0.0,0.0268619400409,0.00827699011918,0.0351389301601,0.00827699011918,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.608017082944
 06/23  16:00:00,0.954573713278,0.688492177123,0.0,0.0,0.120464215386,0.0376825695815,0.158146784968,0.0376825695815,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.662841452622
 06/23  17:00:00,1.34175427847,0.811986904992,0.0,0.0,0.284059252411,0.0888569481812,0.372916200592,0.0888569481812,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.780825374153
 06/23  18:00:00,1.39705011454,0.924040537504,0.0,0.0,0.263405791066,0.084682322424,0.34808811349,0.084682322424,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.890208520279
 06/23  19:00:00,1.40693618802,0.943293393382,0.0,0.0,0.238200326583,0.0807699396292,0.318970266212,0.0807699396292,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.908372098815
 06/23  20:00:00,1.3432554406,0.880494815886,0.0,0.0,0.0531522310814,0.0207494128787,0.0739016439601,0.0207494128787,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.844372973711
 06/23  21:00:00,1.4431989642,0.800995165638,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.765716634953
 06/23  22:00:00,1.21925179017,0.670571910835,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.640042863614
 06/23  23:00:00,0.926918495836,0.531428705096,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.504899531125
 06/23  24:00:00,0.626481834936,0.38355750642,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.361613838678
 06/24  01:00:00,0.514410365581,0.323191930938,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.302987593145
 06/24  02:00:00,0.4576855668,0.303857422352,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.283887337751
 06/24  03:00:00,0.444869064598,0.309489045028,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.289800064258
 06/24  04:00:00,0.445084751002,0.377821955638,0.0,0.0116295508321,0.0,0.000367226968942,0.000367226968942,0.000367226968942,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.347247177919
 06/24  05:00:00,0.501091252215,0.846877560942,0.0,0.230565008595,0.0,0.00721863426959,0.00721863426959,0.00721863426959,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.595171201788
 06/24  06:00:00,0.638893413455,1.48690996452,0.0,0.402870478728,0.0,0.0124251773051,0.0124251773051,0.0124251773051,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.05961273422
 06/24  07:00:00,0.81980510813,1.47929804183,0.0,0.262585190829,0.0,0.00801654600396,0.00801654600396,0.00801654600396,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.19075759735
 06/24  08:00:00,0.766196039409,1.18477734137,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.16283367362
 06/24  09:00:00,0.736025708017,1.08048928691,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.06181345119
 06/24  10:00:00,0.756218350597,0.958180864016,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.939065803565
 06/24  11:00:00,0.768092887963,0.847021363794,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.827900447014
 06/24  12:00:00,0.748131420774,0.761557775182,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.74275895654
 06/24  13:00:00,0.722362110139,0.709698271491,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.690249400242
 06/24  14:00:00,0.721765278751,0.660922797332,0.0,0.0,0.00988111535957,0.002879212022,0.0127603273816,0.002879212022,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.640378792412
 06/24  15:00:00,0.944785084325,0.667464206853,0.0,0.0,0.163992624349,0.0464595693991,0.210452193748,0.0464595693991,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.645778217622
 06/24  16:00:00,1.23737497335,0.735347511896,0.0,0.0,0.316680731918,0.0883493938708,0.405030125789,0.0883493938708,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.709696787394
 06/24  17:00:00,1.66921757262,0.868576204965,0.0,0.0,0.518215627162,0.146811937363,0.665027564525,0.146811937363,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.837414674126
 06/24  18:00:00,1.68896436205,0.997885625984,0.0,0.0,0.469025033189,0.136667012279,0.605692045468,0.136667012279,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.964053608758
 06/24  19:00:00,1.70694722264,1.02604518212,0.0,0.0,0.448326780369,0.136409766277,0.584736546645,0.136409766277,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,0.99112388755
 06/24  20:00:00,1.76441849327,0.958928108277,0.0,0.0,0.344707702611,0.115501623688,0.460209326299,0.115501623688,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.922806266102
 06/24  21:00:00,1.81151130548,0.866855929765,0.0,0.0,0.243548765234,0.0891567185717,0.332705483806,0.0891567185717,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.831577399081
 06/24  22:00:00,1.52184675595,0.722497249172,0.0,0.0,0.202781925248,0.071519828603,0.274301753851,0.071519828603,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.691968201951
 06/24  23:00:00,1.08074945884,0.563537345012,0.0,0.0,0.101236229439,0.0370598882269,0.138296117666,0.0370598882269,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.537008171041
 06/24  24:00:00,0.658908380568,0.394850470396,0.0,0.0,0.0188090970891,0.00704376546579,0.0258528625549,0.00704376546579,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.372906802654
 06/25  01:00:00,0.514410365581,0.321698805344,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.301494467551
 06/25  02:00:00,0.4576855668,0.302019067008,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.282048982407
 06/25  03:00:00,0.444869064598,0.307255808002,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.287566827231
 06/25  04:00:00,0.444717524033,0.363901151697,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.34495592481
 06/25  05:00:00,0.493872617946,0.613372185082,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.592230834522
 06/25  06:00:00,0.62646823615,1.07996247576,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.05553572419
 06/25  07:00:00,0.811788562126,1.21246510333,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.18650984968
 06/25  08:00:00,0.766196039409,1.18065158616,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.15870791842
 06/25  09:00:00,0.736025708017,1.07633382102,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.0576579853
 06/25  10:00:00,0.756218350597,0.954339388006,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.935224327555
 06/25  11:00:00,0.768092887963,0.843360848069,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.824239931288
 06/25  12:00:00,0.882736561231,0.758144893395,0.0,0.0,0.104532637328,0.030072503128,0.134605140456,0.030072503128,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.739346074753
 06/25  13:00:00,1.05327404428,0.706774947652,0.0,0.0,0.257859590539,0.0730523436004,0.330911934139,0.0730523436004,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.687326076403
 06/25  14:00:00,1.18527499349,0.65854456976,0.0,0.0,0.371128343762,0.105141698363,0.476270042125,0.105141698363,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.638000564839
 06/25  15:00:00,1.38973948575,0.665474829276,0.0,0.0,0.510718589547,0.144688005626,0.655406595173,0.144688005626,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.643788840046
 06/25  16:00:00,1.52340166578,0.733397446183,0.0,0.0,0.53666592158,0.154390896642,0.691056818222,0.154390896642,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.707746721681
 06/25  17:00:00,1.86416497428,0.866217303644,0.0,0.0,0.665932118598,0.194042847587,0.859974966185,0.194042847587,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.835055772805
 06/25  18:00:00,1.82057368348,0.995131441616,0.0,0.0,0.567299323547,0.170002043351,0.737301366898,0.170002043351,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.961299424391
 06/25  19:00:00,1.79198050183,1.02317995745,0.0,0.0,0.512005255159,0.15776457067,0.66976982583,0.15776457067,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,0.988258662885
 06/25  20:00:00,1.76170074753,0.956414887853,0.0,0.0,0.338207912226,0.11928366833,0.457491580555,0.11928366833,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.920293045678
 06/25  21:00:00,1.80345506879,0.86452075565,0.0,0.0,0.235556466702,0.0890927804204,0.324649247122,0.0890927804204,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.829242224965
 06/25  22:00:00,1.40812063312,0.721162436371,0.0,0.0,0.114579267579,0.0459963634461,0.160575631026,0.0459963634461,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.69063338915
 06/25  23:00:00,0.962336383169,0.562716491354,0.0,0.0,0.0141246358569,0.00575840614073,0.0198830419976,0.00575840614073,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.536187317383
 06/25  24:00:00,0.633055518013,0.394562386058,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.372618718317
 06/26  01:00:00,0.510463341506,0.315595466019,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.295391128227
 06/26  02:00:00,0.455074328373,0.298002406292,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.278032321692
 06/26  03:00:00,0.443503660426,0.303056838451,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.28336785768
 06/26  04:00:00,0.442046368417,0.353928610604,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.334983383717
 06/26  05:00:00,0.502326748101,0.98430950276,0.0,0.401501884978,0.0,0.0125508227559,0.0125508227559,0.0125508227559,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.561666267222
 06/26  06:00:00,0.632305308334,1.54400468434,0.0,0.536205830749,0.0,0.0164625844011,0.0164625844011,0.0164625844011,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.983372102018
 06/26  07:00:00,0.796496818441,1.31715136315,0.0,0.193106839897,0.0,0.00586961823445,0.00586961823445,0.00586961823445,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.0980892696
 06/26  08:00:00,0.733758738517,1.08883558078,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.06689191304
 06/26  09:00:00,0.690994649551,0.992153048649,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.973477212933
 06/26  10:00:00,0.705302121308,0.882021023603,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.862905963152
 06/26  11:00:00,0.715604128444,0.783604990904,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.764484074124
 06/26  12:00:00,0.700320914683,0.706375187285,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.687576368644
 06/26  13:00:00,0.70364313499,0.661471970315,0.0,0.0,0.0194443592886,0.00542469807666,0.0248690573652,0.00542469807666,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.642023099066
 06/26  14:00:00,0.935077216207,0.617250315232,0.0,0.0,0.207926576271,0.0572712607424,0.265197837013,0.0572712607424,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.596706310312
 06/26  15:00:00,1.19794092149,0.624339756664,0.0,0.0,0.393838758557,0.106828245211,0.500667003768,0.106828245211,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.602653767434
 06/26  16:00:00,1.4448443268,0.68296835774,0.0,0.0,0.510063378106,0.138354020385,0.648417398491,0.138354020385,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.657317633238
 06/26  17:00:00,1.80097668927,0.805682799526,0.0,0.0,0.648435125689,0.183703485705,0.832138611394,0.183703485705,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.774521268687
 06/26  18:00:00,1.80469900151,0.916913455019,0.0,0.0,0.586895727141,0.168841273323,0.755737000463,0.168841273323,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.883081437794
 06/26  19:00:00,1.77411998841,0.935870365369,0.0,0.0,0.52794522743,0.15820883917,0.6861540666,0.15820883917,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.900949070802
 06/26  20:00:00,1.72184993539,0.873543482002,0.0,0.0,0.334514952582,0.117981186166,0.452496138747,0.117981186166,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.837421639827
 06/26  21:00:00,1.8894866585,0.79436764279,0.0,0.0,0.333278320241,0.11300937405,0.446287694291,0.11300937405,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.759089112105
 06/26  22:00:00,1.51250166853,0.665651822044,0.0,0.0,0.21615521862,0.0770946597365,0.293249878357,0.0770946597365,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.635122774823
 06/26  23:00:00,0.970703511537,0.527848871966,0.0,0.0,0.0318555289431,0.0119294867585,0.0437850157017,0.0119294867585,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.501319697995
 06/26  24:00:00,0.626481834936,0.380586849576,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.358643181834
 06/27  01:00:00,0.510463341506,0.313754778536,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.293550440744
 06/27  02:00:00,0.455074328373,0.296185560096,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.276215475495
 06/27  03:00:00,0.443503660426,0.301378134021,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.281689153251
 06/27  04:00:00,0.442046368417,0.352456542034,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.333511315148
 06/27  05:00:00,0.489775925345,0.580373820158,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.559232469598
 06/27  06:00:00,0.615842723933,1.00470803207,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.980281280493
 06/27  07:00:00,0.790627200206,1.12128679952,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.09533154587
 06/27  08:00:00,0.733758738517,1.0860734414,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.06412977366
 06/27  09:00:00,0.690994649551,0.989394495677,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.970718659961
 06/27  10:00:00,0.705302121308,0.879731757569,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.860616697118
 06/27  11:00:00,0.715604128444,0.781704471948,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.762583555167
 06/27  12:00:00,0.700320914683,0.704781813118,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.685982994477
 06/27  13:00:00,0.678774077625,0.660163348596,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.640714477347
 06/27  14:00:00,0.797483352626,0.616026999453,0.0,0.0,0.0975468025829,0.0300571708487,0.127603973432,0.0300571708487,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.595482994533
 06/27  15:00:00,0.973916619338,0.623107148274,0.0,0.0,0.211479394213,0.0651633074025,0.276642701615,0.0651633074025,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.601421159044
 06/27  16:00:00,1.20927527836,0.681534098392,0.0,0.0,0.315601743548,0.0972466064984,0.412848350046,0.0972466064984,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.65588337389
 06/27  17:00:00,1.54223518839,0.803863523718,0.0,0.0,0.438333174399,0.135063936108,0.573397110507,0.135063936108,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.772701992879
 06/27  18:00:00,1.5605222246,0.914790359051,0.0,0.0,0.387108666286,0.124451557268,0.511560223554,0.124451557268,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.880958341826
 06/27  19:00:00,1.50939187095,0.934048972893,0.0,0.0,0.313584611859,0.107841337287,0.421425949146,0.107841337287,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.899127678326
 06/27  20:00:00,1.58327077549,0.871472056762,0.0,0.0,0.229795108004,0.0841218708449,0.313916978849,0.0841218708449,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.835350214587
 06/27  21:00:00,1.66570814831,0.792881213231,0.0,0.0,0.160933390919,0.061575793186,0.222509184105,0.061575793186,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.757602682546
 06/27  22:00:00,1.30102073818,0.664788754642,0.0,0.0,0.0582220524101,0.0235468955935,0.0817689480036,0.0235468955935,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.634259707421
 06/27  23:00:00,0.926918495836,0.527146972556,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.500617798585
 06/27  24:00:00,0.626481834936,0.380818346684,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.358874678942
 06/28  01:00:00,0.510463341506,0.314505979828,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.294301642036
 06/28  02:00:00,0.455074328373,0.297173827274,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.277203742673
 06/28  03:00:00,0.443503660426,0.302075041564,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.282386060793
 06/28  04:00:00,0.45419209105,0.741278797844,0.0,0.387875170703,0.0,0.0121457226332,0.0121457226332,0.0121457226332,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.334458400254
 06/28  05:00:00,0.512483736704,1.32034173172,0.0,0.739944094244,0.0,0.022707811359,0.022707811359,0.022707811359,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.559256286912
 06/28  06:00:00,0.642609080762,1.88676890532,0.0,0.884106182073,0.0,0.0267663568291,0.0267663568291,0.0267663568291,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.978235971671
 06/28  07:00:00,0.808789345077,1.72292090101,0.0,0.60448055275,0.0,0.0181621448703,0.0181621448703,0.0181621448703,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.09248509461
 06/28  08:00:00,0.745480907615,1.47526930551,0.0,0.391628821843,0.0,0.0117221690985,0.0117221690985,0.0117221690985,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.06169681593
 06/28  09:00:00,0.690994649551,0.987583852731,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.968908017015
 06/28  10:00:00,0.705302121308,0.878787252753,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.859672192302
 06/28  11:00:00,0.715604128444,0.781094758184,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.761973841404
 06/28  12:00:00,0.700320914683,0.704332016634,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.685533197992
 06/28  13:00:00,0.678774077625,0.659745656996,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.640296785747
 06/28  14:00:00,0.669879379194,0.615887868219,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.595343863298
 06/28  15:00:00,0.710185139121,0.622550848603,0.0,0.0,0.00983478833191,0.00307643306727,0.0129112213992,0.00307643306727,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.600864859373
 06/28  16:00:00,0.945631031794,0.680520937278,0.0,0.0,0.114059012707,0.0351450907767,0.149204103483,0.0351450907767,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.654870212776
 06/28  17:00:00,1.34968350008,0.80240178531,0.0,0.0,0.291137119126,0.0897083030735,0.380845422199,0.0897083030735,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.771240254471
 06/28  18:00:00,1.41904299589,0.912985536911,0.0,0.0,0.281058095863,0.0890228989761,0.370080994839,0.0890228989761,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.879153519686
 06/28  19:00:00,1.41906359447,0.932139909288,0.0,0.0,0.247256820191,0.0838408524717,0.331097672663,0.0838408524717,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.897218614721
 06/28  20:00:00,1.32236933117,0.870278493803,0.0,0.0,0.0381303282439,0.0148852062809,0.0530155345248,0.0148852062809,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.834156651628
 06/28  21:00:00,1.4431989642,0.791278388334,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.75599985765
 06/28  22:00:00,1.21925179017,0.662887055214,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.632358007993
 06/28  23:00:00,0.926918495836,0.525859207138,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.499330033167
 06/28  24:00:00,0.626481834936,0.380133692769,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.358190025028
 06/29  01:00:00,0.510463341506,0.314015789781,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.293811451988
 06/29  02:00:00,0.455074328373,0.296605542147,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.276635457546
 06/29  03:00:00,0.443503660426,0.301468660331,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.281779679561
 06/29  04:00:00,0.442046368417,0.352608452045,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.333663225158
 06/29  05:00:00,0.492848385837,0.677512132197,0.0,0.0978191924165,0.0,0.00307246049129,0.00307246049129,0.00307246049129,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.558551589221
 06/29  06:00:00,0.623062429683,1.23340616985,0.0,0.23210654281,0.0,0.00721970575033,0.00721970575033,0.00721970575033,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.976872875463
 06/29  07:00:00,0.790627200206,1.11674168697,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.09078643332
 06/29  08:00:00,0.733758738517,1.08180884137,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.05986517363
 06/29  09:00:00,0.690994649551,0.985657541348,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.966981705632
 06/29  10:00:00,0.705302121308,0.876507732858,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.857392672407
 06/29  11:00:00,0.715604128444,0.778960978918,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.759840062137
 06/29  12:00:00,0.700320914683,0.70231880982,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.683519991178
 06/29  13:00:00,0.678774077625,0.657991324996,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.638542453747
 06/29  14:00:00,0.751198677855,0.61398860497,0.0,0.0,0.0631515314043,0.0181677672566,0.0813192986609,0.0181677672566,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.593444600049
 06/29  15:00:00,0.999203126884,0.620962499657,0.0,0.0,0.234474377525,0.0674548316371,0.301929209162,0.0674548316371,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.599276510426
 06/29  16:00:00,1.27508895181,0.679047460416,0.0,0.0,0.371722829722,0.10693919378,0.478662023503,0.10693919378,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.653396735914
 06/29  17:00:00,1.64685915577,0.800722848273,0.0,0.0,0.525033902853,0.152987175035,0.678021077888,0.152987175035,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.769561317434
 06/29  18:00:00,1.66825895469,0.911028810897,0.0,0.0,0.477896786927,0.141400166714,0.619296953641,0.141400166714,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.877196793672
 06/29  19:00:00,1.60297897694,0.93015194501,0.0,0.0,0.389721498491,0.125291556641,0.515013055131,0.125291556641,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.895230650443
 06/29  20:00:00,1.64228754267,0.868106318642,0.0,0.0,0.27489039673,0.0980433492933,0.372933746024,0.0980433492933,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.831984476467
 06/29  21:00:00,1.67598979847,0.790305851101,0.0,0.0,0.167023779745,0.0657670545245,0.232790834269,0.0657670545245,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.755027320416
 06/29  22:00:00,1.29955692493,0.662915001454,0.0,0.0,0.0570476482451,0.0232574865148,0.0803051347599,0.0232574865148,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.632385954233
 06/29  23:00:00,0.926918495836,0.526169016524,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.499639842553
 06/29  24:00:00,0.626481834936,0.380189918781,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.358246251039
 06/30  01:00:00,0.510463341506,0.313689787723,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.293485449931
 06/30  02:00:00,0.455074328373,0.296448829559,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.276478744958
 06/30  03:00:00,0.443503660426,0.302153645578,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.282464664807
 06/30  04:00:00,0.445433225358,0.460031789142,0.0,0.107276798838,0.0,0.00338685694067,0.00338685694067,0.00338685694067,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.333809763417
 06/30  05:00:00,0.505040105772,1.06994066187,0.0,0.491133549721,0.0,0.0152641804262,0.0152641804262,0.0152641804262,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.557665761586
 06/30  06:00:00,0.637001152741,1.69097601919,0.0,0.691941539162,0.0,0.021158428808,0.021158428808,0.021158428808,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.974607728456
 06/30  07:00:00,0.799132323411,1.39464880158,0.0,0.280945733519,0.0,0.00850512320424,0.00850512320424,0.00850512320424,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.08774781441
 06/30  08:00:00,0.733758738517,1.07867174236,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.05672807462
 06/30  09:00:00,0.690994649551,0.9830936811,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.964417845384
 06/30  10:00:00,0.705302121308,0.874365471992,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.855250411542
 06/30  11:00:00,0.715604128444,0.77717997773,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.75805906095
 06/30  12:00:00,0.700320914683,0.70105176757,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.682252948929
 06/30  13:00:00,0.715148238241,0.656457986898,0.0,0.0,0.0283441761843,0.00802998443207,0.0363741606164,0.00802998443207,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.637009115649
 06/30  14:00:00,0.825593163999,0.612788442044,0.0,0.0,0.121338303786,0.0343754810187,0.155713784805,0.0343754810187,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.592244437124
 06/30  15:00:00,1.02382732552,0.619837169241,0.0,0.0,0.253597216492,0.072956191302,0.326553407794,0.072956191302,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.598151180011
 06/30  16:00:00,1.23159721306,0.67794425185,0.0,0.0,0.335810598818,0.0993596859326,0.43517028475,0.0993596859326,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.652293527348
 06/30  17:00:00,1.55777473504,0.799446122744,0.0,0.0,0.448607237455,0.140329419704,0.588936657159,0.140329419704,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.768284591906
 06/30  18:00:00,1.56193952111,0.909542824969,0.0,0.0,0.389580894508,0.123396625557,0.512977520065,0.123396625557,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.875710807744
 06/30  19:00:00,1.51181710547,0.928459054275,0.0,0.0,0.317474591281,0.106376592385,0.423851183666,0.106376592385,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.893537759708
 06/30  20:00:00,1.59493323959,0.866250229892,0.0,0.0,0.240689770793,0.0848896721567,0.32557944295,0.0848896721567,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.830128387717
 06/30  21:00:00,1.72408475367,0.787982486286,0.0,0.0,0.207649278076,0.0732365113871,0.280885789463,0.0732365113871,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.752703955601
 06/30  22:00:00,1.34590879516,0.660776341933,0.0,0.0,0.0925590337866,0.0340979711996,0.126657004986,0.0340979711996,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.630247294712
 06/30  23:00:00,0.926918495836,0.524426689044,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.497897515073
 06/30  24:00:00,0.626481834936,0.379114845611,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.357171177869
 07/01  01:00:00,0.515547369194,0.319829367936,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.2997159383
 07/01  02:00:00,0.457980542406,0.301043122112,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.28116289166
 07/01  03:00:00,0.445182403315,0.306520437507,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.286920046076
 07/01  04:00:00,0.445111917501,0.362371061966,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.343511077945
 07/01  05:00:00,0.494238409794,0.607320020942,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.58627379457
 07/01  06:00:00,0.631427089086,1.06575759088,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.04144074595
 07/01  07:00:00,0.82633048427,1.19557960425,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.16974113464
 07/01  08:00:00,0.780125002531,1.16435660588,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.1425116723
 07/01  09:00:00,0.740831950465,1.06177241832,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.04318061336
 07/01  10:00:00,0.756678534509,0.941860087936,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.922831034507
 07/01  11:00:00,0.772635556111,0.833061862668,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.814026979259
 07/01  12:00:00,0.752759976306,0.749331912242,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.730617677712
 07/01  13:00:00,0.726850885638,0.698536303747,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.67917494148
 07/01  14:00:00,0.713402742523,0.650940476531,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.630488908078
 07/01  15:00:00,0.776925035574,0.65756912735,0.0,0.0,0.0318344747489,0.010335739656,0.0421702144049,0.010335739656,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.635980712874
 07/01  16:00:00,0.988978731842,0.723909358502,0.0,0.0,0.115056590734,0.0369895410201,0.152046131754,0.0369895410201,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.698374047834
 07/01  17:00:00,1.27370910065,0.854563815603,0.0,0.0,0.201135355576,0.067394665028,0.268530020604,0.067394665028,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.823542494127
 07/01  18:00:00,1.34510541787,0.981384944756,0.0,0.0,0.193139497493,0.0671939837685,0.260333481261,0.0671939837685,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.94770515258
 07/01  19:00:00,1.35380935736,1.00909247556,0.0,0.0,0.170645322438,0.0616699906353,0.232315313073,0.0616699906353,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.974328307179
 07/01  20:00:00,1.49035786613,0.942917528146,0.0,0.0,0.13323454072,0.0498946255808,0.1831291663,0.0498946255808,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.906958213945
 07/01  21:00:00,1.60842937383,0.852163746783,0.0,0.0,0.0913454696303,0.0352771749879,0.126622644618,0.0352771749879,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.817043949645
 07/01  22:00:00,1.27794390589,0.711015014658,0.0,0.0,0.0209752322566,0.00834142144679,0.0293166537034,0.00834142144679,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.680623330979
 07/01  23:00:00,0.940369721567,0.555146915738,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.528737108129
 07/01  24:00:00,0.635646011533,0.389766052971,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.367921119393
 07/02  01:00:00,0.515547369194,0.318263388407,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.298149958772
 07/02  02:00:00,0.457980542406,0.299458232944,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.279578002492
 07/02  03:00:00,0.445182403315,0.305186776806,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.285586385376
 07/02  04:00:00,0.449916708807,0.511741316983,0.0,0.150763272974,0.0,0.00480479130546,0.00480479130546,0.00480479130546,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.342118059988
 07/02  05:00:00,0.503485904026,0.899748964594,0.0,0.294632314086,0.0,0.00924749423182,0.00924749423182,0.00924749423182,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.584070424135
 07/02  06:00:00,0.646840771587,1.56287112299,0.0,0.500817677706,0.0,0.0154136825012,0.0154136825012,0.0154136825012,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.03773660035
 07/02  07:00:00,0.833733039546,1.43395158926,0.0,0.243019123974,0.0,0.00740255527584,0.00740255527584,0.00740255527584,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.16509399568
 07/02  08:00:00,0.784005259556,1.2879273606,0.0,0.127995214197,0.0,0.00388025702536,0.00388025702536,0.00388025702536,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.13808721283
 07/02  09:00:00,0.740831950465,1.05790829055,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.03931648559
 07/02  10:00:00,0.756678534509,0.938576441907,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.919547388477
 07/02  11:00:00,0.772635556111,0.830210675414,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.811175792005
 07/02  12:00:00,0.752759976306,0.746782713075,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.728068478544
 07/02  13:00:00,0.726850885638,0.696339730682,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.676978368415
 07/02  14:00:00,0.713402742523,0.648801768803,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.62835020035
 07/02  15:00:00,0.734754821169,0.655371160176,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.6337827457
 07/02  16:00:00,0.836932600088,0.721591585232,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.696056274564
 07/02  17:00:00,1.00517908005,0.851815021298,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.820793699822
 07/02  18:00:00,1.08512250351,0.978142996867,0.0,0.0,0.000254361602119,9.62053077222e-05,0.000350566909841,9.62053077222e-05,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.944463204691
 07/02  19:00:00,1.12149404429,1.00576220011,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.970998031724
 07/02  20:00:00,1.30722869983,0.939734082202,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.903774768
 07/02  21:00:00,1.48180672921,0.84923047528,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.814110678142
 07/02  22:00:00,1.24862725219,0.708528146696,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.678136463018
 07/02  23:00:00,0.940369721567,0.553342648789,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.52693284118
 07/02  24:00:00,0.635646011533,0.388525129818,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.366680196239
 07/03  01:00:00,0.511600345118,0.310823203357,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.290709773721
 07/03  02:00:00,0.455369303979,0.293734898651,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.273854668199
 07/03  03:00:00,0.443816999143,0.29878495971,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.27918456828
 07/03  04:00:00,0.453127061007,0.702098721159,0.0,0.353127396513,0.0,0.0106862991213,0.0106862991213,0.0106862991213,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.330111340625
 07/03  05:00:00,0.509423832297,1.21201149645,0.0,0.639109068106,0.0,0.0192821151029,0.0192821151029,0.0192821151029,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.551856201975
 07/03  06:00:00,0.642708665108,1.71711296411,0.0,0.727140061991,0.0,0.0219070882395,0.0219070882395,0.0219070882395,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.965656057191
 07/03  07:00:00,0.828708669711,1.88942551595,0.0,0.785240399862,0.0,0.0235395473607,0.0235395473607,0.0235395473607,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.07834664648
 07/03  08:00:00,0.77332229756,1.92562815261,0.0,0.856261944508,0.0,0.025634595922,0.025634595922,0.025634595922,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.04752127452
 07/03  09:00:00,0.718529914262,1.73421899647,0.0,0.760162807212,0.0,0.0227290222632,0.0227290222632,0.0227290222632,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.955464384297
 07/03  10:00:00,0.727036374359,1.57817798505,0.0,0.711867982216,0.0,0.021274069139,0.021274069139,0.021274069139,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.847280949402
 07/03  11:00:00,0.73260032662,1.18767045004,0.0,0.417400255376,0.0,0.0124535300277,0.0124535300277,0.0124535300277,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.751235311252
 07/03  12:00:00,0.712451606472,0.947013104985,0.0,0.251707696121,0.0,0.00750213625725,0.00750213625725,0.00750213625725,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.676591174333
 07/03  13:00:00,0.688038574701,0.812379655182,0.0,0.160271960928,0.0,0.00477572157705,0.00477572157705,0.00477572157705,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.632746331987
 07/03  14:00:00,0.679945837425,0.799689436012,0.0,0.190207796312,0.0,0.00566866707648,0.00566866707648,0.00566866707648,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.589030071247
 07/03  15:00:00,0.70590453826,0.891989299653,0.0,0.275104636686,0.0,0.00820868994638,0.00820868994638,0.00820868994638,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.595296248491
 07/03  16:00:00,0.814760384311,1.13458235293,0.0,0.45993452724,0.0,0.0137457034712,0.0137457034712,0.0137457034712,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.649112515016
 07/03  17:00:00,0.999581760793,1.7885634957,0.0,0.993730501139,0.0,0.0297546109572,0.0297546109572,0.0297546109572,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.76381167308
 07/03  18:00:00,1.06339426693,1.33626295977,0.0,0.432806785507,0.0,0.0129326458639,0.0129326458639,0.0129326458639,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.869776382088
 07/03  19:00:00,1.09867133888,1.30518869255,0.0,0.383269946715,0.0,0.0114220487898,0.0114220487898,0.0114220487898,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.887154577449
 07/03  20:00:00,1.29037621006,1.46340823077,0.0,0.602915427907,0.0,0.0180028805562,0.0180028805562,0.0180028805562,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.824533488657
 07/03  21:00:00,1.47238107962,1.65873730339,0.0,0.875598955399,0.0,0.0261812078817,0.0261812078817,0.0261812078817,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.748018550849
 07/03  22:00:00,1.26211871248,2.0527698842,0.0,1.39598072558,0.0,0.0417846722152,0.0417846722152,0.0417846722152,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.626397474943
 07/03  23:00:00,0.986129901626,2.56853745693,0.0,2.04742863326,0.0,0.0612950253943,0.0612950253943,0.0612950253943,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.494699016056
 07/03  24:00:00,0.711814522285,3.14069280588,0.0,2.76448379959,0.0,0.0827421938287,0.0827421938287,0.0827421938287,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.354364072717
 07/04  01:00:00,0.61333631251,3.71014264572,0.0,3.40025718004,0.0,0.101735967392,0.101735967392,0.101735967392,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.289772036047
 07/04  02:00:00,0.572070371225,4.19331224405,0.0,3.90132564373,0.0,0.116701067246,0.116701067246,0.116701067246,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.272106369871
 07/04  03:00:00,0.573360646658,4.62682113015,0.0,4.33086210241,0.0,0.129543647516,0.129543647516,0.129543647516,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.276358636309
 07/04  04:00:00,0.582911879985,5.04160722269,0.0,4.69622715911,0.0,0.140471118099,0.140471118099,0.140471118099,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.326520079562
 07/04  05:00:00,0.626272197522,5.12100125249,0.0,4.55242645983,0.0,0.136130480328,0.136130480328,0.136130480328,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.547528566288
 07/04  06:00:00,0.75407057171,5.44121280235,0.0,4.4570067393,0.0,0.133268994841,0.133268994841,0.133268994841,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.959889218126
 07/04  07:00:00,0.912911495735,4.7050384124,0.0,3.6068706876,0.0,0.107742373384,0.107742373384,0.107742373384,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.0723292552
 07/04  08:00:00,0.834362678696,3.96667206817,0.0,2.90259223218,0.0,0.0866749770575,0.0866749770575,0.0866749770575,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.04223490242
 07/04  09:00:00,0.755885662744,2.98429367234,0.0,2.01454454634,0.0,0.0600847707456,0.0600847707456,0.0600847707456,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.951157321038
 07/04  10:00:00,0.750723645216,2.37078721003,0.0,1.50782769855,0.0,0.0449613399958,0.0449613399958,0.0449613399958,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.843930458054
 07/04  11:00:00,0.739273962206,1.41081428693,0.0,0.643460476628,0.0,0.0191271656139,0.0191271656139,0.0191271656139,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.748318926894
 07/04  12:00:00,0.705201932356,0.701405369044,0.0,0.00854286978336,0.0,0.000252462140954,0.000252462140954,0.000252462140954,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.67414826473
 07/04  13:00:00,0.683262853124,0.650086257649,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.630724895382
 07/04  14:00:00,0.674277170348,0.607076981974,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.586625413521
 07/04  15:00:00,0.697695848314,0.613949850887,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.592361436411
 07/04  16:00:00,0.80101468084,0.67101599886,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.645480688192
 07/04  17:00:00,0.969827149836,0.790979162045,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.759957840568
 07/04  18:00:00,1.05046162106,0.899600717107,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.865920924931
 07/04  19:00:00,1.08724929009,0.918177299399,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.883413131016
 07/04  20:00:00,1.2723733295,0.856769675872,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.82081036167
 07/04  21:00:00,1.44619987174,0.779903009764,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.744783212626
 07/04  22:00:00,1.22033404027,0.654515080021,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.624123396342
 07/04  23:00:00,0.924834876231,0.519745879611,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.493336072002
 07/04  24:00:00,0.629072328456,0.375986228475,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.354141294897
 07/05  01:00:00,0.51224613406,0.332607419683,0.0,0.0218760347798,0.0,0.000645788941623,0.000645788941623,0.000645788941623,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.290617955267
 07/05  02:00:00,0.472783564231,0.879431747754,0.0,0.585641322502,0.0,0.0174142602521,0.0174142602521,0.0174142602521,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.2739101948
