Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/05  03:00:00,0.481921914278,1.57371890383,0.0,1.27546087734,0.0,0.0381049151354,0.0381049151354,0.0381049151354,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.27865763506
 07/05  04:00:00,0.501017465012,2.30530052884,0.0,1.95815844571,0.0,0.0585767031264,0.0585767031264,0.0585767031264,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.328282099116
 07/05  05:00:00,0.554916095635,2.73491492878,0.0,2.16505778708,0.0,0.0647743784418,0.0647743784418,0.0647743784418,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.548810915328
 07/05  06:00:00,0.687094755679,3.20293017311,0.0,2.21945495068,0.0,0.0662931788108,0.0662931788108,0.0662931788108,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.959158377495
 07/05  07:00:00,0.856151321485,2.80607391045,0.0,1.70914368841,0.0,0.0509821991347,0.0509821991347,0.0509821991347,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.07109175243
 07/05  08:00:00,0.782734294059,2.23896420895,0.0,1.17631455906,0.0,0.035046592421,0.035046592421,0.035046592421,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.04080471632
 07/05  09:00:00,0.713098915215,1.55023557809,0.0,0.581808758728,0.0,0.017298023216,0.017298023216,0.017298023216,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.949835014405
 07/05  10:00:00,0.70576230522,0.861687751322,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.842658697892
 07/05  11:00:00,0.720146796592,0.766672293009,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.7476374096
 07/05  12:00:00,0.704949470215,0.691743580035,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.673029345504
 07/05  13:00:00,0.683262853124,0.648130674168,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.628769311901
 07/05  14:00:00,0.674277170348,0.605228956204,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.584777387751
 07/05  15:00:00,0.697695848314,0.611894884972,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.590306470496
 07/05  16:00:00,0.80101468084,0.668840232407,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.643304921738
 07/05  17:00:00,0.97636012612,0.788370538418,0.0,0.0,0.00481828655965,0.00171468972513,0.00653297628478,0.00171468972513,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.757349216942
 07/05  18:00:00,1.10923048402,0.896765380118,0.0,0.0,0.0429959057943,0.0157729571631,0.0587688629574,0.0157729571631,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.863085587942
 07/05  19:00:00,1.08724929009,0.915475616973,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.880711448591
 07/05  20:00:00,1.2723733295,0.85389229136,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.817932977159
 07/05  21:00:00,1.44619987174,0.776835903832,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.741716106694
 07/05  22:00:00,1.22033404027,0.65144860122,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.621056917542
 07/05  23:00:00,0.924834876231,0.517181057814,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.490771250205
 07/05  24:00:00,0.629072328456,0.374120096323,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.352275162744
 07/06  01:00:00,0.511600345118,0.309378027407,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.289264597771
 07/06  02:00:00,0.455369303979,0.292489828954,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.272609598502
 07/06  03:00:00,0.454123841822,0.633601264521,0.0,0.33609601775,0.0,0.0103068426797,0.0103068426797,0.0103068426797,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.277904855341
 07/06  04:00:00,0.469568292242,1.24124064883,0.0,0.894407842223,0.0,0.0271275303561,0.0271275303561,0.0271275303561,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.32797282259
 07/06  05:00:00,0.525001212196,1.72543636911,0.0,1.1564736847,0.0,0.0348594950027,0.0348594950027,0.0348594950027,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.547916458035
 07/06  06:00:00,0.662072617409,2.36099883531,0.0,1.37883546115,0.0,0.0412710405405,0.0412710405405,0.0412710405405,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.957846529234
 07/06  07:00:00,0.837104330312,2.16550223776,0.0,1.07025999534,0.0,0.0319352079617,0.0319352079617,0.0319352079617,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.06940377281
 07/06  08:00:00,0.767482540823,1.72535916085,0.0,0.664836464661,0.0,0.0197948391845,0.0197948391845,0.0197948391845,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.03867776261
 07/06  09:00:00,0.700713434397,1.13193655217,0.0,0.165552849727,0.0,0.00491254239804,0.00491254239804,0.00491254239804,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.947791897483
 07/06  10:00:00,0.70576230522,0.859838531123,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.840809477693
 07/06  11:00:00,0.720146796592,0.764433098502,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.745398215093
 07/06  12:00:00,0.704949470215,0.689406045237,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.670691810706
 07/06  13:00:00,0.683262853124,0.645820679901,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.626459317634
 07/06  14:00:00,0.674277170348,0.602826389024,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.582374820571
 07/06  15:00:00,0.718604445035,0.609692240212,0.0,0.0,0.0157839888594,0.00512460786209,0.0209085967215,0.00512460786209,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.588103825736
 07/06  16:00:00,0.94240303453,0.666431154174,0.0,0.0,0.10707709379,0.0343112599004,0.14138835369,0.0343112599004,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.640895843506
 07/06  17:00:00,1.30368076233,0.785871187285,0.0,0.0,0.251654311812,0.0821993006864,0.333853612499,0.0821993006864,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.754849865809
 07/06  18:00:00,1.39845032531,0.894313636294,0.0,0.0,0.260818356655,0.0871703475907,0.347988704246,0.0871703475907,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.860633844118
 07/06  19:00:00,1.4391919244,0.912903031725,0.0,0.0,0.262411434485,0.0895311998206,0.351942634306,0.0895311998206,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.878138863343
 07/06  20:00:00,1.57457080263,0.85164187241,0.0,0.0,0.222549294881,0.0796481782463,0.302197473127,0.0796481782463,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.815682558209
 07/06  21:00:00,1.68176799364,0.774838194369,0.0,0.0,0.171469079754,0.0640990421473,0.235568121901,0.0640990421473,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.73971839723
 07/06  22:00:00,1.33482800735,0.649664782401,0.0,0.0,0.0824429126278,0.032051054453,0.114493967081,0.032051054453,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.619273098722
 07/06  23:00:00,0.931019054851,0.515287550464,0.0,0.0,0.00443772831797,0.00174645030213,0.00618417862011,0.00174645030213,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.488877742856
 07/06  24:00:00,0.629072328456,0.37197861762,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.350133684042
 07/07  01:00:00,0.511600345118,0.307038679053,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.286925249417
 07/07  02:00:00,0.455369303979,0.289868124779,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.269987894328
 07/07  03:00:00,0.443816999143,0.294580218958,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.274979827527
 07/07  04:00:00,0.442440761886,0.344183852469,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.325323868448
 07/07  05:00:00,0.490141717194,0.566134353412,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.54508812704
 07/07  06:00:00,0.620801576869,0.979320776778,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.955003931848
 07/07  07:00:00,0.80516912235,1.09273256524,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.06689409563
 07/07  08:00:00,0.747687701638,1.05824557247,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.03640063889
 07/07  09:00:00,0.695800891999,0.963898270174,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.945306465215
 07/07  10:00:00,0.70576230522,0.857079761953,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.838050708524
 07/07  11:00:00,0.720146796592,0.761662791248,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.742627907839
 07/07  12:00:00,0.704949470215,0.686863049343,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.668148814812
 07/07  13:00:00,0.683262853124,0.643488446876,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.624127084609
 07/07  14:00:00,0.679811090975,0.60082836702,0.0,0.0,0.00414958602457,0.00138433460268,0.00553392062725,0.00138433460268,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.580376798567
 07/07  15:00:00,0.788061280985,0.607476382388,0.0,0.0,0.0677819562474,0.0225834764237,0.0903654326711,0.0225834764237,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.585887967912
 07/07  16:00:00,0.981357139802,0.664314542148,0.0,0.0,0.135366551028,0.0449759079338,0.180342458962,0.0449759079338,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.63877923148
 07/07  17:00:00,1.26207014084,0.783612871529,0.0,0.0,0.217809532306,0.0744334586989,0.292242991005,0.0744334586989,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.752591550052
 07/07  18:00:00,1.34453316071,0.891862176996,0.0,0.0,0.217600992245,0.0764705473988,0.294071539644,0.0764705473988,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.858182384821
 07/07  19:00:00,1.35226684168,0.910511270519,0.0,0.0,0.19474184852,0.0702757030643,0.265017551584,0.0702757030643,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.875747102137
 07/07  20:00:00,1.31217573847,0.849365914018,0.0,0.0,0.0289662069054,0.0108362020604,0.0398024089658,0.0108362020604,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.813406599817
 07/07  21:00:00,1.44619987174,0.772319376941,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.737199579803
 07/07  22:00:00,1.22033404027,0.647351910553,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.616960226874
 07/07  23:00:00,0.924834876231,0.513833126391,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.487423318782
 07/07  24:00:00,0.629072328456,0.371543769481,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.349698835902
 07/08  01:00:00,0.515547369194,0.313507114223,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.293393684587
 07/08  02:00:00,0.457980542406,0.294955198862,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.275074968411
 07/08  03:00:00,0.445182403315,0.300088199199,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.280487807768
 07/08  04:00:00,0.449063619021,0.4797586775,0.0,0.125057049335,0.0,0.00395170151943,0.00395170151943,0.00395170151943,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.335841644144
 07/08  05:00:00,0.503233568068,0.882746529374,0.0,0.287312996424,0.0,0.00899515827389,0.00899515827389,0.00899515827389,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.574387306577
 07/08  06:00:00,0.646272360694,1.53048699311,0.0,0.485048280568,0.0,0.0148452716078,0.0148452716078,0.0148452716078,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.02112186761
 07/08  07:00:00,0.834268147596,1.43448392091,0.0,0.261945229709,0.0,0.00793766332627,0.00793766332627,0.00793766332627,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.1467002216
 07/08  08:00:00,0.780579755665,1.15660481865,0.0,0.015063578507,0.0,0.000454753134615,0.000454753134615,0.000454753134615,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.11969630656
 07/08  09:00:00,0.740831950465,1.04081362396,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.022221819
 07/08  10:00:00,0.756678534509,0.923013002927,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.903983949498
 07/08  11:00:00,0.772635556111,0.816251423311,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.797216539902
 07/08  12:00:00,0.752759976306,0.73415287962,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.715438645089
 07/08  13:00:00,0.726850885638,0.684443885503,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.665082523236
 07/08  14:00:00,0.713402742523,0.637655743549,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.617204175096
 07/08  15:00:00,0.82131297291,0.644213718961,0.0,0.0,0.0653963816143,0.021161770127,0.0865581517413,0.021161770127,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.622625304485
 07/08  16:00:00,1.09040100434,0.709412045295,0.0,0.0,0.192283340049,0.0611850642032,0.253468404252,0.0611850642032,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.683876734626
 07/08  17:00:00,1.42078608585,0.838126406582,0.0,0.0,0.313781405941,0.101825599855,0.415607005796,0.101825599855,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.807105085105
 07/08  18:00:00,1.50028202684,0.962994010909,0.0,0.0,0.311950632789,0.103559457444,0.415510090233,0.103559457444,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.929314218733
 07/08  19:00:00,1.53498657433,0.990263092743,0.0,0.0,0.308882848339,0.104609681703,0.413492530042,0.104609681703,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.955498924361
 07/08  20:00:00,1.63476408175,0.925525147892,0.0,0.0,0.239948425763,0.0875869561583,0.327535381921,0.0875869561583,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.889565833691
 07/08  21:00:00,1.70322608744,0.836711341576,0.0,0.0,0.159525446388,0.0618939118464,0.221419358234,0.0618939118464,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.801591544438
 07/08  22:00:00,1.3087842204,0.69841426801,0.0,0.0,0.043083602986,0.0170733652265,0.0601569682125,0.0170733652265,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.668022584331
 07/08  23:00:00,0.940369721567,0.545278187584,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.518868379975
 07/08  24:00:00,0.635646011533,0.382572099404,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.360727165826
 07/09  01:00:00,0.515547369194,0.312252554102,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.292139124466
 07/09  02:00:00,0.457980542406,0.293773395277,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.273893164825
 07/09  03:00:00,0.445182403315,0.299163582346,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.279563190915
 07/09  04:00:00,0.445111917501,0.353821325603,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.334961341582
 07/09  05:00:00,0.494238409794,0.593896898863,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.57285067249
 07/09  06:00:00,0.632373585627,1.07277684123,0.0,0.0297433333654,0.0,0.000946496540551,0.000946496540551,0.000946496540551,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.01871666294
 07/09  07:00:00,0.82633048427,1.16985191253,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.14401344292
 07/09  08:00:00,0.780125002531,1.13871384264,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.11686890906
 07/09  09:00:00,0.740831950465,1.03771225273,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.01912044777
 07/09  10:00:00,0.756678534509,0.919979927344,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.900950873915
 07/09  11:00:00,0.772635556111,0.813457446568,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.794422563159
 07/09  12:00:00,0.752759976306,0.731532622595,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.712818388065
 07/09  13:00:00,0.734280688972,0.681926667681,0.0,0.0,0.00570372718484,0.00172607614827,0.00742980333311,0.00172607614827,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.662565305414
 07/09  14:00:00,0.921166800682,0.635335801499,0.0,0.0,0.160148464408,0.0476155937501,0.207764058158,0.0476155937501,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.614884233046
 07/09  15:00:00,1.17532926403,0.641887192457,0.0,0.0,0.341100829745,0.0994736131205,0.440574442866,0.0994736131205,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.620298777981
 07/09  16:00:00,1.49289751698,0.707326690071,0.0,0.0,0.509806521165,0.146158395724,0.65596491689,0.146158395724,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.681791379403
 07/09  17:00:00,1.81668838989,0.835938036569,0.0,0.0,0.624826884324,0.186682425515,0.811509309839,0.186682425515,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.804916715093
 07/09  18:00:00,1.79891039536,0.96074680433,0.0,0.0,0.544916200096,0.16922225866,0.714138458756,0.16922225866,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.927067012154
 07/09  19:00:00,1.76381236759,0.987983372328,0.0,0.0,0.485392895904,0.156925427395,0.6423183233,0.156925427395,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.953219203946
 07/09  20:00:00,1.82025331496,0.923265809593,0.0,0.0,0.380570305195,0.132454309935,0.51302461513,0.132454309935,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.887306495392
 07/09  21:00:00,1.86614492036,0.834520796766,0.0,0.0,0.280074397525,0.10426379363,0.384338191155,0.10426379363,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.799400999628
 07/09  22:00:00,1.46139356508,0.696448002561,0.0,0.0,0.152754403726,0.0600119091643,0.21276631289,0.0600119091643,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.666056318882
 07/09  23:00:00,1.03335422813,0.543558182083,0.0,0.0,0.0668962590957,0.0260882474691,0.0929845065648,0.0260882474691,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.517148374474
 07/09  24:00:00,0.635646011533,0.381002141792,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.359157208213
 07/10  01:00:00,0.511600345118,0.304266020626,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.28415259099
 07/10  02:00:00,0.455369303979,0.287162030979,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.267281800527
 07/10  03:00:00,0.443816999143,0.292002185445,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.272401794014
 07/10  04:00:00,0.442440761886,0.341177981089,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.322317997068
 07/10  05:00:00,0.490141717194,0.561587934462,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.54054170809
 07/10  06:00:00,0.620801576869,0.971557459499,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.947240614568
 07/10  07:00:00,0.80516912235,1.08388140051,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.0580429309
 07/10  08:00:00,0.747687701638,1.04945249236,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.02760755878
 07/10  09:00:00,0.695800891999,0.955668513381,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.937076708422
 07/10  10:00:00,0.70576230522,0.849526837629,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.8304977842
 07/10  11:00:00,0.720146796592,0.754797171306,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.735762287897
 07/10  12:00:00,0.773275680527,0.680528917606,0.0,0.0,0.0521725664181,0.016153643894,0.0683262103122,0.016153643894,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.661814683075
 07/10  13:00:00,0.907122913246,0.637653798895,0.0,0.0,0.171818047898,0.0520420122239,0.223860060122,0.0520420122239,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.618292436628
 07/10  14:00:00,1.06517360322,0.595400081644,0.0,0.0,0.301036470615,0.0898599622561,0.390896432871,0.0898599622561,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.574948513191
 07/10  15:00:00,1.27638211456,0.602330164148,0.0,0.0,0.446901930253,0.131784335993,0.578686266246,0.131784335993,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.580741749672
 07/10  16:00:00,1.50818220163,0.659025693557,0.0,0.0,0.547934038126,0.15923348266,0.707167520786,0.15923348266,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.633490382889
 07/10  17:00:00,1.80816440278,0.777662326615,0.0,0.0,0.643376167803,0.194961085139,0.838337252942,0.194961085139,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.746641005138
 07/10  18:00:00,1.78382688829,0.885450604171,0.0,0.0,0.557638890938,0.175726376284,0.733365267222,0.175726376284,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.851770811995
 07/10  19:00:00,1.72780865654,0.903981355694,0.0,0.0,0.482277340561,0.158282025885,0.640559366446,0.158282025885,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.869217187312
 07/10  20:00:00,1.80964332618,0.84314807845,0.0,0.0,0.400538680713,0.136731315971,0.537269996684,0.136731315971,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.807188764248
 07/10  21:00:00,1.8842994929,0.766896938447,0.0,0.0,0.323641141235,0.114458479924,0.43809962116,0.114458479924,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.731777141309
 07/10  22:00:00,1.44972838171,0.642810585969,0.0,0.0,0.16780436775,0.061589973691,0.22939434144,0.061589973691,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.612418902291
 07/10  23:00:00,0.924834876231,0.509763297723,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.483353490114
 07/10  24:00:00,0.629072328456,0.367746169273,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.345901235694
 07/11  01:00:00,0.511600345118,0.303649951016,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.28353652138
 07/11  02:00:00,0.455369303979,0.287060970804,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.267180740352
 07/11  03:00:00,0.443816999143,0.292077954474,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.272477563044
 07/11  04:00:00,0.442440761886,0.341281800155,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.322421816134
 07/11  05:00:00,0.490141717194,0.561004468249,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.539958241876
 07/11  06:00:00,0.620801576869,0.970084739927,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.945767894996
 07/11  07:00:00,0.80516912235,1.08204765975,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05620919015
 07/11  08:00:00,0.747687701638,1.04762491642,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.02577998284
 07/11  09:00:00,0.695800891999,0.954004492438,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.935412687479
 07/11  10:00:00,0.70576230522,0.848087477266,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.829058423836
 07/11  11:00:00,0.720146796592,0.753583114945,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.734548231536
 07/11  12:00:00,0.704949470215,0.67951047504,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.660796240509
 07/11  13:00:00,0.686854105363,0.636590840458,0.0,0.0,0.00271757810831,0.000873674130888,0.0035912522392,0.000873674130888,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.617229478191
 07/11  14:00:00,0.792779762695,0.594282777354,0.0,0.0,0.0897812290209,0.0287213633262,0.118502592347,0.0287213633262,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.573831208901
 07/11  15:00:00,0.967120355358,0.601147008036,0.0,0.0,0.204369405944,0.0650551011004,0.269424507044,0.0650551011004,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.579558593561
 07/11  16:00:00,1.1834897737,0.657580515603,0.0,0.0,0.290470796431,0.0920042964315,0.382475092863,0.0920042964315,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.632045204935
 07/11  17:00:00,1.45390587353,0.77607555012,0.0,0.0,0.364774152786,0.119304570907,0.484078723693,0.119304570907,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.745054228644
 07/11  18:00:00,1.50155599204,0.88355196455,0.0,0.0,0.337272195573,0.113822175399,0.451094370972,0.113822175399,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.849872172374
 07/11  19:00:00,1.50273143441,0.902083504359,0.0,0.0,0.308243150985,0.107238993333,0.415482144318,0.107238993333,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.867319335977
 07/11  20:00:00,1.59621734819,0.84165392654,0.0,0.0,0.236131505632,0.0877125130589,0.323844018691,0.0877125130589,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.805694612338
 07/11  21:00:00,1.67833870807,0.765828128194,0.0,0.0,0.166716353858,0.0654224824701,0.232138836328,0.0654224824701,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.730708331056
 07/11  22:00:00,1.32036072426,0.64220753093,0.0,0.0,0.0710575618961,0.0289691221008,0.100026683997,0.0289691221008,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.611815847251
 07/11  23:00:00,0.924834876231,0.509467472644,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.483057665035
 07/11  24:00:00,0.629072328456,0.367916223826,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.346071290247
 07/12  01:00:00,0.511600345118,0.303908642231,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.283795212595
 07/12  02:00:00,0.455369303979,0.287349876419,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.267469645967
 07/12  03:00:00,0.443816999143,0.292426968783,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.272826577353
 07/12  04:00:00,0.451253308867,0.620341215294,0.0,0.278697309202,0.0,0.00881254698056,0.00881254698056,0.00881254698056,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.322783922072
 07/12  05:00:00,0.505080882452,1.04111331144,0.0,0.480444106589,0.0,0.0149391652587,0.0149391652587,0.0149391652587,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.539622978475
 07/12  06:00:00,0.641717203614,1.65357989351,0.0,0.68511079724,0.0,0.0209156267455,0.0209156267455,0.0209156267455,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.94415225134
 07/12  07:00:00,0.816316979671,1.4478915846,0.0,0.368208689287,0.0,0.0111478573205,0.0111478573205,0.0111478573205,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.0538444257
 07/12  08:00:00,0.750641578887,1.14339650725,0.0,0.0979359054774,0.0,0.00295387724888,0.00295387724888,0.00295387724888,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.02361566819
 07/12  09:00:00,0.695800891999,0.952441300507,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.933849495548
 07/12  10:00:00,0.70576230522,0.846879057668,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.827850004239
 07/12  11:00:00,0.720146796592,0.75261917068,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.733584287271
 07/12  12:00:00,0.704949470215,0.678753939308,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.660039704777
 07/12  13:00:00,0.683262853124,0.636087232794,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.616725870528
 07/12  14:00:00,0.674277170348,0.593865872439,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.573414303986
 07/12  15:00:00,0.760864566941,0.600418052641,0.0,0.0,0.0476863351642,0.015482383463,0.0631687186272,0.015482383463,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.578829638165
 07/12  16:00:00,0.993708375484,0.656541337067,0.0,0.0,0.145815479196,0.0468782154476,0.192693694644,0.0468782154476,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.631006026399
 07/12  17:00:00,1.32425676906,0.774582346908,0.0,0.0,0.266756733102,0.0876728861272,0.354429619229,0.0876728861272,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.743561025432
 07/12  18:00:00,1.40083746235,0.881860677084,0.0,0.0,0.262124721829,0.0882511194548,0.350375841284,0.0882511194548,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.848180884908
 07/12  19:00:00,1.42700398668,0.900342843524,0.0,0.0,0.252812729907,0.0869419666823,0.339754696589,0.0869419666823,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.865578675141
 07/12  20:00:00,1.48586197066,0.840136403538,0.0,0.0,0.155493337537,0.0579953036233,0.213488641161,0.0579953036233,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.804177089336
 07/12  21:00:00,1.46626701101,0.764509474596,0.0,0.0,0.0143444192706,0.00572271999428,0.0200671392648,0.00572271999428,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.729389677458
 07/12  22:00:00,1.22033404027,0.640921858222,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.610530174543
 07/12  23:00:00,0.924834876231,0.508784101732,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.482374294123
 07/12  24:00:00,0.629072328456,0.368039274364,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.346194340785
 07/13  01:00:00,0.511600345118,0.304321830046,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.28420840041
 07/13  02:00:00,0.455369303979,0.28743840119,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.267558170738
 07/13  03:00:00,0.443816999143,0.29211097257,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.272510581139
 07/13  04:00:00,0.447325681319,0.493453625386,0.0,0.152638862047,0.0,0.00488491943345,0.00488491943345,0.00488491943345,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.321954779318
 07/13  05:00:00,0.499288251859,0.85147223627,0.0,0.291908924677,0.0,0.00914653466532,0.00914653466532,0.00914653466532,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.53851708522
 07/13  06:00:00,0.631746965761,1.32096446015,0.0,0.354353185904,0.0,0.0109453888925,0.0109453888925,0.0109453888925,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.942294429317
 07/13  07:00:00,0.808410416631,1.18342185826,0.0,0.10565100102,0.0,0.00324129428037,0.00324129428037,0.00324129428037,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05193238764
 07/13  08:00:00,0.747687701638,1.04360409748,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.0217591639
 07/13  09:00:00,0.695800891999,0.95051696056,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.931925155601
 07/13  10:00:00,0.70576230522,0.844970571468,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.825941518039
 07/13  11:00:00,0.720146796592,0.750820974185,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.731786090776
 07/13  12:00:00,0.704949470215,0.677047357236,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.658333122705
 07/13  13:00:00,0.685196076591,0.634294378564,0.0,0.0,0.00148747366375,0.000445749803979,0.00193322346773,0.000445749803979,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.614933016297
 07/13  14:00:00,0.857261157304,0.592022166266,0.0,0.0,0.141122218171,0.0418617687844,0.182983986956,0.0418617687844,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.571570597813
 07/13  15:00:00,1.0954227581,0.598964088498,0.0,0.0,0.307273225621,0.0904536841686,0.397726909789,0.0904536841686,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.577375674022
 07/13  16:00:00,1.36613761531,0.655389119203,0.0,0.0,0.437609846584,0.127513087883,0.565122934468,0.127513087883,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.629853808535
 07/13  17:00:00,1.7529451481,0.773298517891,0.0,0.0,0.60325744212,0.17986055614,0.78311799826,0.17986055614,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.742277196415
 07/13  18:00:00,1.76921072628,0.880475632461,0.0,0.0,0.550425265018,0.168323840194,0.718749105212,0.168323840194,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.846795840285
 07/13  19:00:00,1.76545044043,0.898873385059,0.0,0.0,0.516602152021,0.161598998317,0.678201150338,0.161598998317,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.864109216676
 07/13  20:00:00,1.81743598482,0.838661468668,0.0,0.0,0.407041396203,0.13802125912,0.545062655323,0.13802125912,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.802702154467
 07/13  21:00:00,1.8608449699,0.763190285582,0.0,0.0,0.303530619671,0.11111447849,0.414645098161,0.11111447849,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.728070488444
 07/13  22:00:00,1.47618769757,0.640126482505,0.0,0.0,0.184017458709,0.0718361985934,0.255853657303,0.0718361985934,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.609734798826
 07/13  23:00:00,1.02748632279,0.508122797493,0.0,0.0,0.0730306436088,0.0296208029525,0.102651446561,0.0296208029525,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.481712989884
 07/13  24:00:00,0.629072328456,0.367247089449,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.345402155871
 07/14  01:00:00,0.511600345118,0.303333515903,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.283220086267
 07/14  02:00:00,0.455369303979,0.286718043191,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.266837812739
 07/14  03:00:00,0.443816999143,0.291672972074,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.272072580643
 07/14  04:00:00,0.442440761886,0.340556597715,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.321696613694
 07/14  05:00:00,0.490973754899,0.585033042749,0.0,0.0259826059086,0.0,0.000832037705209,0.000832037705209,0.000832037705209,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.538004210468
 07/14  06:00:00,0.620801576869,0.964987336762,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.940670491831
 07/14  07:00:00,0.80516912235,1.07589104212,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05005257251
 07/14  08:00:00,0.747687701638,1.04138939885,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.01954446527
 07/14  09:00:00,0.695800891999,0.948089653985,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.929497849026
 07/14  10:00:00,0.70576230522,0.842636436046,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.823607382617
 07/14  11:00:00,0.720146796592,0.748646623753,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.729611740344
 07/14  12:00:00,0.740899985806,0.674989277398,0.0,0.0,0.0280456659897,0.00790484960198,0.0359505155917,0.00790484960198,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.656275042867
 07/14  13:00:00,0.948851909182,0.632403831982,0.0,0.0,0.208919827624,0.0566692284343,0.265589056058,0.0566692284343,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.613042469715
 07/14  14:00:00,1.16272992942,0.590698521635,0.0,0.0,0.384230689856,0.104222069214,0.48845275907,0.104222069214,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.570246953182
 07/14  15:00:00,1.4017186091,0.597675385779,0.0,0.0,0.553804121337,0.15021863945,0.704022760787,0.15021863945,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.576086971303
 07/14  16:00:00,1.68213807496,0.653992826096,0.0,0.0,0.693116464765,0.188006929357,0.881123394121,0.188006929357,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.628457515428
 07/14  17:00:00,2.07626238208,0.771787613927,0.0,0.0,0.866052339215,0.240382893026,1.10643523224,0.240382893026,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.74076629245
 07/14  18:00:00,2.04345716977,0.878833364688,0.0,0.0,0.772905645011,0.220089903694,0.992995548705,0.220089903694,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.845153572512
 07/14  19:00:00,2.02254414405,0.897139506283,0.0,0.0,0.724256993634,0.211037860323,0.935294853957,0.211037860323,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.862375337901
 07/14  20:00:00,2.01557771915,0.837068191834,0.0,0.0,0.563074631487,0.180129758159,0.743204389646,0.180129758159,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.801108877633
 07/14  21:00:00,2.01542513012,0.761753811747,0.0,0.0,0.421803673805,0.14742158457,0.569225258375,0.14742158457,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.726634014609
 07/14  22:00:00,1.55051599898,0.63894202594,0.0,0.0,0.239570848392,0.09061111032,0.330181958712,0.09061111032,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.608550342261
 07/14  23:00:00,1.16117031576,0.506667967114,0.0,0.0,0.172324452358,0.0640109871715,0.23633543953,0.0640109871715,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.480258159505
 07/14  24:00:00,0.78192337553,0.365784696828,0.0,0.0,0.112082255412,0.0407687916615,0.152851047074,0.0407687916615,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.343939763249
 07/15  01:00:00,0.604617599928,0.307912150637,0.0,0.0,0.0656538897983,0.0234163409363,0.0890702307346,0.0234163409363,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.287798721001
 07/15  02:00:00,0.486963528249,0.288835585381,0.0,0.0,0.0212525755239,0.00773041031892,0.0289829858428,0.00773041031892,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.268955354929
 07/15  03:00:00,0.445182403315,0.293694667549,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.274094276118
 07/15  04:00:00,0.445111917501,0.347215827436,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.328355843415
 07/15  05:00:00,0.494238409794,0.584199203542,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.563152977169
 07/15  06:00:00,0.631427089086,1.02751939969,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.00320255476
 07/15  07:00:00,0.82633048427,1.15277301385,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.12693454424
 07/15  08:00:00,0.787116338846,1.12196410625,0.0,0.0,0.0052147321256,0.00177660418966,0.00699133631525,0.00177660418966,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.10011917267
 07/15  09:00:00,0.85045349395,1.02226698795,0.0,0.0,0.0828035517655,0.0268179917201,0.109621543486,0.0268179917201,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.00367518299
 07/15  10:00:00,1.10698496592,0.906470895889,0.0,0.0,0.267800188517,0.0825062428936,0.350306431411,0.0825062428936,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.88744184246
 07/15  11:00:00,1.14953591175,0.80202770105,0.0,0.0,0.290002207761,0.0868981478748,0.376900355635,0.0868981478748,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.782992817641
 07/15  12:00:00,1.24097294029,0.721399587551,0.0,0.0,0.378068638503,0.110144325485,0.488212963987,0.110144325485,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.70268535302
 07/15  13:00:00,1.35387366716,0.672781714735,0.0,0.0,0.488623116144,0.138399665377,0.627022781521,0.138399665377,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.653420352468
 07/15  14:00:00,1.4820263302,0.627145165503,0.0,0.0,0.600313601127,0.168309986553,0.76862358768,0.168309986553,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.60669359705
 07/15  15:00:00,1.65365660676,0.633912273781,0.0,0.0,0.718885095589,0.200016690004,0.918901785593,0.200016690004,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.612323859305
 07/15  16:00:00,1.87574247797,0.698578959861,0.0,0.0,0.814491410856,0.224318467023,1.03880987788,0.224318467023,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.673043649193
 07/15  17:00:00,2.12986923968,0.825667530044,0.0,0.0,0.87294740848,0.251742751146,1.12469015963,0.251742751146,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.794646208568
 07/15  18:00:00,2.02593544735,0.949175190574,0.0,0.0,0.722456543579,0.21870696717,0.941163510749,0.21870696717,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.915495398398
 07/15  19:00:00,1.93509597639,0.976120489012,0.0,0.0,0.617890172732,0.195711759366,0.813601932099,0.195711759366,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.94135632063
 07/15  20:00:00,1.97379881871,0.912000542404,0.0,0.0,0.499877441941,0.166692676942,0.666570118883,0.166692676942,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.876041228203
 07/15  21:00:00,2.02035249262,0.824074771598,0.0,0.0,0.399069749938,0.139476013471,0.538545763409,0.139476013471,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.788954974459
 07/15  22:00:00,1.63263827162,0.687585740041,0.0,0.0,0.281105705108,0.102905314323,0.384011019431,0.102905314323,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.657194056362
 07/15  23:00:00,1.17948617994,0.536984641097,0.0,0.0,0.173777908403,0.0653385499659,0.239116458369,0.0653385499659,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.510574833488
 07/15  24:00:00,0.74025227247,0.376787328883,0.0,0.0,0.0755403454907,0.0290659154464,0.104606260937,0.0290659154464,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.354942395305
 07/16  01:00:00,0.524981859741,0.307272007063,0.0,0.0,0.00676909929081,0.00266539125639,0.00943449054719,0.00266539125639,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.287158577427
 07/16  02:00:00,0.457980542406,0.288784846288,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.268904615836
 07/16  03:00:00,0.445182403315,0.294004292953,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.274403901523
 07/16  04:00:00,0.445111917501,0.347840759628,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.328980775607
 07/16  05:00:00,0.494238409794,0.584303613405,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.563257387032
 07/16  06:00:00,0.631427089086,1.02671275669,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.00239591176
 07/16  07:00:00,0.82633048427,1.15167361556,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.12583514595
 07/16  08:00:00,0.780125002531,1.12094743909,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.09910250551
 07/16  09:00:00,0.740831950465,1.02144810899,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.00285630403
 07/16  10:00:00,0.756678534509,0.905663983007,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.886634929577
 07/16  11:00:00,0.772635556111,0.800910983666,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.781876100257
 07/16  12:00:00,0.758409196896,0.720322073718,0.0,0.0,0.00422378365649,0.00142543693345,0.00564922058994,0.00142543693345,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.701607839187
 07/16  13:00:00,0.834069422846,0.6716542978,0.0,0.0,0.0806019275765,0.0266166096311,0.107218537208,0.0266166096311,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.652292935533
 07/16  14:00:00,0.942347381721,0.626083809084,0.0,0.0,0.172546796526,0.0563978426721,0.228944639198,0.0563978426721,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.605632240631
 07/16  15:00:00,1.10115471393,0.632812840254,0.0,0.0,0.276677519227,0.089722373536,0.366399892763,0.089722373536,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.611224425778
 07/16  16:00:00,1.30822403369,0.697327873703,0.0,0.0,0.356730790592,0.11456064301,0.471291433603,0.11456064301,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.671792563035
 07/16  17:00:00,1.55974617847,0.824103917808,0.0,0.0,0.416990191132,0.137576907282,0.554567098415,0.137576907282,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.793082596332
 07/16  18:00:00,1.59382877981,0.947060572855,0.0,0.0,0.380236645299,0.128820197904,0.509056843203,0.128820197904,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.91338078068
