Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/16  19:00:00,1.58975801561,0.97413299358,0.0,0.0,0.347482169341,0.120781801978,0.468263971319,0.120781801978,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.939368825198
 07/16  20:00:00,1.70533196508,0.910260282969,0.0,0.0,0.292179513102,0.105923752147,0.398103265249,0.105923752147,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.874300968768
 07/16  21:00:00,1.8044660605,0.822608328724,0.0,0.0,0.234463111017,0.0881962202722,0.322659331289,0.0881962202722,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.787488531585
 07/16  22:00:00,1.44954554526,0.686476474089,0.0,0.0,0.144569978977,0.0563483140894,0.200918293066,0.0563483140894,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.65608479041
 07/16  23:00:00,1.00737931114,0.536326394558,0.0,0.0,0.0477578113212,0.0192517782541,0.0670095895754,0.0192517782541,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.509916586949
 07/16  24:00:00,0.635646011533,0.376613145102,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.354768211523
 07/17  01:00:00,0.511600345118,0.301390484464,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.281277054828
 07/17  02:00:00,0.455369303979,0.2847827392,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.264902508748
 07/17  03:00:00,0.443816999143,0.28946367644,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.269863285009
 07/17  04:00:00,0.442440761886,0.3378416825,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.318981698479
 07/17  05:00:00,0.490141717194,0.55509685461,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.534050628238
 07/17  06:00:00,0.620801576869,0.959155794384,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.934838949454
 07/17  07:00:00,0.80516912235,1.06980879043,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.04397032083
 07/17  08:00:00,0.747687701638,1.03585264906,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.01400771548
 07/17  09:00:00,0.695800891999,0.943416598281,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.924824793322
 07/17  10:00:00,0.70576230522,0.83886550681,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.819836453381
 07/17  11:00:00,0.720146796592,0.745498104526,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.726463221117
 07/17  12:00:00,0.704949470215,0.672309220316,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.653594985785
 07/17  13:00:00,0.683262853124,0.629937681012,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.610576318745
 07/17  14:00:00,0.688876249496,0.588050822455,0.0,0.0,0.0110209071271,0.00357817202065,0.0145990791478,0.00357817202065,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.567599254002
 07/17  15:00:00,0.884267518413,0.594738043736,0.0,0.0,0.141563416058,0.0450082540415,0.1865716701,0.0450082540415,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.57314962926
 07/17  16:00:00,1.15789984819,0.650433751642,0.0,0.0,0.271951456477,0.084933710874,0.356885167351,0.084933710874,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.624898440974
 07/17  17:00:00,1.48489819036,0.767571708395,0.0,0.0,0.389985850465,0.125085190055,0.51507104052,0.125085190055,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.736550386919
 07/17  18:00:00,1.55319983601,0.873920437092,0.0,0.0,0.378156160234,0.124582054714,0.502738214948,0.124582054714,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.840240644916
 07/17  19:00:00,1.57428464243,0.892310906537,0.0,0.0,0.363963687204,0.123071665136,0.487035352339,0.123071665136,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.857546738155
 07/17  20:00:00,1.65438697513,0.832710859677,0.0,0.0,0.279752929905,0.102260715728,0.382013645633,0.102260715728,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.796751545475
 07/17  21:00:00,1.55761376416,0.757833731719,0.0,0.0,0.0799974682421,0.0314164241719,0.111413892414,0.0314164241719,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.722713934581
 07/17  22:00:00,1.22033404027,0.635361037197,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.604969353518
 07/17  23:00:00,0.924834876231,0.504033678514,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.477623870905
 07/17  24:00:00,0.629072328456,0.364306992293,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.342462058715
 07/18  01:00:00,0.511600345118,0.300830053836,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.2807166242
 07/18  02:00:00,0.455369303979,0.284157815593,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.264277585142
 07/18  03:00:00,0.443816999143,0.288960494815,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.269360103384
 07/18  04:00:00,0.442440761886,0.33743348979,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.318573505769
 07/18  05:00:00,0.490141717194,0.554171456335,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.533125229963
 07/18  06:00:00,0.620801576869,0.957261900844,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.932945055913
 07/18  07:00:00,0.80516912235,1.06755408236,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.04171561275
 07/18  08:00:00,0.747687701638,1.03338982411,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.01154489053
 07/18  09:00:00,0.695800891999,0.940934722994,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.922342918035
 07/18  10:00:00,0.70576230522,0.836500384985,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.817471331556
 07/18  11:00:00,0.720146796592,0.743334321459,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.72429943805
 07/18  12:00:00,0.754261253155,0.670292692846,0.0,0.0,0.0377190720364,0.0115927109038,0.0493117829402,0.0115927109038,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.651578458316
 07/18  13:00:00,0.914337820376,0.628154532521,0.0,0.0,0.178341109508,0.0527338577445,0.231074967252,0.0527338577445,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.608793170254
 07/18  14:00:00,1.06319392165,0.586777042763,0.0,0.0,0.30052413782,0.0883926134806,0.3889167513,0.0883926134806,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.56632547431
 07/18  15:00:00,1.25358851437,0.593723806229,0.0,0.0,0.430044500567,0.125848165488,0.555892666055,0.125848165488,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.572135391753
 07/18  16:00:00,1.48580110087,0.649467272418,0.0,0.0,0.53035992065,0.154426499379,0.684786420029,0.154426499379,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.62393196175
 07/18  17:00:00,1.80904477568,0.766442202408,0.0,0.0,0.645855845735,0.193361780108,0.839217625842,0.193361780108,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.735420880932
 07/18  18:00:00,1.81230729592,0.87267866465,0.0,0.0,0.582534260225,0.179311414632,0.761845674856,0.179311414632,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.838998872474
 07/18  19:00:00,1.79609066228,0.890962330971,0.0,0.0,0.538484707833,0.170356664356,0.708841372189,0.170356664356,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.856198162589
 07/18  20:00:00,1.82091319796,0.831450726921,0.0,0.0,0.406690157943,0.141849710517,0.54853986846,0.141849710517,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.79549141272
 07/18  21:00:00,1.84721709804,0.756691184364,0.0,0.0,0.290560258579,0.110456967715,0.401017226294,0.110456967715,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.721571387226
 07/18  22:00:00,1.44109372599,0.634894193513,0.0,0.0,0.156937482273,0.0638222034554,0.220759685728,0.0638222034554,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.604502509834
 07/18  23:00:00,1.01902613083,0.50391159157,0.0,0.0,0.0669834508643,0.0272078037354,0.0941912545997,0.0272078037354,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.477501783961
 07/18  24:00:00,0.629072328456,0.364112427259,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.34226749368
 07/19  01:00:00,0.511600345118,0.300578948443,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.280465518807
 07/19  02:00:00,0.455369303979,0.284087094034,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.264206863583
 07/19  03:00:00,0.443816999143,0.289186248602,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.269585857171
 07/19  04:00:00,0.442440761886,0.337684173331,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.31882418931
 07/19  05:00:00,0.490141717194,0.55381414317,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.532767916797
 07/19  06:00:00,0.620801576869,0.95615765489,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.931840809959
 07/19  07:00:00,0.80516912235,1.06609471353,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.04025624392
 07/19  08:00:00,0.747687701638,1.03198514115,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.01014020757
 07/19  09:00:00,0.695800891999,0.939595256612,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.921003451653
 07/19  10:00:00,0.70576230522,0.835252618703,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.816223565274
 07/19  11:00:00,0.720146796592,0.742264077948,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.723229194539
 07/19  12:00:00,0.718464499145,0.669362297592,0.0,0.0,0.0103744153169,0.00314061361401,0.0135150289309,0.00314061361401,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.650648063061
 07/19  13:00:00,0.88113447158,0.627205857162,0.0,0.0,0.153233520843,0.0446380976127,0.197871618456,0.0446380976127,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.607844494895
 07/19  14:00:00,1.04415183276,0.58593662618,0.0,0.0,0.286446137027,0.0834285253902,0.369874662417,0.0834285253902,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.565485057727
 07/19  15:00:00,1.24460556077,0.59290286459,0.0,0.0,0.423551214645,0.123358497811,0.546909712456,0.123358497811,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.571314450114
 07/19  16:00:00,1.47959870057,0.648577761178,0.0,0.0,0.525520538692,0.153063481034,0.678584019727,0.153063481034,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.62304245051
 07/19  17:00:00,1.80146841154,0.765388511366,0.0,0.0,0.639936384532,0.191704877173,0.831641261705,0.191704877173,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.73436718989
 07/19  18:00:00,1.80041025156,0.871453620382,0.0,0.0,0.573308056044,0.176640574447,0.749948630491,0.176640574447,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.837773828207
 07/19  19:00:00,1.78673060301,0.889716726013,0.0,0.0,0.531221242489,0.168260070427,0.699481312917,0.168260070427,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.854952557631
 07/19  20:00:00,1.83560718838,0.830245519739,0.0,0.0,0.418854519947,0.14437933893,0.563233858877,0.14437933893,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.794286205537
 07/19  21:00:00,1.83084580039,0.755567701121,0.0,0.0,0.280154854567,0.104491074084,0.384645928652,0.104491074084,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.720447903983
 07/19  22:00:00,1.34423013694,0.633830560154,0.0,0.0,0.0886441348216,0.0352519618514,0.123896096673,0.0352519618514,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.603438876475
 07/19  23:00:00,0.924834876231,0.502928069746,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.476518262137
 07/19  24:00:00,0.629072328456,0.363409713421,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.341564779843
 07/20  01:00:00,0.511600345118,0.300325170994,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.280211741358
 07/20  02:00:00,0.455369303979,0.284055112014,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.264174881562
 07/20  03:00:00,0.443816999143,0.288957714588,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.269357323157
 07/20  04:00:00,0.442440761886,0.337237770291,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.31837778627
 07/20  05:00:00,0.490141717194,0.552990897584,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.531944671211
 07/20  06:00:00,0.620801576869,0.954617640573,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.930300795643
 07/20  07:00:00,0.80516912235,1.06435274606,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03851427645
 07/20  08:00:00,0.747687701638,1.03040781472,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00856288114
 07/20  09:00:00,0.695800891999,0.938334198568,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.919742393609
 07/20  10:00:00,0.70576230522,0.834307174498,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.815278121068
 07/20  11:00:00,0.720146796592,0.741572919025,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.722538035616
 07/20  12:00:00,0.704949470215,0.668868299829,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.650154065298
 07/20  13:00:00,0.752101838442,0.626815798856,0.0,0.0,0.0522797830869,0.0165592022317,0.0688389853186,0.0165592022317,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.607454436589
 07/20  14:00:00,0.908307387661,0.585457871347,0.0,0.0,0.178160050021,0.0558701672917,0.234030217313,0.0558701672917,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.565006302894
 07/20  15:00:00,1.06682876075,0.592243056351,0.0,0.0,0.281512982682,0.0876199297592,0.369132912441,0.0876199297592,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.570654641875
 07/20  16:00:00,1.30171747582,0.647913726444,0.0,0.0,0.382762036172,0.117940758805,0.500702794976,0.117940758805,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.622378415776
 07/20  17:00:00,1.5702871795,0.764447084504,0.0,0.0,0.45438106901,0.146078960655,0.600460029664,0.146078960655,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.733425763028
 07/20  18:00:00,1.58570054551,0.87035598718,0.0,0.0,0.401147678153,0.134091246289,0.535238924442,0.134091246289,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.836676195004
 07/20  19:00:00,1.55483104982,0.888702879769,0.0,0.0,0.346895472967,0.120686286764,0.467581759731,0.120686286764,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.853938711387
 07/20  20:00:00,1.64567145344,0.829169786169,0.0,0.0,0.273108754573,0.100189369364,0.373298123937,0.100189369364,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.793210471968
 07/20  21:00:00,1.72524306751,0.754495585759,0.0,0.0,0.20140457032,0.0776386254438,0.279043195764,0.0776386254438,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.71937578862
 07/20  22:00:00,1.37110348596,0.633002206119,0.0,0.0,0.107582031911,0.0431874137841,0.150769445695,0.0431874137841,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.60261052244
 07/20  23:00:00,0.957719663117,0.502736102733,0.0,0.0,0.0233608941751,0.00952389271011,0.0328847868852,0.00952389271011,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.476326295124
 07/20  24:00:00,0.629072328456,0.363685013079,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.3418400795
 07/21  01:00:00,0.511600345118,0.300706097162,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.280592667526
 07/21  02:00:00,0.455369303979,0.284386367655,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.264506137204
 07/21  03:00:00,0.443816999143,0.289276450439,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.269676059008
 07/21  04:00:00,0.442440761886,0.337489726318,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.318629742298
 07/21  05:00:00,0.490141717194,0.552896819166,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.531850592793
 07/21  06:00:00,0.622553407694,1.00838744979,0.0,0.0545255987437,0.0,0.00175183082588,0.00175183082588,0.00175183082588,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.929545006113
 07/21  07:00:00,0.80516912235,1.06343484948,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03759637987
 07/21  08:00:00,0.747687701638,1.02951439071,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00766945713
 07/21  09:00:00,0.695800891999,0.93760394036,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.919012135401
 07/21  10:00:00,0.70576230522,0.833672605976,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.814643552546
 07/21  11:00:00,0.720146796592,0.741071305297,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.722036421888
 07/21  12:00:00,0.704949470215,0.668530744014,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.649816509483
 07/21  13:00:00,0.683262853124,0.626577108843,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.607215746576
 07/21  14:00:00,0.760302075675,0.585012629669,0.0,0.0,0.0653707626032,0.020654142724,0.0860249053272,0.020654142724,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.564561061216
 07/21  15:00:00,0.978801535311,0.591795186935,0.0,0.0,0.21463590038,0.0664697866175,0.281105686997,0.0664697866175,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.570206772459
 07/21  16:00:00,1.24402137617,0.647155641249,0.0,0.0,0.339660256465,0.103346438863,0.443006695328,0.103346438863,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.621620330581
 07/21  17:00:00,1.55639838828,0.763545870968,0.0,0.0,0.44573846414,0.140832774307,0.586571238447,0.140832774307,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.732524549492
 07/21  18:00:00,1.58925014885,0.869279455394,0.0,0.0,0.406000344853,0.132788182936,0.538788527789,0.132788182936,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.835599663218
 07/21  19:00:00,1.57550938802,0.887605109528,0.0,0.0,0.364622433827,0.123637664104,0.488260097931,0.123637664104,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.852840941145
 07/21  20:00:00,1.60103803425,0.828456532305,0.0,0.0,0.239646518387,0.0890181863588,0.328664704746,0.0890181863588,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.792497218103
 07/21  21:00:00,1.53839078575,0.754000068792,0.0,0.0,0.0658704288486,0.0263204851614,0.0921909140101,0.0263204851614,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.718880271654
 07/21  22:00:00,1.22033404027,0.632513072064,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.602121388385
 07/21  23:00:00,0.924834876231,0.50253086024,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.476121052631
 07/21  24:00:00,0.629072328456,0.364169636238,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.34232470266
 07/22  01:00:00,0.515547369194,0.307693786475,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.287580356839
 07/22  02:00:00,0.457980542406,0.289846289571,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.269966059119
 07/22  03:00:00,0.448761041204,0.407862748605,0.0,0.112785738518,0.0,0.00357863788976,0.00357863788976,0.00357863788976,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.275476618656
 07/22  04:00:00,0.468208106234,1.09264800092,0.0,0.744522371831,0.0,0.0230961887323,0.0230961887323,0.0230961887323,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.329265645073
 07/22  05:00:00,0.523764269419,1.54536330797,0.0,0.963627247306,0.0,0.0295258596251,0.0295258596251,0.0295258596251,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.56068983429
 07/22  06:00:00,0.665933261115,2.16127153483,0.0,1.14290708325,0.0,0.0345061720288,0.0345061720288,0.0345061720288,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.99404760665
 07/22  07:00:00,0.848099246016,1.86532665282,0.0,0.724332492693,0.0,0.021768761746,0.021768761746,0.021768761746,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.11515569052
 07/22  08:00:00,0.788525627181,1.39069887823,0.0,0.280248505984,0.0,0.00840062465078,0.00840062465078,0.00840062465078,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.08860543866
 07/22  09:00:00,0.740831950465,1.01227717146,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.9936853665
 07/22  10:00:00,0.756678534509,0.897862177252,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.878833123823
 07/22  11:00:00,0.772635556111,0.794252348864,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.775217465455
 07/22  12:00:00,0.752759976306,0.71450869131,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.695794456779
 07/22  13:00:00,0.736034025731,0.666361537658,0.0,0.0,0.00713150961083,0.00205163048174,0.00918314009258,0.00205163048174,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.647000175391
 07/22  14:00:00,0.952506381906,0.621051987013,0.0,0.0,0.186318957362,0.0527846820204,0.239103639382,0.0527846820204,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.60060041856
 07/22  15:00:00,1.23756381863,0.627838879878,0.0,0.0,0.392911445229,0.109897552229,0.502808997458,0.109897552229,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.606250465402
 07/22  16:00:00,1.54966090812,0.691714438378,0.0,0.0,0.558809825033,0.153918483,0.712728308033,0.153918483,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.66617912771
 07/22  17:00:00,1.92502371457,0.817385263882,0.0,0.0,0.715154887081,0.204689747436,0.919844634517,0.204689747436,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.786363942406
 07/22  18:00:00,1.91133882691,0.939462922845,0.0,0.0,0.637470824455,0.189096065849,0.826566890305,0.189096065849,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.905783130669
 07/22  19:00:00,1.88407663447,0.966212419326,0.0,0.0,0.582955932934,0.179626657251,0.762582590184,0.179626657251,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.931448250944
 07/22  20:00:00,1.89622050816,0.903258317656,0.0,0.0,0.438794795459,0.150197012876,0.588991808336,0.150197012876,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.867299003455
 07/22  21:00:00,1.91455582221,0.81675454652,0.0,0.0,0.314671872807,0.118077220197,0.432749093004,0.118077220197,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.781634749381
 07/22  22:00:00,1.49782212502,0.6823100335,0.0,0.0,0.177434555541,0.0717603172865,0.249194872828,0.0717603172865,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.651918349821
 07/22  23:00:00,1.0358840055,0.533714947964,0.0,0.0,0.0678520157934,0.0276622681366,0.09551428393,0.0276622681366,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.507305140355
 07/22  24:00:00,0.635646011533,0.375547759516,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.353702825937
 07/23  01:00:00,0.515547369194,0.307101396169,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.286987966533
 07/23  02:00:00,0.457980542406,0.289181273345,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.269301042893
 07/23  03:00:00,0.445182403315,0.294365079153,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.274764687722
 07/23  04:00:00,0.445111917501,0.347431290129,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.328571306108
 07/23  05:00:00,0.494238409794,0.580833005029,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.559786778657
 07/23  06:00:00,0.631427089086,1.01724273133,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.992925886399
 07/23  07:00:00,0.82633048427,1.13999507333,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.11415660372
 07/23  08:00:00,0.780125002531,1.10921109248,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.0873661589
 07/23  09:00:00,0.740831950465,1.01062429238,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.992032487424
 07/23  10:00:00,0.756678534509,0.896085793614,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.877056740185
 07/23  11:00:00,0.772635556111,0.792589420083,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.773554536673
 07/23  12:00:00,0.813714051323,0.712993373778,0.0,0.0,0.0476048509955,0.0133492240216,0.0609540750171,0.0133492240216,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.694279139248
 07/23  13:00:00,1.04400058233,0.665089355283,0.0,0.0,0.249478878936,0.0676708177522,0.317149696688,0.0676708177522,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.645727993016
 07/23  14:00:00,1.28198164635,0.620315348424,0.0,0.0,0.448473086596,0.120105817235,0.568578903831,0.120105817235,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.599863779971
 07/23  15:00:00,1.56869901691,0.627108482425,0.0,0.0,0.659895741979,0.174048453765,0.833944195744,0.174048453765,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.605520067949
 07/23  16:00:00,1.88127444051,0.690857315805,0.0,0.0,0.828563059697,0.215778780724,1.04434184042,0.215778780724,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.665322005137
 07/23  17:00:00,2.25603213126,0.816416847032,0.0,0.0,0.982882144302,0.267970906906,1.25085305121,0.267970906906,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.785395525556
 07/23  18:00:00,2.16158612675,0.938466073526,0.0,0.0,0.837194567067,0.239619623082,1.07681419015,0.239619623082,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.90478628135
 07/23  19:00:00,2.07989053856,0.965151310441,0.0,0.0,0.737415807564,0.220980686706,0.95839649427,0.220980686706,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.930387142059
 07/23  20:00:00,2.09314861751,0.902015601317,0.0,0.0,0.594722570548,0.191197347136,0.785919917683,0.191197347136,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.866056287115
 07/23  21:00:00,2.1039943873,0.815421287647,0.0,0.0,0.462972144121,0.159215513965,0.622187658087,0.159215513965,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.780301490509
 07/23  22:00:00,1.68129546936,0.681003989164,0.0,0.0,0.316723995177,0.115944221995,0.432668217172,0.115944221995,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.650612305486
 07/23  23:00:00,1.21780939104,0.532606329746,0.0,0.0,0.201629305647,0.0758103638298,0.277439669476,0.0758103638298,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.506196522137
 07/23  24:00:00,0.768487949093,0.374676774637,0.0,0.0,0.0959304516676,0.0369114858926,0.13284193756,0.0369114858926,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.352831841059
 07/24  01:00:00,0.511600345118,0.300043683161,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.279930253525
 07/24  02:00:00,0.455369303979,0.283382098537,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.263501868085
 07/24  03:00:00,0.443816999143,0.288316545493,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.268716154062
 07/24  04:00:00,0.442440761886,0.336391468285,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.317531484264
 07/24  05:00:00,0.490141717194,0.550654547595,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.529608321222
 07/24  06:00:00,0.620801576869,0.949454960512,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.925138115581
 07/24  07:00:00,0.80516912235,1.05821662458,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03237815497
 07/24  08:00:00,0.747687701638,1.02413702648,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.0022920929
 07/24  09:00:00,0.695800891999,0.932428938582,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.913837133622
 07/24  10:00:00,0.724852963064,0.82894530049,0.0,0.0,0.0147318083683,0.00435884947602,0.0190906578444,0.00435884947602,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.80991624706
 07/24  11:00:00,0.775771295024,0.736871128526,0.0,0.0,0.0431972768749,0.0124272215563,0.0556244984312,0.0124272215563,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.717836245117
 07/24  12:00:00,0.993487019054,0.664710576302,0.0,0.0,0.225598730402,0.0629388184381,0.28853754884,0.0629388184381,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.645996341771
 07/24  13:00:00,1.18810646538,0.623433049574,0.0,0.0,0.397124196364,0.107719415895,0.504843612258,0.107719415895,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.604071687307
 07/24  14:00:00,1.39132157923,0.582623750925,0.0,0.0,0.565576944748,0.151467464133,0.71704440888,0.151467464133,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.562172182472
 07/24  15:00:00,1.66361804726,0.589498532013,0.0,0.0,0.764329255386,0.201592943558,0.965922198944,0.201592943558,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.567910117537
 07/24  16:00:00,1.93065607283,0.644727554476,0.0,0.0,0.896238273604,0.23340311839,1.12964139199,0.23340311839,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.619192243808
 07/24  17:00:00,2.26137731402,0.760733976308,0.0,0.0,1.01486069337,0.27668947082,1.29155016419,0.27668947082,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.729712654832
 07/24  18:00:00,2.13741496258,0.866211150917,0.0,0.0,0.845077489224,0.241875852291,1.08695334151,0.241875852291,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.832531358741
 07/24  19:00:00,2.04349605453,0.884323833428,0.0,0.0,0.735761748135,0.220485016305,0.956246764441,0.220485016305,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.849559665046
 07/24  20:00:00,2.00281350875,0.825302771564,0.0,0.0,0.54777518216,0.182664997088,0.730440179248,0.182664997088,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.789343457363
 07/24  21:00:00,1.98002147435,0.751230020506,0.0,0.0,0.390549385874,0.14327221673,0.533821602604,0.14327221673,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.716110223368
 07/24  22:00:00,1.44174302887,0.630654160693,0.0,0.0,0.158411836719,0.0629971518821,0.221408988601,0.0629971518821,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.600262477014
 07/24  23:00:00,0.952508271744,0.500905815562,0.0,0.0,0.019672088737,0.0080013067757,0.0276733955127,0.0080013067757,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.474496007953
 07/24  24:00:00,0.629072328456,0.362459180592,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.340614247013
 07/25  01:00:00,0.511600345118,0.299906528837,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.279793099201
 07/25  02:00:00,0.455369303979,0.283659834525,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.263779604073
 07/25  03:00:00,0.443816999143,0.288427418559,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.268827027128
 07/25  04:00:00,0.442440761886,0.336205501954,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.317345517933
 07/25  05:00:00,0.490141717194,0.550380061691,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.529333835318
 07/25  06:00:00,0.620801576869,0.948425188435,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.924108343504
 07/25  07:00:00,0.80516912235,1.05703707916,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03119860955
 07/25  08:00:00,0.747687701638,1.02293935375,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00109442017
 07/25  09:00:00,0.695800891999,0.931212124641,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.912620319681
 07/25  10:00:00,0.70576230522,0.827764643364,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.808735589935
 07/25  11:00:00,0.720146796592,0.73573058724,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.71669570383
 07/25  12:00:00,0.959359679473,0.66361963742,0.0,0.0,0.200126232055,0.0542839772033,0.254410209259,0.0542839772033,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.644905402889
 07/25  13:00:00,1.18905564442,0.622467279218,0.0,0.0,0.400231227703,0.105561563591,0.505792791293,0.105561563591,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.603105916951
 07/25  14:00:00,1.40098907123,0.581811903569,0.0,0.0,0.575652240955,0.151059659932,0.726711900887,0.151059659932,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.561360335116
 07/25  15:00:00,1.64853851671,0.588661513246,0.0,0.0,0.753590652255,0.197252016142,0.950842668397,0.197252016142,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.56707309877
 07/25  16:00:00,1.88163760445,0.644145873281,0.0,0.0,0.857347854226,0.223275069382,1.08062292361,0.223275069382,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.618610562612
 07/25  17:00:00,2.26544769112,0.75969620314,0.0,0.0,1.01972637407,0.275894167218,1.29562054129,0.275894167218,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.728674881664
 07/25  18:00:00,2.17486593809,0.864983938339,0.0,0.0,0.878154577126,0.246249739902,1.12440431703,0.246249739902,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.831304146163
 07/25  19:00:00,2.09033735289,0.883094853162,0.0,0.0,0.77675349291,0.226334569888,1.0030880628,0.226334569888,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.848330684779
 07/25  20:00:00,2.19113748559,0.823759550169,0.0,0.0,0.707749427217,0.211014728869,0.918764156085,0.211014728869,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.787800235968
 07/25  21:00:00,2.28081391908,0.749490359678,0.0,0.0,0.639155798407,0.195458248935,0.834614047342,0.195458248935,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.71437056254
 07/25  22:00:00,1.93142108779,0.628835944757,0.0,0.0,0.541652132025,0.169434915494,0.711087047519,0.169434915494,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.598444261078
 07/25  23:00:00,1.47011797377,0.499672829363,0.0,0.0,0.412131865424,0.133151232117,0.545283097541,0.133151232117,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.473263021754
 07/25  24:00:00,1.01910868683,0.361703814989,0.0,0.0,0.292497925671,0.0975384327019,0.390036358373,0.0975384327019,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.339858881411
 07/26  01:00:00,0.780935296754,0.298950322155,0.0,0.0,0.200413136495,0.0689218151407,0.269334951636,0.0689218151407,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.278836892519
 07/26  02:00:00,0.629444852549,0.282183396248,0.0,0.0,0.128536955433,0.0455385931367,0.17407554857,0.0455385931367,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.262303165796
 07/26  03:00:00,0.543071493363,0.286528238468,0.0,0.0,0.0727395290846,0.0265149651355,0.0992544942201,0.0265149651355,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.266927847037
 07/26  04:00:00,0.442440761886,0.33386719103,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.31500720701
 07/26  05:00:00,0.518952160023,0.547451806226,0.0,0.0,0.0211624762962,0.00764796653295,0.0288104428292,0.00764796653295,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.526405579854
 07/26  06:00:00,0.697372588407,0.944972335719,0.0,0.0,0.0567737857157,0.0197972258227,0.0765710115384,0.0197972258227,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.920655490788
 07/26  07:00:00,0.911745262374,1.05365263355,0.0,0.0,0.0798280571067,0.0267480829173,0.106576140024,0.0267480829173,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.02781416395
 07/26  08:00:00,0.919613736546,1.01985667,0.0,0.0,0.130647467387,0.04127856752,0.171926034907,0.04127856752,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,0.998011736423
 07/26  09:00:00,0.988644721363,0.928703092389,0.0,0.0,0.225852573356,0.0669912560077,0.292843829364,0.0669912560077,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.910111287429
 07/26  10:00:00,1.3510355775,0.825963852985,0.0,0.0,0.504541015088,0.140732257196,0.645273272284,0.140732257196,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.806934799556
 07/26  11:00:00,1.33969505,0.735037829192,0.0,0.0,0.483883604934,0.135664648478,0.619548253411,0.135664648478,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.716002945783
 07/26  12:00:00,1.43274702735,0.663398923201,0.0,0.0,0.567797644329,0.159999912802,0.727797557131,0.159999912802,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.64468468867
 07/26  13:00:00,1.49870681021,0.622191537284,0.0,0.0,0.635462455696,0.179981501386,0.815443957082,0.179981501386,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.602830175017
 07/26  14:00:00,1.51408297561,0.581566612928,0.0,0.0,0.65296700581,0.186838799454,0.839805805264,0.186838799454,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.561115044475
 07/26  15:00:00,1.55439805325,0.588436268689,0.0,0.0,0.664972468258,0.191729736683,0.856702204941,0.191729736683,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.566847854214
 07/26  16:00:00,1.66687042408,0.643402547871,0.0,0.0,0.670543405875,0.195312337369,0.865855743244,0.195312337369,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.617867237203
 07/26  17:00:00,2.00026240461,0.75856245302,0.0,0.0,0.797100910282,0.233334344489,1.03043525477,0.233334344489,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.727541131544
 07/26  18:00:00,1.9733954986,0.863271517348,0.0,0.0,0.713127219257,0.209806658283,0.92293387754,0.209806658283,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.829591725172
 07/26  19:00:00,1.96889216737,0.881271374272,0.0,0.0,0.680462910189,0.201179967091,0.88164287728,0.201179967091,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.84650720589
 07/26  20:00:00,2.03565134137,0.822219708767,0.0,0.0,0.582326992702,0.180951019165,0.763278011867,0.180951019165,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.786260394566
 07/26  21:00:00,2.0958980972,0.74818694354,0.0,0.0,0.48960904057,0.160089184883,0.649698225454,0.160089184883,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.713067146401
 07/26  22:00:00,1.72508330788,0.627800654894,0.0,0.0,0.375970215347,0.128779052269,0.504749267616,0.128779052269,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.597408971215
 07/26  23:00:00,1.29906037663,0.498793764819,0.0,0.0,0.277003517743,0.0972219826509,0.374225500394,0.0972219826509,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.47238395721
 07/26  24:00:00,0.873997731132,0.361043957342,0.0,0.0,0.18018606459,0.064739338086,0.244925402676,0.064739338086,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.339199023763
 07/27  01:00:00,0.655900985013,0.298420258896,0.0,0.0,0.105522071288,0.0387785686061,0.144300639894,0.0387785686061,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.27830682926
 07/27  02:00:00,0.519745269251,0.281758888755,0.0,0.0,0.0467567523391,0.0176192129333,0.0643759652724,0.0176192129333,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.261878658303
 07/27  03:00:00,0.444116396003,0.286164129051,0.0,0.0,0.00021599142599,8.34054343365e-05,0.000299396860327,8.34054343365e-05,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.26656373762
 07/27  04:00:00,0.442440761886,0.333495735982,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.314635751961
 07/27  05:00:00,0.490141717194,0.546901224902,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.525854998529
 07/27  06:00:00,0.620801576869,0.94402981379,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.919712968859
 07/27  07:00:00,0.80516912235,1.05243127604,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.02659280643
 07/27  08:00:00,0.747687701638,1.01862637499,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,0.996781441411
 07/27  09:00:00,0.783635755485,0.927493795576,0.0,0.0,0.0661929716144,0.0216418918717,0.0878348634861,0.0216418918717,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.908901990617
 07/27  10:00:00,1.03053711515,0.824891564647,0.0,0.0,0.24771057746,0.077064232472,0.324774809932,0.077064232472,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.805862511218
 07/27  11:00:00,1.08527384031,0.733786541178,0.0,0.0,0.280258687626,0.0848683560931,0.365127043719,0.0848683560931,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.714751657769
 07/27  12:00:00,1.21571337962,0.6621141553,0.0,0.0,0.39448164231,0.116282267091,0.510763909401,0.116282267091,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.643399920769
 07/27  13:00:00,1.37202980168,0.6208904506,0.0,0.0,0.535204643399,0.153562305154,0.688766948553,0.153562305154,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.601529088333
 07/27  14:00:00,1.51226972056,0.580169151721,0.0,0.0,0.652579305159,0.185413245056,0.837992550216,0.185413245056,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.559717583268
 07/27  15:00:00,1.66536467687,0.587075923971,0.0,0.0,0.755198887626,0.212469940927,0.967668828553,0.212469940927,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.565487509495
 07/27  16:00:00,1.85575698972,0.64210852727,0.0,0.0,0.824919703074,0.229822605802,1.05474230888,0.229822605802,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.616573216602
 07/27  17:00:00,2.04030941484,0.757585708694,0.0,0.0,0.821299296622,0.249182968383,1.070482265,0.249182968383,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.726564387218
 07/27  18:00:00,1.89846094854,0.862633247037,0.0,0.0,0.637563608047,0.210435719431,0.847999327478,0.210435719431,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.828953454861
 07/27  19:00:00,1.741653568,0.880823978008,0.0,0.0,0.48272444795,0.171679829958,0.654404277908,0.171679829958,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.846059809625
 07/27  20:00:00,1.81591644308,0.821570977982,0.0,0.0,0.399778738153,0.143764375427,0.54354311358,0.143764375427,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.785611663781
 07/27  21:00:00,1.90207406606,0.747359965235,0.0,0.0,0.334529019175,0.12134517514,0.455874194314,0.12134517514,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.712240168097
 07/27  22:00:00,1.55843490538,0.627021799317,0.0,0.0,0.247394229642,0.0907066354727,0.338100865114,0.0907066354727,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.596630115638
 07/27  23:00:00,1.13725938799,0.498186493516,0.0,0.0,0.155060131951,0.0573643798087,0.212424511759,0.0573643798087,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.471776685907
 07/27  24:00:00,0.72308869359,0.360549024624,0.0,0.0,0.0684343861786,0.0255819789558,0.0940163651344,0.0255819789558,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.338704091046
 07/28  01:00:00,0.527550395335,0.298026020635,0.0,0.0,0.0115811923824,0.00436885783444,0.0159500502169,0.00436885783444,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.277912590999
 07/28  02:00:00,0.455369303979,0.281321729705,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.261441499253
 07/28  03:00:00,0.443816999143,0.285785525743,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.266185134312
 07/28  04:00:00,0.442440761886,0.333135705967,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.314275721946
 07/28  05:00:00,0.490141717194,0.546467807244,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.525421580872
 07/28  06:00:00,0.620801576869,0.943019246332,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.918702401401
 07/28  07:00:00,0.80516912235,1.05132171646,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.02548324685
 07/28  08:00:00,0.747687701638,1.01755903944,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,0.99571410586
