Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/28  09:00:00,0.695800891999,0.926546014288,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.907954209329
 07/28  10:00:00,0.9239771543,0.823853653712,0.0,0.0,0.166167853397,0.0520469956826,0.21821484908,0.0520469956826,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.804824600283
 07/28  11:00:00,1.01122879813,0.732687034024,0.0,0.0,0.223535430803,0.0675465707316,0.291082001535,0.0675465707316,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.713652150615
 07/28  12:00:00,1.1494272478,0.661100863889,0.0,0.0,0.3439315707,0.10054620689,0.444477777589,0.10054620689,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.642386629359
 07/28  13:00:00,1.32320450794,0.619875776166,0.0,0.0,0.499125214936,0.140816439878,0.639941654814,0.140816439878,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.600514413899
 07/28  14:00:00,1.478537695,0.579188037804,0.0,0.0,0.62793861999,0.176321904661,0.804260524651,0.176321904661,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.558736469351
 07/28  15:00:00,1.69959735735,0.586084171564,0.0,0.0,0.783056969636,0.218844539402,1.00190150904,0.218844539402,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.564495757088
 07/28  16:00:00,1.90544539325,0.641031326464,0.0,0.0,0.864084508408,0.240346204001,1.10443071241,0.240346204001,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.615496015795
 07/28  17:00:00,2.26127090148,0.756302320634,0.0,0.0,1.00454959526,0.28689415639,1.29144375165,0.28689415639,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.725280999158
 07/28  18:00:00,2.17785021385,0.861073396257,0.0,0.0,0.871278423122,0.256110169665,1.12738859279,0.256110169665,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.827393604081
 07/28  19:00:00,2.11080975242,0.879059091437,0.0,0.0,0.786291770887,0.237268691435,1.02356046232,0.237268691435,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.844294923055
 07/28  20:00:00,2.07453708052,0.820385394456,0.0,0.0,0.602429885233,0.19973386579,0.802163751023,0.19973386579,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.784426080255
 07/28  21:00:00,2.02251063246,0.746728980478,0.0,0.0,0.423678736779,0.152632023942,0.576310760721,0.152632023942,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.711609183339
 07/28  22:00:00,1.40676878547,0.626821901214,0.0,0.0,0.13439131973,0.0520434254703,0.1864347452,0.0520434254703,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.596430217535
 07/28  23:00:00,0.929123156641,0.497684178793,0.0,0.0,0.00308132687131,0.00120695353855,0.00428828040987,0.00120695353855,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.471274371184
 07/28  24:00:00,0.629072328456,0.359963202618,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.338118269039
 07/29  01:00:00,0.515547369194,0.303740394248,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.283626964612
 07/29  02:00:00,0.457980542406,0.286133270987,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.266253040535
 07/29  03:00:00,0.445182403315,0.291354855173,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.271754463742
 07/29  04:00:00,0.445111917501,0.343995922077,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.325135938056
 07/29  05:00:00,0.494238409794,0.575453986107,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.554407759735
 07/29  06:00:00,0.631427089086,1.00833569278,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.984018847853
 07/29  07:00:00,0.82633048427,1.13019716436,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.10435869475
 07/29  08:00:00,0.780125002531,1.09970468207,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.07785974849
 07/29  09:00:00,0.740831950465,1.00185694017,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.983265135213
 07/29  10:00:00,0.756678534509,0.888278929764,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.869249876335
 07/29  11:00:00,0.772635556111,0.785743631833,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.766708748424
 07/29  12:00:00,0.938026215272,0.70687813888,0.0,0.0,0.143097778165,0.0421684608006,0.185266238966,0.0421684608006,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.688163904349
 07/29  13:00:00,1.11796906361,0.659704076989,0.0,0.0,0.303927563199,0.0871906147719,0.39111817797,0.0871906147719,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.640342714722
 07/29  14:00:00,1.32409462629,0.615339770037,0.0,0.0,0.476611711166,0.134080172596,0.610691883762,0.134080172596,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.594888201584
 07/29  15:00:00,1.59407016077,0.622047945741,0.0,0.0,0.67315667431,0.186158665292,0.859315339602,0.186158665292,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.600459531265
 07/29  16:00:00,1.87241003509,0.685284484298,0.0,0.0,0.814579528769,0.220897906237,1.03547743501,0.220897906237,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.65974917363
 07/29  17:00:00,2.2176487721,0.809817542797,0.0,0.0,0.945217369095,0.267252322951,1.21246969205,0.267252322951,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.77879622132
 07/29  18:00:00,2.13812321118,0.930837043024,0.0,0.0,0.813965283162,0.239385991409,1.05335127457,0.239385991409,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.897157250848
 07/29  19:00:00,2.05911370329,0.957273046151,0.0,0.0,0.717625861509,0.219993797496,0.937619659004,0.219993797496,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.922508877769
 07/29  20:00:00,2.04836750263,0.894782953125,0.0,0.0,0.554740734623,0.186398068174,0.741138802797,0.186398068174,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.858823638924
 07/29  21:00:00,2.04027553555,0.809023646947,0.0,0.0,0.409122581319,0.149346225022,0.558468806341,0.149346225022,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.773903849809
 07/29  22:00:00,1.59883427407,0.675894363767,0.0,0.0,0.251775190983,0.0984318308958,0.350207021879,0.0984318308958,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.645502680088
 07/29  23:00:00,1.10335192691,0.528914731851,0.0,0.0,0.116363070892,0.0466191344476,0.16298220534,0.0466191344476,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.502504924242
 07/29  24:00:00,0.635646011533,0.372454678487,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.350609744908
 07/30  01:00:00,0.515547369194,0.304670345587,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.284556915951
 07/30  02:00:00,0.457980542406,0.286945188221,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.26706495777
 07/30  03:00:00,0.445182403315,0.292071444616,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.272471053185
 07/30  04:00:00,0.445111917501,0.3445978219,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.325737837879
 07/30  05:00:00,0.494238409794,0.575776363348,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.554730136975
 07/30  06:00:00,0.631427089086,1.00810877011,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.983791925183
 07/30  07:00:00,0.82633048427,1.12981400598,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.10397553637
 07/30  08:00:00,0.780125002531,1.09925612197,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.0774111884
 07/30  09:00:00,0.740831950465,1.00137949991,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.982787694954
 07/30  10:00:00,0.756678534509,0.887758976473,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.868729923043
 07/30  11:00:00,0.772635556111,0.785233378325,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.766198494916
 07/30  12:00:00,0.825915145617,0.706369435824,0.0,0.0,0.0572996902254,0.0158554790855,0.0731551693109,0.0158554790855,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.687655201293
 07/30  13:00:00,1.08692309013,0.658947956866,0.0,0.0,0.28487873463,0.0751934698572,0.360072204487,0.0751934698572,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.639586594599
 07/30  14:00:00,1.33432601594,0.614746333392,0.0,0.0,0.491759528298,0.129163745116,0.620923273414,0.129163745116,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.594294764939
 07/30  15:00:00,1.61564921112,0.621476107368,0.0,0.0,0.698009408267,0.182884981679,0.880894389946,0.182884981679,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.599887692892
 07/30  16:00:00,1.88456127153,0.684888243036,0.0,0.0,0.830979582159,0.216649089287,1.04762867145,0.216649089287,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.659352932368
 07/30  17:00:00,2.27639337837,0.809229496338,0.0,0.0,0.998926463118,0.272287835204,1.27121429832,0.272287835204,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.778208174862
 07/30  18:00:00,2.17843004445,0.930238173026,0.0,0.0,0.85058643655,0.243071671296,1.09365810785,0.243071671296,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.89655838085
 07/30  19:00:00,2.08328517715,0.956659194283,0.0,0.0,0.740515256995,0.221275875871,0.961791132867,0.221275875871,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.921895025901
 07/30  20:00:00,2.07106414932,0.894162699021,0.0,0.0,0.575693730607,0.188141718886,0.763835449493,0.188141718886,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.85820338482
 07/30  21:00:00,2.06323833334,0.80845466571,0.0,0.0,0.429034348775,0.15239725535,0.581431604125,0.15239725535,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.773334868572
 07/30  22:00:00,1.62901725552,0.675449830492,0.0,0.0,0.275263052744,0.105126950582,0.380390003326,0.105126950582,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.645058146813
 07/30  23:00:00,1.16889240866,0.528470081821,0.0,0.0,0.164864143008,0.0636585440879,0.228522687096,0.0636585440879,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.502060274212
 07/30  24:00:00,0.724856409312,0.371998103359,0.0,0.0,0.0641939009238,0.0250164968553,0.0892103977791,0.0250164968553,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.350153169781
 07/31  01:00:00,0.511600345118,0.298061152168,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.277947722532
 07/31  02:00:00,0.455369303979,0.281710087428,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.261829856976
 07/31  03:00:00,0.443816999143,0.286568194658,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.266967803228
 07/31  04:00:00,0.442440761886,0.334111654341,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.31525167032
 07/31  05:00:00,0.490141717194,0.546447249774,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.525401023402
 07/31  06:00:00,0.620801576869,0.941601131238,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.917284286308
 07/31  07:00:00,0.80516912235,1.04943589557,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.02359742597
 07/31  08:00:00,0.747687701638,1.01561002399,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,0.993765090412
 07/31  09:00:00,0.695800891999,0.924648364393,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.906056559434
 07/31  10:00:00,0.70576230522,0.822102430007,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.803073376577
 07/31  11:00:00,0.720146796592,0.730798752912,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.711763869503
 07/31  12:00:00,0.934934121323,0.659220446848,0.0,0.0,0.179442922926,0.0505417281827,0.229984651108,0.0505417281827,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.640506212318
 07/31  13:00:00,1.14199183897,0.618356543774,0.0,0.0,0.360848343055,0.0978806427896,0.458728985845,0.0978806427896,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.598995181508
 07/31  14:00:00,1.36039924906,0.57802428507,0.0,0.0,0.540871874052,0.145250204663,0.686122078715,0.145250204663,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.557572716617
 07/31  15:00:00,1.63815726688,0.584854486212,0.0,0.0,0.742542967886,0.197918450682,0.940461418568,0.197918450682,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.563266071736
 07/31  16:00:00,1.89492714901,0.639826348231,0.0,0.0,0.865514482289,0.228397985886,1.09391246818,0.228397985886,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.614291037563
 07/31  17:00:00,2.23487848353,0.754819698851,0.0,0.0,0.990294395864,0.27475693783,1.26505133369,0.27475693783,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.723798377375
 07/31  18:00:00,2.11583638331,0.859482775764,0.0,0.0,0.824280112388,0.241094649856,1.06537476224,0.241094649856,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.825802983588
 07/31  19:00:00,2.00870000849,0.877440297475,0.0,0.0,0.704769958475,0.216680759926,0.921450718401,0.216680759926,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.842676129092
 07/31  20:00:00,2.05820096318,0.818635932834,0.0,0.0,0.594050858775,0.191776774903,0.785827633678,0.191776774903,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.782676618633
 07/31  21:00:00,2.09464098202,0.744988204393,0.0,0.0,0.484181922578,0.164259187698,0.648441110276,0.164259187698,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.709868407255
 07/31  22:00:00,1.70701262456,0.625272856792,0.0,0.0,0.360044658331,0.126633925962,0.486678584293,0.126633925962,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.594881173113
 07/31  23:00:00,1.25115749815,0.497083333372,0.0,0.0,0.239368886246,0.0869537356683,0.326322621914,0.0869537356683,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.470673525763
 07/31  24:00:00,0.726751556871,0.36020618947,0.0,0.0,0.071005409662,0.0266738187534,0.0976792284154,0.0266738187534,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.338361255891
 08/01  01:00:00,0.557791564878,0.297737177311,0.0,0.0,0.0362374460929,0.0139836279288,0.0502210740217,0.0139836279288,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.277623747676
 08/01  02:00:00,0.455581405745,0.281380812597,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.261500582146
 08/01  03:00:00,0.444029100909,0.285953771221,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.266353379791
 08/01  04:00:00,0.442652863652,0.333245884594,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.314385900573
 08/01  05:00:00,0.490848706113,0.545411863889,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.524365637516
 08/01  06:00:00,0.639253840056,0.939850625021,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.91553378009
 08/01  07:00:00,0.850910882965,1.04721427438,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02137580477
 08/01  08:00:00,0.787985797338,1.01378494856,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.991940014982
 08/01  09:00:00,0.709799168983,0.923272254576,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.904680449617
 08/01  10:00:00,0.713680511679,0.821058777883,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.802029724453
 08/01  11:00:00,0.790083917362,0.729701956422,0.0,0.0,0.0477403087436,0.0142786055673,0.0620189143109,0.0142786055673,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.710667073013
 08/01  12:00:00,0.983147275049,0.658198697138,0.0,0.0,0.210668586471,0.0596110119048,0.270279598376,0.0596110119048,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.639484462607
 08/01  13:00:00,1.15732801696,0.617363010852,0.0,0.0,0.365519743968,0.100627213408,0.466146957376,0.100627213408,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.598001648585
 08/01  14:00:00,1.41988122576,0.57683030076,0.0,0.0,0.583635148319,0.154050700638,0.737685848957,0.154050700638,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.556378732307
 08/01  15:00:00,1.7760062584,0.583685991761,0.0,0.0,0.851608448111,0.218783755513,1.07039220362,0.218783755513,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.562097577286
 08/01  16:00:00,2.00357657633,0.63856679735,0.0,0.0,0.947220333093,0.246928458604,1.1941487917,0.246928458604,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.613031486682
 08/01  17:00:00,2.45217983487,0.753476977557,0.0,0.0,1.1576891042,0.305575024358,1.46326412855,0.305575024358,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.722455656081
 08/01  18:00:00,2.37362680783,0.857699052696,0.0,0.0,1.00710745769,0.277244347886,1.28435180558,0.277244347886,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.82401926052
 08/01  19:00:00,2.18839922027,0.87607614559,0.0,0.0,0.78082290316,0.239589493029,1.02041239619,0.239589493029,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.841311977208
 08/01  20:00:00,2.40523770886,0.816987547815,0.0,0.0,0.781746637697,0.236939921923,1.01868655962,0.236939921923,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.781028233614
 08/01  21:00:00,2.40651114175,0.743334171309,0.0,0.0,0.675834512821,0.210384888508,0.88621940133,0.210384888508,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.708214374171
 08/01  22:00:00,1.86885651604,0.623879866575,0.0,0.0,0.48891955001,0.162713697371,0.65163324738,0.162713697371,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.593488182896
 08/01  23:00:00,1.42321805493,0.495604786781,0.0,0.0,0.373233077323,0.125574223465,0.498807300788,0.125574223465,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.469194979172
 08/01  24:00:00,0.98374117458,0.35858196155,0.0,0.0,0.267323069067,0.091163486682,0.358486555749,0.091163486682,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.336737027972
 08/02  01:00:00,0.77326358256,0.29627403969,0.0,0.0,0.198129873052,0.0675632186513,0.265693091704,0.0675632186513,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.276160610054
 08/02  02:00:00,0.63101542277,0.279520398196,0.0,0.0,0.130006647371,0.0454273696536,0.175434017025,0.0454273696536,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.259640167744
 08/02  03:00:00,0.538879471123,0.283893401228,0.0,0.0,0.0696349344372,0.0252154357772,0.0948503702144,0.0252154357772,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.264293009797
 08/02  04:00:00,0.442652863652,0.331065074695,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.312205090674
 08/02  05:00:00,0.490848706113,0.543340642545,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.522294416172
 08/02  06:00:00,0.639253840056,0.937904544282,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.913587699351
 08/02  07:00:00,0.850910882965,1.04486328758,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01902481798
 08/02  08:00:00,0.787985797338,1.01077613784,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.988931204261
 08/02  09:00:00,0.820160119643,0.920203493622,0.0,0.0,0.0839243326535,0.0264366180061,0.11036095066,0.0264366180061,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.901611688663
 08/02  10:00:00,1.16816659609,0.818215521838,0.0,0.0,0.352147952081,0.10233813233,0.454486084411,0.10233813233,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.799186468408
 08/02  11:00:00,1.17809289045,0.727976506898,0.0,0.0,0.349672418361,0.100355469038,0.450027887399,0.100355469038,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.708941623489
 08/02  12:00:00,1.34198307852,0.656698290786,0.0,0.0,0.493334122759,0.135781279092,0.629115401851,0.135781279092,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.637984056256
 08/02  13:00:00,1.51408958606,0.615816800198,0.0,0.0,0.64734850079,0.175560025683,0.822908526473,0.175560025683,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.596455437931
 08/02  14:00:00,1.74622029153,0.575434971759,0.0,0.0,0.841806322323,0.222218592396,1.06402491472,0.222218592396,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.554983403306
 08/02  15:00:00,2.0124433128,0.582300569401,0.0,0.0,1.03653148687,0.270297771159,1.30682925803,0.270297771159,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.560712154925
 08/02  16:00:00,2.16958905453,0.637200956684,0.0,0.0,1.07610392259,0.284057347307,1.3601612699,0.284057347307,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.611665646016
 08/02  17:00:00,2.48929605295,0.751780496918,0.0,0.0,1.17656281667,0.32381752996,1.50038034663,0.32381752996,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.720759175442
 08/02  18:00:00,1.98527919103,0.857280614408,0.0,0.0,0.660473692018,0.23553049676,0.896004188778,0.23553049676,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.823600822232
 08/02  19:00:00,1.77699285051,0.875179619287,0.0,0.0,0.440306699198,0.168699327237,0.609006026435,0.168699327237,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.840415450905
 08/02  20:00:00,1.46329566579,0.815740302526,0.0,0.0,0.0557243453017,0.0210201712422,0.0767445165439,0.0210201712422,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.779780988324
 08/02  21:00:00,1.82992907233,0.741086420612,0.0,0.0,0.227112423182,0.0825249087271,0.309637331909,0.0825249087271,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.705966623473
 08/02  22:00:00,1.45919210115,0.621787879587,0.0,0.0,0.174498114556,0.067470717935,0.241968832491,0.067470717935,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.591396195908
 08/02  23:00:00,1.08805539168,0.493919703422,0.0,0.0,0.118896173109,0.0447484644231,0.163644637532,0.0447484644231,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.467509895814
 08/02  24:00:00,0.683921134603,0.357296569702,0.0,0.0,0.0425082498477,0.0161582659242,0.0586665157719,0.0161582659242,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.335451636123
 08/03  01:00:00,0.507570490856,0.295223593514,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.275110163878
 08/03  02:00:00,0.455581405745,0.278926557917,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.259046327465
 08/03  03:00:00,0.444029100909,0.283362802595,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263762411165
 08/03  04:00:00,0.442652863652,0.330066823651,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.31120683963
 08/03  05:00:00,0.490848706113,0.541917085555,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.520870859182
 08/03  06:00:00,0.639253840056,0.936024122093,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.911707277163
 08/03  07:00:00,0.850910882965,1.04315586705,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01731739744
 08/03  08:00:00,0.787985797338,1.00916514312,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.987320209546
 08/03  09:00:00,0.709799168983,0.918609797638,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.900017992679
 08/03  10:00:00,0.998947307287,0.816622652558,0.0,0.0,0.219847922763,0.0654188728454,0.285266795608,0.0654188728454,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.797593599128
 08/03  11:00:00,1.15729195088,0.726136508517,0.0,0.0,0.334758213413,0.0944687344157,0.429226947828,0.0944687344157,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.707101625108
 08/03  12:00:00,1.33793361496,0.655228977027,0.0,0.0,0.489024677672,0.136041260613,0.625065938285,0.136041260613,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.636514742496
 08/03  13:00:00,1.42445670628,0.61450836876,0.0,0.0,0.570061976812,0.163213669887,0.733275646699,0.163213669887,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.595147006493
 08/03  14:00:00,1.55543482373,0.574463561038,0.0,0.0,0.678865122295,0.194374324629,0.873239446924,0.194374324629,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.554011992585
 08/03  15:00:00,1.61494051852,0.581606585541,0.0,0.0,0.696631854395,0.21269460935,0.909326463745,0.21269460935,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.560018171066
 08/03  16:00:00,1.59807992035,0.636801964591,0.0,0.0,0.592870810496,0.195781325225,0.788652135722,0.195781325225,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.611266653923
 08/03  17:00:00,1.76719623157,0.75094683871,0.0,0.0,0.583542738883,0.194737786362,0.778280525246,0.194737786362,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.719925517234
 08/03  18:00:00,1.74565436576,0.854471038128,0.0,0.0,0.489202743605,0.167176619903,0.656379363508,0.167176619903,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.820791245952
 08/03  19:00:00,1.68031056506,0.872493856606,0.0,0.0,0.377259566337,0.135064174651,0.512323740988,0.135064174651,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.837729688224
 08/03  20:00:00,1.79937206284,0.813843793423,0.0,0.0,0.301621497769,0.11119941583,0.412820913598,0.11119941583,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.777884479222
 08/03  21:00:00,1.85397667227,0.740291784862,0.0,0.0,0.24257225672,0.0911126751313,0.333684931851,0.0911126751313,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.705171987724
 08/03  22:00:00,1.3701352948,0.621406055073,0.0,0.0,0.109687609433,0.0432244167103,0.152912026143,0.0432244167103,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.591014371394
 08/03  23:00:00,0.970791476813,0.493410500999,0.0,0.0,0.033264704686,0.0131160179832,0.0463807226692,0.0131160179832,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.46700069339
 08/03  24:00:00,0.625254618831,0.356819590106,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334974656527
 08/04  01:00:00,0.507570490856,0.294779976434,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.274666546798
 08/04  02:00:00,0.455581405745,0.278344630558,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.258464400106
 08/04  03:00:00,0.444029100909,0.28286391036,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263263518929
 08/04  04:00:00,0.442652863652,0.329923422442,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.311063438421
 08/04  05:00:00,0.490848706113,0.542152486365,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.521106259993
 08/04  06:00:00,0.639253840056,0.936472238522,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.912155393591
 08/04  07:00:00,0.850910882965,1.04322923062,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01739076102
 08/04  08:00:00,0.787985797338,1.00914651005,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.987301576467
 08/04  09:00:00,0.709799168983,0.918376565413,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.899784760454
 08/04  10:00:00,0.713680511679,0.81628812607,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.79725907264
 08/04  11:00:00,0.728065003051,0.72534813267,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.706313249261
 08/04  12:00:00,0.849586416182,0.654411080584,0.0,0.0,0.104116100927,0.0326026385818,0.136718739509,0.0326026385818,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.635696846054
 08/04  13:00:00,1.06283328816,0.613620849518,0.0,0.0,0.285556226476,0.0860960021006,0.371652228576,0.0860960021006,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.594259487251
 08/04  14:00:00,1.18804088373,0.573146752818,0.0,0.0,0.385311405041,0.120534101886,0.505845506927,0.120534101886,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.552695184365
 08/04  15:00:00,1.40083960585,0.580434711674,0.0,0.0,0.532731422683,0.162494128392,0.695225551074,0.162494128392,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.558846297198
 08/04  16:00:00,1.66629811549,0.634903525353,0.0,0.0,0.662246224277,0.194624106583,0.85687033086,0.194624106583,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.609368214684
 08/04  17:00:00,2.00444845615,0.74925523906,0.0,0.0,0.778127433144,0.237405316688,1.01553274983,0.237405316688,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.718233917583
 08/04  18:00:00,1.97852199941,0.853380799133,0.0,0.0,0.674995290128,0.214251707029,0.889246997157,0.214251707029,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.819701006957
 08/04  19:00:00,1.96582602391,0.871360980119,0.0,0.0,0.601916287416,0.195922912418,0.797839199834,0.195922912418,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.836596811736
 08/04  20:00:00,1.88064871007,0.813356716824,0.0,0.0,0.361923718749,0.132173842083,0.494097560832,0.132173842083,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.777397402622
 08/04  21:00:00,1.79655874754,0.739796731202,0.0,0.0,0.200261392795,0.0760056143279,0.276267007123,0.0760056143279,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.704676934064
 08/04  22:00:00,1.35505554128,0.620052352936,0.0,0.0,0.0996627740732,0.0381694985456,0.137832272619,0.0381694985456,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.589660669257
 08/04  23:00:00,0.924410754143,0.492518345383,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.466108537774
 08/04  24:00:00,0.625254618831,0.35577336473,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.333928431151
 08/05  01:00:00,0.511517514932,0.300185090505,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.280071660869
 08/05  02:00:00,0.458192644172,0.28273001863,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.262849788178
 08/05  03:00:00,0.445394505081,0.287981833504,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.268381442073
 08/05  04:00:00,0.445324019268,0.340166390964,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.321306406943
 08/05  05:00:00,0.494945398714,0.570244410457,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.549198184084
 08/05  06:00:00,0.649879352274,1.00011490761,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.975798062679
 08/05  07:00:00,0.872072244885,1.12055625459,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09471778498
 08/05  08:00:00,0.82042309823,1.08949233981,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06764740624
 08/05  09:00:00,0.754830227449,0.99234763684,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.973755831881
 08/05  10:00:00,0.764596740968,0.879878465773,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.860849412343
 08/05  11:00:00,0.78055376257,0.777911925004,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.758877041595
 08/05  12:00:00,0.934253778478,0.699587389378,0.0,0.0,0.134118743457,0.0394568522567,0.173575595714,0.0394568522567,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.680873154847
 08/05  13:00:00,1.09370422557,0.653011309918,0.0,0.0,0.276602718119,0.0823324153492,0.358935133469,0.0823324153492,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.633649947651
 08/05  14:00:00,1.35741901553,0.608846205054,0.0,0.0,0.496034705984,0.140063360564,0.636098066548,0.140063360564,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.588394636601
 08/05  15:00:00,1.53485538647,0.61578425209,0.0,0.0,0.61411346861,0.178068890231,0.792182358841,0.178068890231,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.594195837614
 08/05  16:00:00,1.82058056452,0.67875497032,0.0,0.0,0.760433997779,0.214800862858,0.975234860637,0.214800862858,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.653219659652
 08/05  17:00:00,2.22127918874,0.802071722504,0.0,0.0,0.930413415682,0.266598136528,1.19701155221,0.266598136528,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.771050401027
 08/05  18:00:00,2.19832747714,0.922113405899,0.0,0.0,0.830392065787,0.24435009356,1.07474215935,0.24435009356,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.888433613724
 08/05  19:00:00,2.05353498059,0.948979646526,0.0,0.0,0.641860702589,0.209442699732,0.851303402321,0.209442699732,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.914215478143
 08/05  20:00:00,2.07775064831,0.886966095549,0.0,0.0,0.482928712286,0.173415416458,0.656344128744,0.173415416458,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.851006781348
 08/05  21:00:00,2.05657656182,0.801609983686,0.0,0.0,0.363530446153,0.137147517776,0.500677963928,0.137147517776,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.766490186548
 08/05  22:00:00,1.55101231109,0.669276948746,0.0,0.0,0.219197246147,0.0862985843617,0.305495830509,0.0862985843617,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.638885265068
 08/05  23:00:00,1.07014402099,0.52325430337,0.0,0.0,0.0932062232816,0.0369921982262,0.130198421508,0.0369921982262,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.496844495761
 08/05  24:00:00,0.631828301908,0.367832676258,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.34598774268
 08/06  01:00:00,0.511517514932,0.300293811525,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.280180381889
 08/06  02:00:00,0.458192644172,0.282340739966,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.262460509514
 08/06  03:00:00,0.445394505081,0.286948470177,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.267348078746
 08/06  04:00:00,0.445324019268,0.338804543169,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.319944559148
 08/06  05:00:00,0.494945398714,0.568606992932,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.547560766559
 08/06  06:00:00,0.649879352274,0.997817400812,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.973500555882
 08/06  07:00:00,0.872072244885,1.11876061108,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09292214147
 08/06  08:00:00,0.82042309823,1.08836197782,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06651704424
 08/06  09:00:00,0.754830227449,0.991050683435,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.972458878476
 08/06  10:00:00,0.837395136133,0.87844778863,0.0,0.0,0.0557288852454,0.0170695099192,0.0727983951646,0.0170695099192,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.8594187352
 08/06  11:00:00,0.92514422005,0.777074031979,0.0,0.0,0.11102324935,0.0335672081303,0.14459045748,0.0335672081303,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.75803914857
 08/06  12:00:00,1.09661478656,0.69904368558,0.0,0.0,0.259530071712,0.0764065320823,0.335936603794,0.0764065320823,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.680329451049
 08/06  13:00:00,1.25611346859,0.652364470714,0.0,0.0,0.404090313514,0.117254062981,0.521344376495,0.117254062981,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.633003108447
 08/06  14:00:00,1.44733340135,0.608248286188,0.0,0.0,0.566073397773,0.159939054592,0.726012452366,0.159939054592,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.587796717735
 08/06  15:00:00,1.55829924801,0.61519191865,0.0,0.0,0.635936427375,0.17968979301,0.815626220386,0.17968979301,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.593603504174
 08/06  16:00:00,1.83506638889,0.677996994213,0.0,0.0,0.771634295753,0.218086389259,0.989720685012,0.218086389259,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.652461683544
 08/06  17:00:00,2.25406946275,0.801203674323,0.0,0.0,0.958855733736,0.270946092481,1.22980182622,0.270946092481,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.770182352847
 08/06  18:00:00,2.18916962755,0.921288250939,0.0,0.0,0.823164631407,0.242419678348,1.06558430976,0.242419678348,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.887608458763
 08/06  19:00:00,2.03044208128,0.948117316979,0.0,0.0,0.624212811712,0.203997691294,0.828210503007,0.203997691294,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.913353148597
 08/06  20:00:00,2.05732986012,0.886089396057,0.0,0.0,0.467613578326,0.168309762223,0.635923340549,0.168309762223,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.850130081855
 08/06  21:00:00,2.07754558442,0.800604178264,0.0,0.0,0.381396127748,0.14025085878,0.521646986529,0.14025085878,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.765484381126
 08/06  22:00:00,1.61407192039,0.66818344463,0.0,0.0,0.267956320703,0.100599119105,0.368555439808,0.100599119105,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.637791760951
 08/06  23:00:00,1.05693598002,0.523004700979,0.0,0.0,0.0836652109079,0.0333251696348,0.116990380543,0.0333251696348,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.49659489337
 08/06  24:00:00,0.631828301908,0.367436861704,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.345591928125
 08/07  01:00:00,0.507570490856,0.293913037875,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.273799608239
 08/07  02:00:00,0.455581405745,0.278008809986,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.258128579534
 08/07  03:00:00,0.444029100909,0.282409676198,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.262809284767
 08/07  04:00:00,0.442652863652,0.329338424299,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.310478440278
 08/07  05:00:00,0.490848706113,0.541068532428,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.520022306055
 08/07  06:00:00,0.639253840056,0.933926567666,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.909609722735
 08/07  07:00:00,0.850910882965,1.04080075678,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01496228717
 08/07  08:00:00,0.787985797338,1.00662512472,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.984780191137
 08/07  09:00:00,0.709799168983,0.9159366015,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.897344796541
 08/07  10:00:00,0.713680511679,0.814107931209,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.795078877779
 08/07  11:00:00,0.728065003051,0.723327291008,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.704292407599
 08/07  12:00:00,0.817246821482,0.652177917968,0.0,0.0,0.0813723448409,0.0230067999679,0.104379144809,0.0230067999679,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.633463683437
 08/07  13:00:00,1.09502700407,0.611296087424,0.0,0.0,0.317696285861,0.0861496586231,0.403845944484,0.0861496586231,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.591934725157
 08/07  14:00:00,1.2574954736,0.570898114964,0.0,0.0,0.452575941553,0.122724155244,0.575300096797,0.122724155244,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.550446546511
 08/07  15:00:00,1.32910718639,0.578444927472,0.0,0.0,0.487643538342,0.135849593272,0.623493131614,0.135849593272,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.556856512996
 08/07  16:00:00,1.55157396952,0.632966016259,0.0,0.0,0.57853819231,0.163607992574,0.742146184884,0.163607992574,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.607430705591
 08/07  17:00:00,1.95847304474,0.746899992031,0.0,0.0,0.751325357785,0.218231980639,0.969557338423,0.218231980639,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715878670555
 08/07  18:00:00,1.98797365462,0.850705865525,0.0,0.0,0.694078781057,0.204619871314,0.898698652371,0.204619871314,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.817026073349
 08/07  19:00:00,1.88182263472,0.869242956102,0.0,0.0,0.539236013058,0.174599797588,0.713835810646,0.174599797588,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.83447878772
 08/07  20:00:00,1.99039658324,0.8108596366,0.0,0.0,0.450451179601,0.153394254393,0.603845433994,0.153394254393,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.774900322399
 08/07  21:00:00,1.95281409691,0.737773377959,0.0,0.0,0.316807595605,0.115714760889,0.432522356494,0.115714760889,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.702653580821
 08/07  22:00:00,1.3919749046,0.618880972066,0.0,0.0,0.126091971803,0.0486596641393,0.174751635943,0.0486596641393,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.588489288387
 08/07  23:00:00,1.17928617112,0.49114868149,0.0,0.0,0.18945013961,0.065425277369,0.254875416979,0.065425277369,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.464738873882
 08/07  24:00:00,0.798875930454,0.353933762791,0.0,0.0,0.129061842079,0.0445594695444,0.173621311623,0.0445594695444,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.332088829213
 08/08  01:00:00,0.562631958849,0.292753538813,0.0,0.0,0.0398387111839,0.0152227568088,0.0550614679926,0.0152227568088,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.272640109177
 08/08  02:00:00,0.457725601982,0.276336258496,0.0,0.0,0.0015548973163,0.00058929892064,0.00214419623694,0.00058929892064,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.256456028044
 08/08  03:00:00,0.444029100909,0.281096376125,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.261495984695
 08/08  04:00:00,0.442652863652,0.328396415977,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.309536431956
 08/08  05:00:00,0.490848706113,0.539232792747,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.518186566374
 08/08  06:00:00,0.639253840056,0.931629881492,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.907313036561
 08/08  07:00:00,0.850910882965,1.03830444747,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01246597786
 08/08  08:00:00,0.787985797338,1.00452198042,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.982677046839
 08/08  09:00:00,0.709799168983,0.914291987966,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.895700183007
 08/08  10:00:00,0.896341230436,0.812679316679,0.0,0.0,0.139269068296,0.0433916504618,0.182660718758,0.0433916504618,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.79365026325
 08/08  11:00:00,1.00673780364,0.722536995074,0.0,0.0,0.21457659093,0.0640962096539,0.278672800584,0.0640962096539,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.703502111665
 08/08  12:00:00,1.14719658294,0.651842087789,0.0,0.0,0.336504026457,0.0978248798063,0.434328906263,0.0978248798063,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.633127853259
 08/08  13:00:00,1.25839868862,0.611334081108,0.0,0.0,0.440680334061,0.126537294973,0.567217629033,0.126537294973,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.591972718841
 08/08  14:00:00,1.45051695967,0.571160057934,0.0,0.0,0.598890370399,0.16943121246,0.768321582859,0.16943121246,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.550708489481
 08/08  15:00:00,1.67228942533,0.577990268459,0.0,0.0,0.753500546845,0.213174823709,0.966675370555,0.213174823709,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.556401853983
 08/08  16:00:00,1.88863361179,0.632567427741,0.0,0.0,0.843937020632,0.235268806529,1.07920582716,0.235268806529,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.607032117073
 08/08  17:00:00,2.25958896767,0.746883979408,0.0,0.0,0.987169678834,0.283503582519,1.27067326135,0.283503582519,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715862657932
 08/08  18:00:00,2.231343622,0.850766496137,0.0,0.0,0.881775437786,0.260293181958,1.14206861974,0.260293181958,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.817086703961
 08/08  19:00:00,2.00792636139,0.869187997264,0.0,0.0,0.626009990486,0.213929546826,0.839939537312,0.213929546826,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834423828882
 08/08  20:00:00,2.03648618037,0.810922224513,0.0,0.0,0.473986004588,0.175949026537,0.649935031124,0.175949026537,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.774962910312
 08/08  21:00:00,2.0538500898,0.737457507956,0.0,0.0,0.38807167175,0.145486677628,0.533558349379,0.145486677628,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.702337710818
