Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 08/08  22:00:00,1.52120357937,0.618814106886,0.0,0.0,0.216572692419,0.0874076182955,0.303980310714,0.0874076182955,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.588422423207
 08/08  23:00:00,1.02639815843,0.491606322613,0.0,0.0,0.0726243793386,0.0293630249497,0.101987404288,0.0293630249497,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.465196515004
 08/08  24:00:00,0.625254618831,0.355464079594,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.333619146015
 08/09  01:00:00,0.507570490856,0.293721141099,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.273607711463
 08/09  02:00:00,0.455581405745,0.277742877409,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.257862646957
 08/09  03:00:00,0.444029100909,0.282578495592,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.262978104161
 08/09  04:00:00,0.442652863652,0.32960754755,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.310747563529
 08/09  05:00:00,0.490848706113,0.540465302486,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.519419076113
 08/09  06:00:00,0.639253840056,0.93281936952,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.908502524589
 08/09  07:00:00,0.850910882965,1.03919673496,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01335826535
 08/09  08:00:00,0.787985797338,1.00491812013,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.983073186555
 08/09  09:00:00,0.709799168983,0.914865200993,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.896273396033
 08/09  10:00:00,0.713680511679,0.8133914721,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.79436241867
 08/09  11:00:00,0.728065003051,0.722775762262,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.703740878853
 08/09  12:00:00,0.715424657653,0.651796183266,0.0,0.0,0.00196115155995,0.000595829420081,0.00255698098003,0.000595829420081,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.633081948735
 08/09  13:00:00,0.921247785744,0.610660597569,0.0,0.0,0.178699931364,0.0513667947976,0.230066726162,0.0513667947976,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.591299235302
 08/09  14:00:00,1.07724233446,0.570676479089,0.0,0.0,0.305976683868,0.0890702737878,0.395046957655,0.0890702737878,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.550224910636
 08/09  15:00:00,1.28351113767,0.577597930549,0.0,0.0,0.448865166865,0.129031916033,0.577897082898,0.129031916033,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.556009516073
 08/09  16:00:00,1.52610819895,0.63230945704,0.0,0.0,0.555078025548,0.161602388773,0.716680414322,0.161602388773,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.606774146372
 08/09  17:00:00,1.85679105241,0.746355381055,0.0,0.0,0.667921547894,0.199953798192,0.867875346086,0.199953798192,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715334059579
 08/09  18:00:00,1.88130637348,0.850187546521,0.0,0.0,0.605604168851,0.186427202378,0.792031371228,0.186427202378,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.816507754345
 08/09  19:00:00,1.73519924156,0.868751040246,0.0,0.0,0.418251306155,0.148961111324,0.567212417479,0.148961111324,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.833986871863
 08/09  20:00:00,1.81208503621,0.810381377796,0.0,0.0,0.309710320536,0.115823566431,0.425533886967,0.115823566431,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.774422063595
 08/09  21:00:00,1.81880134194,0.736883894679,0.0,0.0,0.216611536561,0.0818980649531,0.298509601514,0.0818980649531,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.701764097541
 08/09  22:00:00,1.25846617841,0.618162264996,0.0,0.0,0.0293662436873,0.0118766660648,0.0412429097521,0.0118766660648,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.587770581317
 08/09  23:00:00,0.924410754143,0.490460166563,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.464050358954
 08/09  24:00:00,0.625254618831,0.354683893278,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.3328389597
 08/10  01:00:00,0.507570490856,0.293315492946,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.27320206331
 08/10  02:00:00,0.455581405745,0.277434550429,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.257554319977
 08/10  03:00:00,0.444029100909,0.282289910211,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.262689518781
 08/10  04:00:00,0.442652863652,0.32961041624,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.310750432219
 08/10  05:00:00,0.490848706113,0.540719240052,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.51967301368
 08/10  06:00:00,0.639253840056,0.932822797741,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.90850595281
 08/10  07:00:00,0.850910882965,1.03910067991,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01326221031
 08/10  08:00:00,0.787985797338,1.00499914563,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.983154212052
 08/10  09:00:00,0.709799168983,0.914868245863,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.896276440904
 08/10  10:00:00,0.713680511679,0.813481586086,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.794452532657
 08/10  11:00:00,0.728065003051,0.723113138902,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.704078255493
 08/10  12:00:00,0.712867676673,0.652176026829,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.633461792298
 08/10  13:00:00,0.707058269997,0.611139643296,0.0,0.0,0.0120940536068,0.00378315680802,0.0158772104148,0.00378315680802,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.591778281029
 08/10  14:00:00,0.87051689442,0.570684403738,0.0,0.0,0.14344903606,0.0448724815533,0.188321517614,0.0448724815533,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.550232835285
 08/10  15:00:00,1.06459349462,0.577404359653,0.0,0.0,0.27442167833,0.084557761523,0.358979439853,0.084557761523,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.555815945177
 08/10  16:00:00,1.31805763384,0.632167356638,0.0,0.0,0.38743560749,0.121194241716,0.508629849206,0.121194241716,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.606632045969
 08/10  17:00:00,1.64493999604,0.746328871411,0.0,0.0,0.498217796323,0.157806493401,0.656024289724,0.157806493401,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715307549935
 08/10  18:00:00,1.62538281832,0.850234324494,0.0,0.0,0.3989198144,0.137188001669,0.536107816069,0.137188001669,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.816554532319
 08/10  19:00:00,1.59937585874,0.868351579949,0.0,0.0,0.316873304401,0.114515730263,0.431389034664,0.114515730263,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.833587411567
 08/10  20:00:00,1.71640877434,0.810088670786,0.0,0.0,0.238574899013,0.0912827260835,0.329857625096,0.0912827260835,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.774129356584
 08/10  21:00:00,1.74500236965,0.737075392392,0.0,0.0,0.160343005663,0.0643676235703,0.224710629233,0.0643676235703,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.701955595254
 08/10  22:00:00,1.34106343661,0.618145006937,0.0,0.0,0.0881780789054,0.0356620890483,0.123840167954,0.0356620890483,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.587753323258
 08/10  23:00:00,0.955357440342,0.490836700522,0.0,0.0,0.0219840944653,0.00896259173333,0.0309466861986,0.00896259173333,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.464426892913
 08/10  24:00:00,0.625254618831,0.35482874426,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.332983810682
 08/11  01:00:00,0.507570490856,0.293803015,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.273689585365
 08/11  02:00:00,0.455581405745,0.278227677156,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.258347446704
 08/11  03:00:00,0.444029100909,0.283094295329,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263493903898
 08/11  04:00:00,0.442652863652,0.330218980505,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.311358996484
 08/11  05:00:00,0.490848706113,0.541251652095,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.520205425722
 08/11  06:00:00,0.639253840056,0.933400991446,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.909084146515
 08/11  07:00:00,0.850910882965,1.03996522549,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01412675588
 08/11  08:00:00,0.787985797338,1.0059404214,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.984095487823
 08/11  09:00:00,0.709799168983,0.915704005692,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.897112200733
 08/11  10:00:00,0.713680511679,0.814378060186,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.795349006757
 08/11  11:00:00,0.728065003051,0.723874911049,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.70484002764
 08/11  12:00:00,0.712867676673,0.652861230917,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.634146996386
 08/11  13:00:00,0.691181059582,0.611918341793,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.592556979526
 08/11  14:00:00,0.719924748323,0.571239273545,0.0,0.0,0.0286535797955,0.00907579172061,0.0377293715162,0.00907579172061,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.550787705092
 08/11  15:00:00,0.871342448388,0.577980281734,0.0,0.0,0.125410253699,0.0403181399167,0.165728393616,0.0403181399167,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.556391867258
 08/11  16:00:00,1.12448231339,0.632187652014,0.0,0.0,0.239268233656,0.0757862950987,0.315054528755,0.0757862950987,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.606652341346
 08/11  17:00:00,1.51166462023,0.745990537862,0.0,0.0,0.397001781788,0.125747132119,0.522748913906,0.125747132119,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.714969216386
 08/11  18:00:00,1.60404594531,0.849539330757,0.0,0.0,0.388135528144,0.126635414914,0.514770943058,0.126635414914,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.815859538581
 08/11  19:00:00,1.52789829327,0.868413491485,0.0,0.0,0.262722933723,0.0971885354684,0.359911469192,0.0971885354684,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.833649323102
 08/11  20:00:00,1.5057970006,0.810300364846,0.0,0.0,0.0857651157318,0.0334807356287,0.11924585136,0.0334807356287,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.774341050645
 08/11  21:00:00,1.52029174042,0.737033728676,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.701913931538
 08/11  22:00:00,1.21722326866,0.617699357574,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.587307673895
 08/11  23:00:00,0.924410754143,0.491250073218,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.464840265609
 08/11  24:00:00,0.625254618831,0.356166768119,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334321834541
 08/12  01:00:00,0.488762044603,0.237243742432,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.217130312796
 08/12  02:00:00,0.443038230532,0.237447321951,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.217567091499
 08/12  03:00:00,0.437346884419,0.237602070996,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.218001679565
 08/12  04:00:00,0.430125854987,0.236630689304,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.217770705283
 08/12  05:00:00,0.470799907696,0.239799784128,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.218753557756
 08/12  06:00:00,0.58826790668,0.243169730796,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.218852885866
 08/12  07:00:00,0.751051584729,0.244003429726,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.218164960118
 08/12  08:00:00,0.633084971503,0.23902891217,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.217183978591
 08/12  09:00:00,0.49738547076,0.235277410821,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.216685605862
 08/12  10:00:00,0.476350522587,0.235348529263,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.216319475834
 08/12  11:00:00,0.485122923843,0.234933368715,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.215898485306
 08/12  12:00:00,0.492008838332,0.234200339477,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.215486104946
 08/12  13:00:00,0.488366369866,0.234567491942,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.215206129675
 08/12  14:00:00,0.6034946338,0.235104697402,0.0,0.0,0.0797650400425,0.022947229473,0.102712269515,0.022947229473,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.214653128949
 08/12  15:00:00,0.887745826727,0.236224772956,0.0,0.0,0.275857149749,0.0781511024895,0.354008252238,0.0781511024895,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.21463635848
 08/12  16:00:00,1.15428612468,0.240500125947,0.0,0.0,0.398902961725,0.113010325357,0.511913287081,0.113010325357,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.214964815279
 08/12  17:00:00,1.5481016951,0.24634469809,0.0,0.0,0.560009141684,0.165695581477,0.725704723161,0.165695581477,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.215323376614
 08/12  18:00:00,1.58509076924,0.249721840533,0.0,0.0,0.50906345002,0.154889757378,0.663953207397,0.154889757378,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.216042048357
 08/12  19:00:00,1.46213837378,0.251566713599,0.0,0.0,0.34449177664,0.121499945275,0.465991721915,0.121499945275,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.216802545216
 08/12  20:00:00,1.53658382634,0.253170609189,0.0,0.0,0.231002292851,0.0901780010504,0.321180293901,0.0901780010504,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.217211294988
 08/12  21:00:00,1.61775901952,0.251899479186,0.0,0.0,0.19382270616,0.0741597924525,0.267982498612,0.0741597924525,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.216779682048
 08/12  22:00:00,1.2018450397,0.247260886107,0.0,0.0,0.0845094959264,0.0341783945236,0.11868789045,0.0341783945236,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.216869202428
 08/12  23:00:00,0.849736815854,0.243430915298,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.217021107689
 08/12  24:00:00,0.593261891849,0.238446461303,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.216601527724
 08/13  01:00:00,0.488762044603,0.236683407289,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.216569977653
 08/13  02:00:00,0.443038230532,0.236636302239,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.216756071787
 08/13  03:00:00,0.437346884419,0.236767633531,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.2171672421
 08/13  04:00:00,0.430125854987,0.2366247414,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.217764757379
 08/13  05:00:00,0.470799907696,0.239058506404,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.218012280031
 08/13  06:00:00,0.58826790668,0.242331406033,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.218014561103
 08/13  07:00:00,0.751051584729,0.243394315764,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.217555846156
 08/13  08:00:00,0.633084971503,0.238407460931,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.216562527352
 08/13  09:00:00,0.49738547076,0.234601780215,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.216009975256
 08/13  10:00:00,0.476350522587,0.23485907661,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.215830023181
 08/13  11:00:00,0.485122923843,0.234546390967,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.215511507557
 08/13  12:00:00,0.492008838332,0.233943671743,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.215229437212
 08/13  13:00:00,0.504989522015,0.234247228919,0.0,0.0,0.0127075615075,0.00391559064151,0.016623152149,0.00391559064151,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.214885866652
 08/13  14:00:00,0.694388973793,0.235015167536,0.0,0.0,0.1489660857,0.044640523808,0.193606609508,0.044640523808,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.214563599083
 08/13  15:00:00,0.880842274662,0.236058814063,0.0,0.0,0.266130676409,0.0809740237647,0.347104700173,0.0809740237647,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.214470399587
 08/13  16:00:00,1.14835880832,0.2404645162,0.0,0.0,0.389319092307,0.116666878419,0.505985970727,0.116666878419,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.214929205532
 08/13  17:00:00,1.44908806433,0.246531104253,0.0,0.0,0.477365700161,0.14932539223,0.626691092391,0.14932539223,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.215509782777
 08/13  18:00:00,1.46409000995,0.249896540022,0.0,0.0,0.409384286442,0.13356816167,0.542952448112,0.13356816167,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.216216747846
 08/13  19:00:00,1.36969430341,0.251635687733,0.0,0.0,0.272676875567,0.10087077598,0.373547651547,0.10087077598,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.216871519351
 08/13  20:00:00,1.45745416003,0.253153403485,0.0,0.0,0.172716018298,0.069334609292,0.24205062759,0.069334609292,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.217194089284
 08/13  21:00:00,1.50817268974,0.252140910928,0.0,0.0,0.112522430233,0.0458737386073,0.15839616884,0.0458737386073,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.21702111379
 08/13  22:00:00,1.08315714925,0.247750504255,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.217358820576
 08/13  23:00:00,0.849736815854,0.243596288007,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.217186480398
 08/13  24:00:00,0.593261891849,0.239039486102,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.217194552524
 08/14  01:00:00,0.488762044603,0.237795580438,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.217682150802
 08/14  02:00:00,0.443038230532,0.237760159786,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.217879929334
 08/14  03:00:00,0.437346884419,0.238209402553,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.218609011122
 08/14  04:00:00,0.430125854987,0.237588260188,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.218728276167
 08/14  05:00:00,0.470799907696,0.240498708711,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.219452482338
 08/14  06:00:00,0.58826790668,0.243677923745,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.219361078814
 08/14  07:00:00,0.751051584729,0.244645359899,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.218806890291
 08/14  08:00:00,0.633084971503,0.239847640293,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.218002706715
 08/14  09:00:00,0.49738547076,0.236027465119,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.21743566016
 08/14  10:00:00,0.476350522587,0.235984803523,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.216955750094
 08/14  11:00:00,0.485122923843,0.235647099392,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.216612215983
 08/14  12:00:00,0.492008838332,0.234987718692,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.216273484161
 08/14  13:00:00,0.488366369866,0.235115686055,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.215754323788
 08/14  14:00:00,0.515935627587,0.235786980164,0.0,0.0,0.0116934142837,0.00345984901847,0.0151532633022,0.00345984901847,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.215335411711
 08/14  15:00:00,0.743194438121,0.236749921439,0.0,0.0,0.162195480611,0.0472613830217,0.209456863633,0.0472613830217,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.215161506963
 08/14  16:00:00,1.08401299867,0.240617166397,0.0,0.0,0.342972122984,0.0986680380873,0.441640161071,0.0986680380873,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.215081855729
 08/14  17:00:00,1.50244772914,0.246520070666,0.0,0.0,0.526605609817,0.153445147381,0.680050757198,0.153445147381,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.215498749189
 08/14  18:00:00,1.52361577417,0.249820554438,0.0,0.0,0.461929596715,0.140548615615,0.60247821233,0.140548615615,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.216140762262
 08/14  19:00:00,1.34753736567,0.252249697852,0.0,0.0,0.25495933137,0.0964313824365,0.351390713807,0.0964313824365,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.21748552947
 08/14  20:00:00,1.48772924357,0.253483990522,0.0,0.0,0.19586464322,0.0764610679143,0.272325711134,0.0764610679143,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.217524676321
 08/14  21:00:00,1.53049780643,0.252483041865,0.0,0.0,0.128954265344,0.0517670201774,0.180721285522,0.0517670201774,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.217363244727
 08/14  22:00:00,1.16740033253,0.24748088903,0.0,0.0,0.0601119994165,0.0241311838611,0.0842431832776,0.0241311838611,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.217089205351
 08/14  23:00:00,0.849736815854,0.243698222112,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.217288414503
 08/14  24:00:00,0.593261891849,0.239212211024,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.217367277445
 08/15  01:00:00,0.488762044603,0.237862594937,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.217749165301
 08/15  02:00:00,0.443038230532,0.237879946499,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.217999716047
 08/15  03:00:00,0.437346884419,0.23817176084,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.218571369409
 08/15  04:00:00,0.430125854987,0.237684343667,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.218824359646
 08/15  05:00:00,0.470799907696,0.240355228157,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.219309001785
 08/15  06:00:00,0.58826790668,0.243386215803,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.219069370872
 08/15  07:00:00,0.751051584729,0.244446994936,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.218608525328
 08/15  08:00:00,0.633084971503,0.239412515715,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.217567582136
 08/15  09:00:00,0.49738547076,0.23552639877,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.21693459381
 08/15  10:00:00,0.476350522587,0.235655926617,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.216626873187
 08/15  11:00:00,0.485122923843,0.23531031738,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.216275433971
 08/15  12:00:00,0.492008838332,0.234626086196,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.215911851665
 08/15  13:00:00,0.488366369866,0.234870133953,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.215508771686
 08/15  14:00:00,0.617883453781,0.235632291549,0.0,0.0,0.0903641364403,0.026736953056,0.117101089496,0.026736953056,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.215180723096
 08/15  15:00:00,0.842465165057,0.236834715402,0.0,0.0,0.23823776736,0.0704898232084,0.308727590568,0.0704898232084,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.215246300926
 08/15  16:00:00,1.1202180974,0.240862932817,0.0,0.0,0.370025313221,0.107819946585,0.477845259806,0.107819946585,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.215327622149
 08/15  17:00:00,1.5105878266,0.246845083191,0.0,0.0,0.529512386455,0.15867846821,0.688190854665,0.15867846821,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.215823761715
 08/15  18:00:00,1.52793462945,0.250266022128,0.0,0.0,0.462211942301,0.144585125312,0.606797067613,0.144585125312,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.216586229952
 08/15  19:00:00,1.38741549715,0.25225508385,0.0,0.0,0.28561273454,0.105656110746,0.391268845286,0.105656110746,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.217490915468
 08/15  20:00:00,1.47623439164,0.253792342235,0.0,0.0,0.18611671409,0.0747141451112,0.260830859201,0.0747141451112,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.217833028034
 08/15  21:00:00,1.50029599553,0.252894375071,0.0,0.0,0.106926936464,0.0435925381567,0.15051947462,0.0435925381567,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.217774577932
 08/15  22:00:00,1.08431349461,0.248167424533,0.0,0.0,0.00082145162548,0.0003348937369,0.00115634536238,0.0003348937369,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.217775740854
 08/15  23:00:00,0.849736815854,0.244027151294,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.217617343685
 08/15  24:00:00,0.593261891849,0.239712614041,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.217867680463
 08/16  01:00:00,0.488762044603,0.238199686851,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.218086257215
 08/16  02:00:00,0.443038230532,0.238471115585,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.218590885134
 08/16  03:00:00,0.437346884419,0.238712850323,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.219112458892
 08/16  04:00:00,0.430125854987,0.238512775021,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.219652791001
 08/16  05:00:00,0.470799907696,0.240988229956,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.219942003584
 08/16  06:00:00,0.58826790668,0.244128409705,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.219811564774
 08/16  07:00:00,0.751051584729,0.245166554597,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.219328084989
 08/16  08:00:00,0.633084971503,0.240302403432,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.218457469853
 08/16  09:00:00,0.49738547076,0.2364274419,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.217835636941
 08/16  10:00:00,0.476350522587,0.236479442862,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.217450389433
 08/16  11:00:00,0.485122923843,0.236089677977,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.217054794568
 08/16  12:00:00,0.492008838332,0.235411402806,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.216697168275
 08/16  13:00:00,0.488366369866,0.235466287863,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.216104925596
 08/16  14:00:00,0.587752905068,0.235977260999,0.0,0.0,0.067999619675,0.0189709211083,0.0869705407833,0.0189709211083,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.215525692546
 08/16  15:00:00,0.79145333197,0.237106875003,0.0,0.0,0.200822251613,0.0568935058682,0.257715757482,0.0568935058682,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.215518460527
 08/16  16:00:00,1.04992208416,0.241140867911,0.0,0.0,0.316497553067,0.0910516934987,0.407549246565,0.0910516934987,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.215605557243
 08/16  17:00:00,1.50537854058,0.246913271162,0.0,0.0,0.530394785623,0.152586783013,0.682981568636,0.152586783013,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.215891949686
 08/16  18:00:00,1.51159787911,0.250217143308,0.0,0.0,0.452715286052,0.137745031223,0.590460317275,0.137745031223,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.216537351132
 08/16  19:00:00,1.36681755751,0.252479718113,0.0,0.0,0.270576950479,0.100093955164,0.370670905643,0.100093955164,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.217715549731
 08/16  20:00:00,1.48546064369,0.253945553989,0.0,0.0,0.193761750156,0.0762953610961,0.270057111252,0.0762953610961,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.217986239788
 08/16  21:00:00,1.50831129245,0.253142712469,0.0,0.0,0.112620891666,0.0459138798841,0.15853477155,0.0459138798841,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.218022915331
 08/16  22:00:00,1.10737956945,0.248373888862,0.0,0.0,0.0172072696406,0.00701515056157,0.0242224202022,0.00701515056157,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.217982205183
 08/16  23:00:00,0.849736815854,0.244458159663,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.218048352054
 08/16  24:00:00,0.593261891849,0.239496957481,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.217652023902
 08/17  01:00:00,0.488762044603,0.238170975546,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.21805754591
 08/17  02:00:00,0.443038230532,0.238605974386,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.218725743934
 08/17  03:00:00,0.437346884419,0.238758853398,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.219158461968
 08/17  04:00:00,0.430125854987,0.238605104129,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.219745120108
 08/17  05:00:00,0.470799907696,0.241288751486,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.220242525114
 08/17  06:00:00,0.58826790668,0.244309959801,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.219993114871
 08/17  07:00:00,0.751051584729,0.245094935322,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.219256465714
 08/17  08:00:00,0.633084971503,0.240211109652,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.218366176074
 08/17  09:00:00,0.49738547076,0.236273395614,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.217681590655
 08/17  10:00:00,0.476350522587,0.236303071749,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.21727401832
 08/17  11:00:00,0.485122923843,0.235840551528,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.216805668119
 08/17  12:00:00,0.492008838332,0.235127305894,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.216413071363
 08/17  13:00:00,0.488366369866,0.235223226563,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.215861864296
 08/17  14:00:00,0.670111803638,0.236160330664,0.0,0.0,0.131948157178,0.0373812821755,0.169329439353,0.0373812821755,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.215708762211
 08/17  15:00:00,0.884306171424,0.237241352088,0.0,0.0,0.272247106447,0.0783214904885,0.350568596936,0.0783214904885,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.215652937612
 08/17  16:00:00,1.16766029355,0.241534146419,0.0,0.0,0.407931546598,0.117355909356,0.525287455954,0.117355909356,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.215998835751
 08/17  17:00:00,1.53908814937,0.247366730377,0.0,0.0,0.553053601991,0.16363757544,0.716691177432,0.16363757544,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.216345408901
 08/17  18:00:00,1.52415512224,0.250761588592,0.0,0.0,0.459333000625,0.143684559781,0.603017560406,0.143684559781,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.217081796416
 08/17  19:00:00,1.44485248113,0.252252448593,0.0,0.0,0.333883671843,0.114822157428,0.448705829271,0.114822157428,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.217488280211
 08/17  20:00:00,1.53033558109,0.253732938886,0.0,0.0,0.228505937683,0.0864261109694,0.314932048652,0.0864261109694,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.217773624685
 08/17  21:00:00,1.62762025612,0.252447873515,0.0,0.0,0.203388588206,0.0744551470093,0.277843735216,0.0744551470093,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.217328076377
 08/17  22:00:00,1.26624172752,0.247373332567,0.0,0.0,0.133645414609,0.0494391636613,0.183084578271,0.0494391636613,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.216981648888
 08/17  23:00:00,0.898673628927,0.243520459106,0.0,0.0,0.035111397379,0.0138254156946,0.0489368130736,0.0138254156946,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.217110651497
 08/17  24:00:00,0.593261891849,0.239248617542,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.217403683963
 08/18  01:00:00,0.488762044603,0.237477222652,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.217363793016
 08/18  02:00:00,0.443038230532,0.237538414879,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.217658184427
 08/18  03:00:00,0.437346884419,0.237466489807,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.217866098376
 08/18  04:00:00,0.430125854987,0.237181931148,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.218321947127
 08/18  05:00:00,0.470799907696,0.239976093336,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.218929866963
 08/18  06:00:00,0.58826790668,0.24339118333,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.219074338399
 08/18  07:00:00,0.751051584729,0.244553692278,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.21871522267
 08/18  08:00:00,0.633084971503,0.239658192579,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.217813259001
 08/18  09:00:00,0.49738547076,0.235734098019,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.217142293059
 08/18  10:00:00,0.476350522587,0.235752405004,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.216723351574
 08/18  11:00:00,0.485122923843,0.235291527207,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.216256643798
 08/18  12:00:00,0.492008838332,0.23468606504,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.215971830509
 08/18  13:00:00,0.499647784018,0.234986954234,0.0,0.0,0.00864963907833,0.00263177507282,0.0112814141511,0.00263177507282,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.215625591967
 08/18  14:00:00,0.671262516686,0.235994241638,0.0,0.0,0.130323479147,0.0401566732544,0.170480152402,0.0401566732544,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.215542673185
 08/18  15:00:00,0.859348377165,0.237194468412,0.0,0.0,0.248913037999,0.0766977646781,0.325610802677,0.0766977646781,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.215606053936
 08/18  16:00:00,1.08021400229,0.241443517081,0.0,0.0,0.33470748995,0.103133674743,0.437841164693,0.103133674743,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.215908206413
 08/18  17:00:00,1.45752401446,0.247154938636,0.0,0.0,0.485522594369,0.149604448157,0.635127042526,0.149604448157,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.21613361716
 08/18  18:00:00,1.43612099738,0.25059701723,0.0,0.0,0.387129225445,0.127854210095,0.51498343554,0.127854210095,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.216917225054
 08/18  19:00:00,1.3559142593,0.252244858523,0.0,0.0,0.263358919004,0.0964086884303,0.359767607434,0.0964086884303,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.21748069014
 08/18  20:00:00,1.5316427865,0.253159648643,0.0,0.0,0.231495071749,0.0847441823113,0.31623925406,0.0847441823113,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.217200334442
 08/18  21:00:00,1.59269447183,0.252140674271,0.0,0.0,0.176733516989,0.066184433932,0.242917950921,0.066184433932,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.217020877133
 08/18  22:00:00,1.22950298469,0.247259624093,0.0,0.0,0.106184468985,0.040161366452,0.146345835437,0.040161366452,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.216867940414
 08/18  23:00:00,0.893448587535,0.243139533729,0.0,0.0,0.031438788975,0.012272982706,0.043711771681,0.012272982706,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.21672972612
 08/18  24:00:00,0.593261891849,0.23838013749,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.216535203911
 08/19  01:00:00,0.511517514932,0.300398278803,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.280284849167
 08/19  02:00:00,0.458192644172,0.282970573379,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.263090342927
 08/19  03:00:00,0.445394505081,0.2883320061,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.26873161467
 08/19  04:00:00,0.445324019268,0.340175741063,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.321315757042
 08/19  05:00:00,0.494945398714,0.569829198894,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.548782972521
 08/19  06:00:00,0.649879352274,0.998339290685,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.974022445754
 08/19  07:00:00,0.872072244885,1.11842629528,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09258782567
 08/19  08:00:00,0.82042309823,1.08774762653,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06590269295
 08/19  09:00:00,0.754830227449,0.99091570937,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.972323904411
 08/19  10:00:00,0.764596740968,0.878627540166,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.859598486737
 08/19  11:00:00,0.78055376257,0.777282665178,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.758247781769
 08/19  12:00:00,0.760678182764,0.699323704839,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.680609470308
 08/19  13:00:00,0.734769092097,0.652415013372,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.633053651105
 08/19  14:00:00,0.7406251939,0.608242679052,0.0,0.0,0.0145116073007,0.00479263761733,0.019304244918,0.00479263761733,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.587791110599
 08/19  15:00:00,0.93104989645,0.614746056562,0.0,0.0,0.142548843893,0.0458280249301,0.188376868823,0.0458280249301,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.593157642086
 08/19  16:00:00,1.15115221694,0.676901846783,0.0,0.0,0.231410391113,0.0743961219426,0.305806513056,0.0743961219426,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.651366536115
 08/19  17:00:00,1.45419031613,0.800182420104,0.0,0.0,0.323186383223,0.10673629637,0.429922679593,0.10673629637,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.769161098627
 08/19  18:00:00,1.50833113947,0.919846504718,0.0,0.0,0.284429455358,0.100316366323,0.38474582168,0.100316366323,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.886166712542
 08/19  19:00:00,1.43803034316,0.947122677307,0.0,0.0,0.167896107055,0.0679026578371,0.235798764892,0.0679026578371,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.912358508925
 08/19  20:00:00,1.63623662208,0.884722685084,0.0,0.0,0.154137235846,0.0606928666664,0.214830102513,0.0606928666664,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.848763370883
 08/19  21:00:00,1.70458325016,0.799459788185,0.0,0.0,0.106094420735,0.0425902315386,0.148684652274,0.0425902315386,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.764339991047
 08/19  22:00:00,1.33890233861,0.667392670966,0.0,0.0,0.0671658496328,0.026220008399,0.0933858580318,0.026220008399,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.637000987287
 08/19  23:00:00,0.939945599479,0.522167879671,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.495758072062
 08/19  24:00:00,0.631828301908,0.367398659079,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.3455537255
 08/20  01:00:00,0.511517514932,0.300639071027,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.280525641391
 08/20  02:00:00,0.458192644172,0.28340535272,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.263525122269
 08/20  03:00:00,0.445394505081,0.288733312601,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.26913292117
 08/20  04:00:00,0.445324019268,0.340358196281,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.32149821226
 08/20  05:00:00,0.494945398714,0.569947768869,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.548901542497
 08/20  06:00:00,0.649879352274,0.99890948448,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.974592639549
 08/20  07:00:00,0.872072244885,1.11853331173,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09269484212
 08/20  08:00:00,0.82042309823,1.08812072033,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06627578676
 08/20  09:00:00,0.754830227449,0.99154362449,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.972951819531
 08/20  10:00:00,0.764596740968,0.879357062641,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.860328009211
 08/20  11:00:00,0.78055376257,0.778083811453,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.759048928044
 08/20  12:00:00,0.760678182764,0.70011321854,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.681398984009
 08/20  13:00:00,0.734769092097,0.653133511237,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.63377214897
 08/20  14:00:00,0.721320948982,0.608800142622,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.588348574169
 08/20  15:00:00,0.786827085585,0.61532337724,0.0,0.0,0.0329733274215,0.0111807305364,0.0441540579579,0.0111807305364,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.593734962765
 08/20  16:00:00,0.997019305011,0.677683270499,0.0,0.0,0.113266674516,0.0384069266147,0.151673601131,0.0384069266147,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.65214795983
 08/20  17:00:00,1.30722942214,0.800435141285,0.0,0.0,0.210552914195,0.0724088714108,0.282961785606,0.0724088714108,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.769413819808
 08/20  18:00:00,1.43283184737,0.91980938884,0.0,0.0,0.228615405348,0.0806311242311,0.309246529579,0.0806311242311,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.886129596664
 08/20  19:00:00,1.4271959473,0.946811916708,0.0,0.0,0.161800976095,0.0631633929351,0.22496436903,0.0631633929351,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.912047748326
 08/20  20:00:00,1.55476569094,0.885347158459,0.0,0.0,0.0947364962564,0.0386226751132,0.13335917137,0.0386226751132,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.849387844258
 08/20  21:00:00,1.6233241753,0.800171016139,0.0,0.0,0.0478981902503,0.0195273871597,0.06742557741,0.0195273871597,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.765051219001
 08/20  22:00:00,1.24551648058,0.668293378629,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.63790169495
 08/20  23:00:00,0.939945599479,0.522817202663,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.496407395054
 08/20  24:00:00,0.631828301908,0.367751670779,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.3459067372
 08/21  01:00:00,0.507570490856,0.294913418923,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.274799989287
