Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 08/21  02:00:00,0.455581405745,0.278858863116,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.258978632664
 08/21  03:00:00,0.444029100909,0.283587661382,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263987269951
 08/21  04:00:00,0.442652863652,0.330471847627,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.311611863606
 08/21  05:00:00,0.490848706113,0.541141350975,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.520095124602
 08/21  06:00:00,0.639253840056,0.933171090907,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.908854245976
 08/21  07:00:00,0.850910882965,1.04024553036,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01440706075
 08/21  08:00:00,0.787985797338,1.00679599383,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.984951060252
 08/21  09:00:00,0.709799168983,0.916557343283,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.897965538324
 08/21  10:00:00,0.713680511679,0.814895092196,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.795866038767
 08/21  11:00:00,0.728065003051,0.724447771885,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.705412888476
 08/21  12:00:00,0.712867676673,0.6535769445,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.63486270997
 08/21  13:00:00,0.691181059582,0.612519745974,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.593158383707
 08/21  14:00:00,0.756100186877,0.572019964199,0.0,0.0,0.0561270248494,0.0177777852214,0.0739048100708,0.0177777852214,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.551568395746
 08/21  15:00:00,0.928437049804,0.57880291059,0.0,0.0,0.169222974353,0.0536000206789,0.222822995032,0.0536000206789,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.557214496114
 08/21  16:00:00,1.18375176919,0.633007400946,0.0,0.0,0.286151808925,0.0881721756305,0.374323984556,0.0881721756305,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.607472090277
 08/21  17:00:00,1.55171679066,0.746817648577,0.0,0.0,0.428699142116,0.134101942229,0.562801084345,0.134101942229,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715796327101
 08/21  18:00:00,1.62207944206,0.850297594112,0.0,0.0,0.403184623412,0.129619816398,0.53280443981,0.129619816398,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.816617801936
 08/21  19:00:00,1.5572445649,0.869067665219,0.0,0.0,0.284946436866,0.104311303961,0.389257740827,0.104311303961,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834303496837
 08/21  20:00:00,1.54045509305,0.811208752419,0.0,0.0,0.110423670646,0.0434802731639,0.15390394381,0.0434802731639,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.775249438218
 08/21  21:00:00,1.52029174042,0.738099667796,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.702979870658
 08/21  22:00:00,1.21722326866,0.618441180415,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.588049496736
 08/21  23:00:00,0.924410754143,0.49113825918,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.464728451571
 08/21  24:00:00,0.625254618831,0.35563369849,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.333788764911
 08/22  01:00:00,0.507570490856,0.294133002678,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.274019573042
 08/22  02:00:00,0.455581405745,0.278278544869,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.258398314418
 08/22  03:00:00,0.444029100909,0.282923172222,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263322780791
 08/22  04:00:00,0.442652863652,0.329976226696,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.311116242675
 08/22  05:00:00,0.490848706113,0.541152258411,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.520106032038
 08/22  06:00:00,0.639253840056,0.933269075142,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.908952230212
 08/22  07:00:00,0.850910882965,1.03991788215,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01407941254
 08/22  08:00:00,0.787985797338,1.00622158049,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.98437664691
 08/22  09:00:00,0.709799168983,0.915957276404,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.897365471445
 08/22  10:00:00,0.713680511679,0.814471256186,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.795442202756
 08/22  11:00:00,0.728065003051,0.723772610225,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.704737726816
 08/22  12:00:00,0.712867676673,0.652717788211,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.63400355368
 08/22  13:00:00,0.849826438008,0.611794551859,0.0,0.0,0.122065982657,0.0365793957687,0.158645378426,0.0365793957687,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.592433189593
 08/22  14:00:00,1.03891154127,0.571673575343,0.0,0.0,0.275269412903,0.0814467515593,0.356716164462,0.0814467515593,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.55122200689
 08/22  15:00:00,1.29243042361,0.578501009178,0.0,0.0,0.45571411652,0.131102252319,0.586816368839,0.131102252319,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.556912594702
 08/22  16:00:00,1.51324977222,0.632893968449,0.0,0.0,0.545013152404,0.158808835182,0.703821987585,0.158808835182,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.60735865778
 08/22  17:00:00,1.86523975362,0.747037282544,0.0,0.0,0.674267079328,0.202056967975,0.876324047303,0.202056967975,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.716015961068
 08/22  18:00:00,1.89271018762,0.850613652211,0.0,0.0,0.614185681744,0.189249503625,0.803435185369,0.189249503625,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.816933860035
 08/22  19:00:00,1.71472707241,0.86960364033,0.0,0.0,0.400227585261,0.146512663078,0.546740248338,0.146512663078,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834839471948
 08/22  20:00:00,1.80084107986,0.811451832664,0.0,0.0,0.297969476011,0.116320454612,0.414289930623,0.116320454612,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.775492518463
 08/22  21:00:00,1.7681560464,0.738673048862,0.0,0.0,0.176079347631,0.071784958347,0.247864305978,0.071784958347,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.703553251723
 08/22  22:00:00,1.33532939751,0.619640563526,0.0,0.0,0.0839009474825,0.0342051813647,0.118106128847,0.0342051813647,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.589248879847
 08/22  23:00:00,0.924410754143,0.492620515441,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.466210707832
 08/22  24:00:00,0.625254618831,0.356468161113,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334623227535
 08/23  01:00:00,0.507570490856,0.295071159842,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.274957730206
 08/23  02:00:00,0.455581405745,0.279433713307,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.259553482856
 08/23  03:00:00,0.444029100909,0.28428682469,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.264686433259
 08/23  04:00:00,0.442652863652,0.330877155916,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.312017171895
 08/23  05:00:00,0.490848706113,0.541926614841,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.520880388468
 08/23  06:00:00,0.639253840056,0.934485623489,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.910168778558
 08/23  07:00:00,0.850910882965,1.04096747092,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01512900131
 08/23  08:00:00,0.787985797338,1.00677010394,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.98492517036
 08/23  09:00:00,0.709799168983,0.91659798443,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.898006179471
 08/23  10:00:00,0.713680511679,0.81519877296,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.79616971953
 08/23  11:00:00,0.728065003051,0.724407956928,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.705373073519
 08/23  12:00:00,0.712867676673,0.653821326692,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.635107092161
 08/23  13:00:00,0.691181059582,0.613253935546,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.593892573279
 08/23  14:00:00,0.696487729344,0.572349715592,0.0,0.0,0.0108868291873,0.00340552335028,0.0142923525375,0.00340552335028,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.551898147139
 08/23  15:00:00,0.802931545393,0.578848835339,0.0,0.0,0.0739077904284,0.0234097001926,0.097317490621,0.0234097001926,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.557260420863
 08/23  16:00:00,1.05670550348,0.633093518759,0.0,0.0,0.188357394618,0.0589203242318,0.24727771885,0.0589203242318,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.607558208091
 08/23  17:00:00,1.47062124618,0.74686602512,0.0,0.0,0.36692671254,0.114778827325,0.481705539864,0.114778827325,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715844703644
 08/23  18:00:00,1.4923264144,0.850811194204,0.0,0.0,0.301895068997,0.101156343152,0.40305141215,0.101156343152,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.817131402028
 08/23  19:00:00,1.3943085528,0.869418773598,0.0,0.0,0.164659033791,0.0616626949371,0.226321728728,0.0616626949371,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834654605216
 08/23  20:00:00,1.41533187328,0.811190048431,0.0,0.0,0.020591789817,0.00818893422043,0.0287807240374,0.00818893422043,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.775230734229
 08/23  21:00:00,1.52029174042,0.737410939264,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.702291142126
 08/23  22:00:00,1.21722326866,0.61838303717,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.587991353491
 08/23  23:00:00,0.924410754143,0.491543038498,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.465133230889
 08/23  24:00:00,0.625254618831,0.356299891491,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334454957913
 08/24  01:00:00,0.507570490856,0.29509983215,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.274986402514
 08/24  02:00:00,0.455581405745,0.279429360979,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.259549130527
 08/24  03:00:00,0.444029100909,0.284265221554,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.264664830124
 08/24  04:00:00,0.442652863652,0.331041955342,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.312181971321
 08/24  05:00:00,0.490848706113,0.542374927093,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.52132870072
 08/24  06:00:00,0.639253840056,0.934959576349,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.910642731418
 08/24  07:00:00,0.850910882965,1.04182439304,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01598592343
 08/24  08:00:00,0.787985797338,1.00795724489,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.986112311312
 08/24  09:00:00,0.709799168983,0.917524994003,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.898933189044
 08/24  10:00:00,0.713680511679,0.815887890661,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.796858837231
 08/24  11:00:00,0.728065003051,0.725292439904,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.706257556495
 08/24  12:00:00,0.712867676673,0.654291945894,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.635577711363
 08/24  13:00:00,0.691181059582,0.61324791938,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.593886557113
 08/24  14:00:00,0.726672519763,0.572521684474,0.0,0.0,0.0338793111092,0.010597831847,0.0444771429562,0.010597831847,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.552070116021
 08/24  15:00:00,0.90106711556,0.57926592678,0.0,0.0,0.148452916894,0.0470001438943,0.195453060788,0.0470001438943,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.557677512304
 08/24  16:00:00,1.17628118574,0.633552209978,0.0,0.0,0.279482085225,0.0873713158794,0.366853401105,0.0873713158794,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.60801689931
 08/24  17:00:00,1.56132905998,0.747491882719,0.0,0.0,0.436198616621,0.136214737037,0.572413353658,0.136214737037,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.716470561243
 08/24  18:00:00,1.60873236953,0.851312686999,0.0,0.0,0.390714779163,0.128742588111,0.519457367274,0.128742588111,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.817632894823
 08/24  19:00:00,1.52713502329,0.870205043462,0.0,0.0,0.259378515708,0.0997696835099,0.359148199218,0.0997696835099,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.83544087508
 08/24  20:00:00,1.68185643808,0.811865439124,0.0,0.0,0.212134597579,0.0831706912574,0.295305288836,0.0831706912574,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.775906124922
 08/24  21:00:00,1.76653842619,0.738328970613,0.0,0.0,0.177312146472,0.0689345392965,0.246246685768,0.0689345392965,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.703209173475
 08/24  22:00:00,1.23876253073,0.620468155608,0.0,0.0,0.0153045130372,0.00623474903453,0.0215392620717,0.00623474903453,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.590076471929
 08/24  23:00:00,0.924410754143,0.492924944602,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.466515136993
 08/24  24:00:00,0.625254618831,0.357392124993,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.335547191415
 08/25  01:00:00,0.507570490856,0.296026740439,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.275913310803
 08/25  02:00:00,0.455581405745,0.28013839401,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.260258163558
 08/25  03:00:00,0.444029100909,0.284864022455,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.265263631024
 08/25  04:00:00,0.442652863652,0.331717406945,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.312857422924
 08/25  05:00:00,0.490848706113,0.543249542868,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.522203316495
 08/25  06:00:00,0.639253840056,0.93605485513,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.911738010199
 08/25  07:00:00,0.850910882965,1.04279819855,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01695972895
 08/25  08:00:00,0.787985797338,1.00877442649,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.986929492912
 08/25  09:00:00,0.709799168983,0.918263984552,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.899672179593
 08/25  10:00:00,0.713680511679,0.816500097033,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.797471043603
 08/25  11:00:00,0.728065003051,0.72582361331,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.7067887299
 08/25  12:00:00,0.712867676673,0.654623488094,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.635909253563
 08/25  13:00:00,0.691181059582,0.613679445229,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.594318082962
 08/25  14:00:00,0.716162382717,0.572935708113,0.0,0.0,0.0261365900772,0.0078304158329,0.0339670059101,0.0078304158329,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.55248413966
 08/25  15:00:00,0.958932145477,0.579420890399,0.0,0.0,0.196186063243,0.0571320274617,0.253318090705,0.0571320274617,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.557832475923
 08/25  16:00:00,1.2536627731,0.633828477545,0.0,0.0,0.342873095535,0.101361892932,0.444234988467,0.101361892932,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.608293166876
 08/25  17:00:00,1.6745538043,0.747936855487,0.0,0.0,0.527672004707,0.157966093275,0.685638097982,0.157966093275,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.716915534011
 08/25  18:00:00,1.70713122236,0.851903792089,0.0,0.0,0.46939063806,0.148465582048,0.617856220109,0.148465582048,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.818223999913
 08/25  19:00:00,1.65639434243,0.870399802114,0.0,0.0,0.361280137171,0.127127381184,0.488407518355,0.127127381184,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.835635633732
 08/25  20:00:00,1.67824995408,0.812351557458,0.0,0.0,0.211105555209,0.0805932496283,0.291698804837,0.0805932496283,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.776392243256
 08/25  21:00:00,1.66953566732,0.738947509934,0.0,0.0,0.106801516647,0.0424424102498,0.149243926897,0.0424424102498,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.703827712796
 08/25  22:00:00,1.25873715803,0.619568392404,0.0,0.0,0.0297020076151,0.0118118817614,0.0415138893766,0.0118118817614,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.589176708725
 08/25  23:00:00,0.924410754143,0.491969466006,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.465559658397
 08/25  24:00:00,0.625254618831,0.356274640007,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334429706429
 08/26  01:00:00,0.511517514932,0.301213044757,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.281099615121
 08/26  02:00:00,0.458192644172,0.283650744126,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.263770513674
 08/26  03:00:00,0.445394505081,0.28870615083,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.2691057594
 08/26  04:00:00,0.445324019268,0.340850299138,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.321990315117
 08/26  05:00:00,0.494945398714,0.570653153377,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.549606927004
 08/26  06:00:00,0.649879352274,1.00021092903,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.975894084102
 08/26  07:00:00,0.872072244885,1.12057163158,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09473316197
 08/26  08:00:00,0.82042309823,1.08987151119,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06802657761
 08/26  09:00:00,0.754830227449,0.992693270612,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.974101465653
 08/26  10:00:00,0.764596740968,0.880370260245,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.861341206815
 08/26  11:00:00,0.78055376257,0.778733285414,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.759698402005
 08/26  12:00:00,0.760678182764,0.700659482914,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.681945248383
 08/26  13:00:00,0.734769092097,0.653717251182,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.634355888915
 08/26  14:00:00,0.863788639555,0.609057536579,0.0,0.0,0.10891535193,0.0335523386438,0.142467690573,0.0335523386438,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.588605968126
 08/26  15:00:00,1.06936626163,0.615411391344,0.0,0.0,0.249753015614,0.0769402183906,0.326693234005,0.0769402183906,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.593822976868
 08/26  16:00:00,1.29080674043,0.67838860018,0.0,0.0,0.340552106678,0.10490892987,0.445461036548,0.10490892987,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.652853289512
 08/26  17:00:00,1.62129435842,0.801876444851,0.0,0.0,0.45346960452,0.14355711737,0.597026721889,0.14355711737,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.770855123375
 08/26  18:00:00,1.65144840449,0.921898503908,0.0,0.0,0.39541839227,0.132444694424,0.527863086694,0.132444694424,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.888218711732
 08/26  19:00:00,1.56051698756,0.949140886382,0.0,0.0,0.257692840366,0.100592568921,0.358285409287,0.100592568921,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.914376718
 08/26  20:00:00,1.6629109232,0.887213486881,0.0,0.0,0.171561361661,0.0699430419664,0.241504403627,0.0699430419664,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.85125417268
 08/26  21:00:00,1.68128189999,0.801928862794,0.0,0.0,0.089070549918,0.0363127521872,0.125383302105,0.0363127521872,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.766809065656
 08/26  22:00:00,1.25378409012,0.669505391097,0.0,0.0,0.00587319456296,0.00239441497676,0.00826760953971,0.00239441497676,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.639113707418
 08/26  23:00:00,0.939945599479,0.523737405457,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.497327597848
 08/26  24:00:00,0.631828301908,0.368687508343,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.346842574765
 08/27  01:00:00,0.511517514932,0.302010516904,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.281897087268
 08/27  02:00:00,0.458192644172,0.284555190998,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.264674960546
 08/27  03:00:00,0.445394505081,0.289527082875,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.269926691444
 08/27  04:00:00,0.445324019268,0.34169798559,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.322838001569
 08/27  05:00:00,0.494945398714,0.571626518855,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.550580292482
 08/27  06:00:00,0.649879352274,1.00149776915,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.977180924216
 08/27  07:00:00,0.872072244885,1.12222811021,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.0963896406
 08/27  08:00:00,0.82042309823,1.09129794823,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06945301465
 08/27  09:00:00,0.754830227449,0.993831053864,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.975239248905
 08/27  10:00:00,0.764596740968,0.88131387134,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.86228481791
 08/27  11:00:00,0.78055376257,0.779555896832,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.760521013423
 08/27  12:00:00,0.760678182764,0.701257937496,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.682543702965
 08/27  13:00:00,0.734769092097,0.654103776561,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.634742414294
 08/27  14:00:00,0.839136724456,0.60961978064,0.0,0.0,0.0909164460079,0.0268993294664,0.117815775474,0.0268993294664,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.589168212187
 08/27  15:00:00,1.01367842366,0.616170752141,0.0,0.0,0.208524677786,0.0624807182464,0.271005396033,0.0624807182464,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.594582337665
 08/27  16:00:00,1.26276519023,0.679015361082,0.0,0.0,0.321173678595,0.0962458077516,0.417419486347,0.0962458077516,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.653480050414
 08/27  17:00:00,1.62011989472,0.802355624064,0.0,0.0,0.455532469784,0.140319788397,0.595852258181,0.140319788397,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.771334302587
 08/27  18:00:00,1.63903265296,0.92241591767,0.0,0.0,0.38864552548,0.12680180969,0.51544733517,0.12680180969,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.888736125494
 08/27  19:00:00,1.55702091503,0.9495557578,0.0,0.0,0.257425277686,0.0973640590754,0.354789336762,0.0973640590754,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.914791589418
 08/27  20:00:00,1.70383851067,0.887344186417,0.0,0.0,0.203133376354,0.0792986147459,0.2824319911,0.0792986147459,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.851384872215
 08/27  21:00:00,1.73361147947,0.802122906479,0.0,0.0,0.12624475368,0.0514681279,0.17771288158,0.0514681279,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.767003109341
 08/27  22:00:00,1.36256700465,0.669221961931,0.0,0.0,0.0841861719162,0.0328643521491,0.117050524065,0.0328643521491,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.638830278252
 08/27  23:00:00,0.96220810544,0.523234099644,0.0,0.0,0.0158854840625,0.00637702189841,0.0222625059609,0.00637702189841,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.496824292035
 08/27  24:00:00,0.631828301908,0.36832503964,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.346480106062
 08/28  01:00:00,0.507570490856,0.295917936523,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.275804506887
 08/28  02:00:00,0.455581405745,0.279931665688,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.260051435236
 08/28  03:00:00,0.444029100909,0.284761051256,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.265160659825
 08/28  04:00:00,0.442652863652,0.332065630033,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.313205646012
 08/28  05:00:00,0.490848706113,0.543681386885,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.522635160513
 08/28  06:00:00,0.639253840056,0.937173427645,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.912856582715
 08/28  07:00:00,0.850910882965,1.0442908821,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01845241249
 08/28  08:00:00,0.787985797338,1.01025560847,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.988410674887
 08/28  09:00:00,0.709799168983,0.919470807782,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.900879002823
 08/28  10:00:00,0.713680511679,0.817500554129,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.7984715007
 08/28  11:00:00,0.728065003051,0.726722473869,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.70768759046
 08/28  12:00:00,0.712867676673,0.655457014409,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.636742779878
 08/28  13:00:00,0.691181059582,0.614242067816,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.594880705549
 08/28  14:00:00,0.77824740209,0.573664121278,0.0,0.0,0.0736449324082,0.0224070928751,0.0960520252833,0.0224070928751,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.553212552825
 08/28  15:00:00,0.988295636249,0.580379763392,0.0,0.0,0.216747099845,0.065934481631,0.282681581476,0.065934481631,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.558791348916
 08/28  16:00:00,1.25704790055,0.634894277085,0.0,0.0,0.343197439173,0.104422676749,0.447620115922,0.104422676749,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.609358966417
 08/28  17:00:00,1.62427323476,0.749191532805,0.0,0.0,0.483987941734,0.15136958671,0.635357528444,0.15136958671,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.718170211329
 08/28  18:00:00,1.68751337055,0.853141559738,0.0,0.0,0.454332265124,0.143906103169,0.598238368293,0.143906103169,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.819461767562
 08/28  19:00:00,1.64042185346,0.871532360641,0.0,0.0,0.350496078074,0.121938951311,0.472435029385,0.121938951311,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.836768192259
 08/28  20:00:00,1.64444157171,0.813561795901,0.0,0.0,0.186041934479,0.0718484879903,0.257890422469,0.0718484879903,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.7776024817
 08/28  21:00:00,1.64078526626,0.740025996819,0.0,0.0,0.0859785501083,0.0345149757272,0.120493525836,0.0345149757272,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.704906199681
 08/28  22:00:00,1.21722326866,0.620822782441,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.590431098762
 08/28  23:00:00,0.924410754143,0.493208846573,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.466799038965
 08/28  24:00:00,0.625254618831,0.356841648357,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334996714778
 08/29  01:00:00,0.507570490856,0.295426525253,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.275313095618
 08/29  02:00:00,0.455581405745,0.27971116209,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.259830931638
 08/29  03:00:00,0.444029100909,0.284363612318,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.264763220888
 08/29  04:00:00,0.442652863652,0.331605716886,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.312745732865
 08/29  05:00:00,0.490848706113,0.543714439213,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.52266821284
 08/29  06:00:00,0.639253840056,0.937440230688,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.913123385757
 08/29  07:00:00,0.850910882965,1.04446278379,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01862431418
 08/29  08:00:00,0.787985797338,1.01035813952,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.988513205945
 08/29  09:00:00,0.709799168983,0.919611593312,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.901019788353
 08/29  10:00:00,0.713680511679,0.817650233052,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.798621179623
 08/29  11:00:00,0.728065003051,0.726696879173,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.707661995764
 08/29  12:00:00,0.712867676673,0.655390818559,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.636676584028
 08/29  13:00:00,0.731731141023,0.614204949436,0.0,0.0,0.0312003134723,0.00934976796785,0.0405500814402,0.00934976796785,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.594843587169
 08/29  14:00:00,0.843994719676,0.573782423311,0.0,0.0,0.123687438036,0.0381119048337,0.161799342869,0.0381119048337,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.553330854858
 08/29  15:00:00,1.05438010493,0.580554377891,0.0,0.0,0.267406990071,0.0813590600846,0.348766050155,0.0813590600846,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.558965963415
 08/29  16:00:00,1.2658583895,0.635029602034,0.0,0.0,0.352216684158,0.104213920708,0.456430604867,0.104213920708,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.609494291366
 08/29  17:00:00,1.59999370553,0.749394816807,0.0,0.0,0.467138313556,0.143939685656,0.611077999212,0.143939685656,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.718373495331
 08/29  18:00:00,1.57960649003,0.853651579528,0.0,0.0,0.367269916127,0.123061571654,0.490331487781,0.123061571654,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.819971787352
 08/29  19:00:00,1.58704854661,0.871771504726,0.0,0.0,0.310898813771,0.108162908765,0.419061722535,0.108162908765,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.837007336344
 08/29  20:00:00,1.77052780557,0.813052061176,0.0,0.0,0.283860837664,0.100115818665,0.383976656329,0.100115818665,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.777092746975
 08/29  21:00:00,1.83874241421,0.739716335107,0.0,0.0,0.233113886497,0.0853367872901,0.318450673787,0.0853367872901,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.704596537969
 08/29  22:00:00,1.43153889065,0.620603203814,0.0,0.0,0.15550145618,0.0588141658113,0.214315621992,0.0588141658113,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.590211520135
 08/29  23:00:00,1.04596007938,0.492853564942,0.0,0.0,0.0879125288835,0.0336367963545,0.121549325238,0.0336367963545,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.466443757333
 08/29  24:00:00,0.625254618831,0.356848819448,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.33500388587
 08/30  01:00:00,0.507570490856,0.295210203508,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.275096773872
 08/30  02:00:00,0.455581405745,0.277826471854,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.257946241402
 08/30  03:00:00,0.444029100909,0.28241674977,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.262816358339
 08/30  04:00:00,0.442652863652,0.329447775159,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.310587791138
 08/30  05:00:00,0.490848706113,0.541552253722,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.520506027349
 08/30  06:00:00,0.639253840056,0.935885493963,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.911568649033
 08/30  07:00:00,0.850910882965,1.04361693739,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01777846778
 08/30  08:00:00,0.787985797338,1.01018934229,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.988344408709
 08/30  09:00:00,0.709799168983,0.919870032052,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.901278227093
 08/30  10:00:00,0.713680511679,0.818022420371,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.798993366941
 08/30  11:00:00,0.728065003051,0.727086834349,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.70805195094
 08/30  12:00:00,0.712867676673,0.656046564209,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.637332329678
 08/30  13:00:00,0.691181059582,0.615179757189,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.595818394922
 08/30  14:00:00,0.682195376807,0.57460727023,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.554155701777
 08/30  15:00:00,0.705614054772,0.581219694538,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.559631280063
 08/30  16:00:00,0.809427784633,0.635666592248,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.61013128158
 08/30  17:00:00,0.98891570632,0.74981988015,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.718798558673
 08/30  18:00:00,1.08927500225,0.853522132368,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.819842340192
 08/30  19:00:00,1.16798682408,0.87170830007,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.836944131687
 08/30  20:00:00,1.38655114924,0.813261138591,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.77730182439
 08/30  21:00:00,1.52029174042,0.739825716214,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.704705919076
 08/30  22:00:00,1.21722326866,0.620558899349,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.59016721567
 08/30  23:00:00,0.924410754143,0.493032288995,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.466622481386
 08/30  24:00:00,0.625254618831,0.356901898909,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.33505696533
 08/31  01:00:00,0.507570490856,0.29527707624,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.275163646604
 08/31  02:00:00,0.455581405745,0.278999787396,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.259119556944
 08/31  03:00:00,0.444029100909,0.283509832153,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263909440722
 08/31  04:00:00,0.442652863652,0.33047332579,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.311613341769
 08/31  05:00:00,0.490848706113,0.542617262561,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.521571036189
 08/31  06:00:00,0.639253840056,0.937292371709,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.912975526778
 08/31  07:00:00,0.850910882965,1.04516851079,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01933004118
 08/31  08:00:00,0.787985797338,1.01205216831,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.990207234731
 08/31  09:00:00,0.709799168983,0.921740707353,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.903148902394
 08/31  10:00:00,0.713680511679,0.820011135777,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.800982082347
 08/31  11:00:00,0.728065003051,0.729504997779,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.71047011437
 08/31  12:00:00,0.712867676673,0.658684094313,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.639969859782
 08/31  13:00:00,0.691181059582,0.617297715092,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.597936352825
 08/31  14:00:00,0.682195376807,0.576281749064,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.555830180611
 08/31  15:00:00,0.705614054772,0.582607806524,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.561019392048
 08/31  16:00:00,0.809427784633,0.637056983887,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.611521673219
 08/31  17:00:00,0.98891570632,0.751199088703,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.720177767227
 08/31  18:00:00,1.08927500225,0.854783844142,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.821104051966
 08/31  19:00:00,1.16798682408,0.873692680523,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.838928512141
 08/31  20:00:00,1.38655114924,0.815524687509,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.779565373307
 08/31  21:00:00,1.52029174042,0.741886392053,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.706766594915
 08/31  22:00:00,1.21722326866,0.622612489677,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.592220805998
 08/31  23:00:00,0.924410754143,0.495102270248,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.468692462639
 08/31  24:00:00,0.625254618831,0.35886769573,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.337022762152
 09/01  01:00:00,0.512169662636,0.348006578368,0.0,0.0506409245756,0.0,0.00163322471672,0.00163322471672,0.00163322471672,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.277161316
 09/01  02:00:00,0.472091342709,0.778659865453,0.0,0.497300732609,0.0,0.0156289682016,0.0156289682016,0.0156289682016,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.261389048243
 09/01  03:00:00,0.478509947314,1.38499629244,0.0,1.09933122716,0.0,0.0336182407535,0.0336182407535,0.0336182407535,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.265976084504
 09/01  04:00:00,0.495286646344,2.05165614794,0.0,1.71929397926,0.0,0.0518522317918,0.0518522317918,0.0518522317918,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.313416941799
 09/01  05:00:00,0.556572381415,2.67396373518,0.0,2.13008895242,0.0,0.0638742589557,0.0638742589557,0.0638742589557,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.522733432199
 09/01  06:00:00,0.745654971566,3.70471462993,0.0,2.76620768468,0.0,0.0828379267406,0.0828379267406,0.0828379267406,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.914080193677
 09/01  07:00:00,0.967993431122,2.91378908153,0.0,1.86904201774,0.0,0.0558758174498,0.0558758174498,0.0558758174498,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.01879181014
 09/01  08:00:00,0.889049161322,2.33439990223,0.0,1.32325334894,0.0,0.0395713682365,0.0395713682365,0.0395713682365,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.989202885541
 09/01  09:00:00,0.759577865481,1.54887562979,0.0,0.627780546301,0.0,0.0187597314318,0.0187597314318,0.0187597314318,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.902419247771
 09/01  10:00:00,0.73540075056,0.819448661978,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.800333601528
 09/01  11:00:00,0.74972077818,0.729091028095,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.709970111314
 09/01  12:00:00,0.734437564419,0.657733057451,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.638934238809
 09/01  13:00:00,0.71289072736,0.61648618304,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.597037311791
 09/01  14:00:00,0.748962306434,0.5757305405,0.0,0.0,0.0340596117185,0.010906665786,0.0449662775045,0.010906665786,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.555186535579
 09/01  15:00:00,0.854777115411,0.582432939214,0.0,0.0,0.0962336666806,0.0311709017549,0.127404568436,0.0311709017549,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.560746949984
 09/01  16:00:00,1.10380555116,0.636908917546,0.0,0.0,0.20108286744,0.0650927406907,0.266175608131,0.0650927406907,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.611258193045
 09/01  17:00:00,1.45110080277,0.751385832314,0.0,0.0,0.30669900817,0.100463239695,0.407162247865,0.100463239695,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.720224301475
 09/01  18:00:00,1.56661781715,0.855623426552,0.0,0.0,0.265898884774,0.0916205050672,0.357519389841,0.0916205050672,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.821791409326
 09/01  19:00:00,1.51606116037,0.874015218102,0.0,0.0,0.109277618295,0.0404783884586,0.149756006753,0.0404783884586,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.839093923535
 09/01  20:00:00,1.61176225682,0.815016745059,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.778894902884
 09/01  21:00:00,1.52918465994,0.741152679022,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.705874148338
 09/01  22:00:00,1.22648416109,0.621369303249,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.590840256028
 09/01  23:00:00,0.932324576276,0.493528278849,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.466999104878
 09/01  24:00:00,0.627942948764,0.357076632778,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.335132965037
 09/02  01:00:00,0.514483461995,0.301748305533,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.28154396774
 09/02  02:00:00,0.459073612935,0.284120606842,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.264150522242
 09/02  03:00:00,0.446257110732,0.289569216088,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.269880235317
 09/02  04:00:00,0.447474049308,0.384971439678,0.0,0.042678954307,0.0,0.00136847914079,0.00136847914079,0.00136847914079,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.323347258484
 09/02  05:00:00,0.5040336061,0.801864214128,0.0,0.228650136844,0.0,0.00723879104047,0.00723879104047,0.00723879104047,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.552072726724
 09/02  06:00:00,0.704230781438,2.00285441162,0.0,0.99733878132,0.0,0.0307882243954,0.0307882243954,0.0307882243954,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.981088878729
 09/02  07:00:00,0.948695627528,1.63287297749,0.0,0.506654276298,0.0,0.0154166519362,0.0154166519362,0.0154166519362,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.10026344754
 09/02  08:00:00,0.890278504306,1.37150023746,0.0,0.276170979923,0.0,0.00836341032857,0.00836341032857,0.00836341032857,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.07338558979
 09/02  09:00:00,0.785849192515,0.998319359155,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.979643523439
