Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/02  10:00:00,0.78631697985,0.885733090776,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.866618030325
 09/02  11:00:00,0.802209537699,0.783650171407,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.764529254626
 09/02  12:00:00,0.78224807051,0.704983608329,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.686184789687
 09/02  13:00:00,0.756478759875,0.657551872697,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.638103001448
 09/02  14:00:00,0.748492881899,0.612910596266,0.0,0.0,0.00398491376679,0.00138636702715,0.00537128079395,0.00138636702715,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.592366591346
 09/02  15:00:00,0.830507907214,0.619303558027,0.0,0.0,0.0490215864423,0.0170548009416,0.0660763873839,0.0170548009416,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.597617568797
 09/02  16:00:00,1.03617803336,0.682174275575,0.0,0.0,0.120654129344,0.0419760417419,0.162630171086,0.0419760417419,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.656523551073
 09/02  17:00:00,1.35723128637,0.805927776246,0.0,0.0,0.206202238859,0.0717385623904,0.27794080125,0.0717385623904,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.774766245407
 09/02  18:00:00,1.50773904475,0.926424095204,0.0,0.0,0.193496415822,0.070833886074,0.264330301896,0.070833886074,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.892592077979
 09/02  19:00:00,1.55279667342,0.953809680393,0.0,0.0,0.108153979902,0.044092785706,0.152246765608,0.044092785706,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.918888385826
 09/02  20:00:00,1.77070435293,0.891108540972,0.0,0.0,0.0881494801757,0.0359372456103,0.124086725786,0.0359372456103,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.854986698797
 09/02  21:00:00,1.56479151741,0.805801927085,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.770523396401
 09/02  22:00:00,1.25477737302,0.67214175601,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.641612708789
 09/02  23:00:00,0.947859421612,0.525355166953,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.498825992982
 09/02  24:00:00,0.634516631841,0.369793155946,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.347849488205
 09/03  01:00:00,0.514483461995,0.30238714009,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.282182802297
 09/03  02:00:00,0.459073612935,0.284763385775,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.264793301174
 09/03  03:00:00,0.446257110732,0.289615569589,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.269926588818
 09/03  04:00:00,0.452329550093,0.535903247082,0.0,0.193822759459,0.0,0.00622397992565,0.00622397992565,0.00622397992565,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.323135260737
 09/03  05:00:00,0.513249412496,1.09792787929,0.0,0.524342244249,0.0,0.0164545974366,0.0164545974366,0.0164545974366,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.55244428448
 09/03  06:00:00,0.702169672144,1.93642999389,0.0,0.930454674113,0.0,0.0287271151009,0.0287271151009,0.0287271151009,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.981548568204
 09/03  07:00:00,0.956225446425,1.88395381676,0.0,0.756740426936,0.0,0.0229464708336,0.0229464708336,0.0229464708336,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.10125813617
 09/03  08:00:00,0.901059181303,1.73070356919,0.0,0.634186844504,0.0,0.0191440873256,0.0191440873256,0.0191440873256,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.07457305695
 09/03  09:00:00,0.79219125711,1.20971650698,0.0,0.21060406664,0.0,0.00634206459538,0.00634206459538,0.00634206459538,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.980436604623
 09/03  10:00:00,0.78631697985,0.886279265782,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.867164205331
 09/03  11:00:00,0.802209537699,0.784063983088,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.764943066308
 09/03  12:00:00,0.78224807051,0.705313247759,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.686514429118
 09/03  13:00:00,0.756478759875,0.657882732187,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.638433860938
 09/03  14:00:00,0.743121601105,0.613021671868,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.592477666948
 09/03  15:00:00,0.818220645176,0.619497923223,0.0,0.0,0.0402893308848,0.0134997944614,0.0537891253462,0.0134997944614,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.597811933993
 09/03  16:00:00,1.05583828848,0.682367291191,0.0,0.0,0.137033439589,0.0452569866176,0.182290426207,0.0452569866176,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.656716566689
 09/03  17:00:00,1.42177869047,0.806365170732,0.0,0.0,0.256531790406,0.0859564149425,0.342488205349,0.0859564149425,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.775203639893
 09/03  18:00:00,1.56618819644,0.927132407972,0.0,0.0,0.238619834219,0.0841596193728,0.322779453591,0.0841596193728,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.893300390746
 09/03  19:00:00,1.61910588658,0.954432992095,0.0,0.0,0.156370589294,0.0621853894739,0.218555978768,0.0621853894739,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.919511697527
 09/03  20:00:00,1.77432952069,0.892264227581,0.0,0.0,0.0907247488171,0.0369871447304,0.127711893548,0.0369871447304,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.856142385406
 09/03  21:00:00,1.5906054567,0.806381357567,0.0,0.0,0.0183378626146,0.00747607667606,0.0258139392906,0.00747607667606,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.771102826882
 09/03  22:00:00,1.25477737302,0.672731462588,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.642202415367
 09/03  23:00:00,0.947859421612,0.525882973625,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.499353799654
 09/03  24:00:00,0.634516631841,0.369914067203,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.347970399462
 09/04  01:00:00,0.51053643792,0.296348246366,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.276143908574
 09/04  02:00:00,0.456462374508,0.280597467744,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.260627383143
 09/04  03:00:00,0.45755752732,0.683621854918,0.0,0.397623481416,0.0,0.0126658207599,0.0126658207599,0.0126658207599,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.266309392732
 09/04  04:00:00,0.480665143854,1.53892679548,0.0,1.2056456723,0.0,0.037230729302,0.037230729302,0.037230729302,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.31433589629
 09/04  05:00:00,0.546783675178,2.32726217995,0.0,1.78170202407,0.0,0.054085552719,0.054085552719,0.054085552719,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.524418805312
 09/04  06:00:00,0.739135597289,3.46877789549,0.0,2.52726808572,0.0,0.0763185524634,0.0763185524634,0.0763185524634,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.917083058194
 09/04  07:00:00,0.965581991128,2.82473990616,0.0,1.7769371712,0.0,0.0534643774556,0.0534643774556,0.0534643774556,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02184748131
 09/04  08:00:00,0.885740644938,2.2188767693,0.0,1.20520411645,0.0,0.0362628518529,0.0362628518529,0.0362628518529,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.991728985108
 09/04  09:00:00,0.75657850917,1.44762550614,0.0,0.524261665247,0.0,0.0157603751216,0.0157603751216,0.0157603751216,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.904688005179
 09/04  10:00:00,0.73540075056,0.821571559263,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.802456498812
 09/04  11:00:00,0.74972077818,0.730596529942,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.711475613162
 09/04  12:00:00,0.734437564419,0.658902903431,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.640104084789
 09/04  13:00:00,0.71289072736,0.617389702109,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.59794083086
 09/04  14:00:00,0.764499380729,0.576305409601,0.0,0.0,0.0462517612492,0.0142515905505,0.0605033517997,0.0142515905505,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.555761404681
 09/04  15:00:00,0.946762108022,0.583043074845,0.0,0.0,0.168209454523,0.0511801065243,0.219389561047,0.0511801065243,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.561357085614
 09/04  16:00:00,1.22162374484,0.637945137616,0.0,0.0,0.293543896568,0.0904499052465,0.383993801814,0.0904499052465,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.612294413115
 09/04  17:00:00,1.59742107353,0.753071437441,0.0,0.0,0.421600966154,0.131881552474,0.553482518628,0.131881552474,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.721909906602
 09/04  18:00:00,1.70922661775,0.857617253018,0.0,0.0,0.377094942813,0.123033247622,0.500128190436,0.123033247622,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.823785235793
 09/04  19:00:00,1.6989332028,0.876311370081,0.0,0.0,0.242806980052,0.089821069133,0.332628049185,0.089821069133,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.841390075514
 09/04  20:00:00,1.74720413247,0.817518355183,0.0,0.0,0.0977076555043,0.0377342201516,0.135441875656,0.0377342201516,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.781396513008
 09/04  21:00:00,1.53335836195,0.743242841028,0.0,0.0,0.00297815873874,0.00119554326573,0.00417370200447,0.00119554326573,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.707964310343
 09/04  22:00:00,1.22648416109,0.622981244633,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.592452197412
 09/04  23:00:00,0.932324576276,0.495407961074,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.468878787103
 09/04  24:00:00,0.627942948764,0.358543367507,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.336599699765
 09/05  01:00:00,0.51053643792,0.296814792228,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.276610454436
 09/05  02:00:00,0.456462374508,0.280739795712,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.260769711112
 09/05  03:00:00,0.452932353432,0.538242405439,0.0,0.252498587248,0.0,0.00804064687184,0.00804064687184,0.00804064687184,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.266054837421
 09/05  04:00:00,0.463051315201,0.961838401992,0.0,0.629108585147,0.0,0.0196169006488,0.0196169006488,0.0196169006488,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.313784589958
 09/05  05:00:00,0.530646269043,1.7861407917,0.0,1.24022901707,0.0,0.0379481465842,0.0379481465842,0.0379481465842,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.524770424073
 09/05  06:00:00,0.726680902065,3.04911788274,0.0,2.10662812918,0.0,0.0638638572391,0.0638638572391,0.0638638572391,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.918063001979
 09/05  07:00:00,0.950739178616,2.32952727815,0.0,1.2803907172,0.0,0.0386215649444,0.0386215649444,0.0386215649444,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.0231813073
 09/05  08:00:00,0.869173314906,1.66828799535,0.0,0.653659746187,0.0,0.0196955218206,0.0196955218206,0.0196955218206,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.992684581424
 09/05  09:00:00,0.741619133582,0.950977344265,0.0,0.0266326874541,0.0,0.000800999532805,0.000800999532805,0.000800999532805,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.905668821095
 09/05  10:00:00,0.73540075056,0.822377480563,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.803262420112
 09/05  11:00:00,0.74972077818,0.731054530923,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.711933614142
 09/05  12:00:00,0.734437564419,0.659179138436,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.640380319794
 09/05  13:00:00,0.71289072736,0.61765587334,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.598207002091
 09/05  14:00:00,0.797653760006,0.576751631621,0.0,0.0,0.0711283852081,0.0225293458681,0.0936577310761,0.0225293458681,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.556207626701
 09/05  15:00:00,0.995582431127,0.583579146859,0.0,0.0,0.203692057637,0.0645178265142,0.268209884152,0.0645178265142,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.561893157628
 09/05  16:00:00,1.18387688022,0.638745799545,0.0,0.0,0.262012533205,0.0842344039828,0.346246937188,0.0842344039828,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.613095075043
 09/05  17:00:00,1.51365186794,0.753694704747,0.0,0.0,0.354162229419,0.115551083622,0.469713313042,0.115551083622,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.722533173909
 09/05  18:00:00,1.58111078808,0.858545456324,0.0,0.0,0.275016042277,0.0969963184965,0.372012360774,0.0969963184965,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.824713439099
 09/05  19:00:00,1.64531291329,0.877077758249,0.0,0.0,0.201796905763,0.0772108539059,0.279007759669,0.0772108539059,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.842156463682
 09/05  20:00:00,1.83354210394,0.818163072604,0.0,0.0,0.159123568818,0.0626562783009,0.221779847119,0.0626562783009,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.782041230428
 09/05  21:00:00,1.65751851148,0.744341564334,0.0,0.0,0.0911665791012,0.037167272434,0.128333851535,0.037167272434,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.709063033649
 09/05  22:00:00,1.27931309606,0.623986463233,0.0,0.0,0.0375289389423,0.0152999960247,0.052828934967,0.0152999960247,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.593457416012
 09/05  23:00:00,0.932324576276,0.495467900872,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.468938726901
 09/05  24:00:00,0.627942948764,0.35835209356,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.336408425819
 09/06  01:00:00,0.51053643792,0.296356241322,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.27615190353
 09/06  02:00:00,0.456462374508,0.280769542565,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.260799457965
 09/06  03:00:00,0.445612066029,0.307631983121,0.0,0.0220403474163,0.0,0.000720359468633,0.000720359468633,0.000720359468633,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.265902654934
 09/06  04:00:00,0.460161349339,0.85927882941,0.0,0.52615629879,0.0,0.0167269347872,0.0167269347872,0.0167269347872,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.314177303733
 09/06  05:00:00,0.525108547332,1.59261025447,0.0,1.04621180198,0.0,0.0324104248726,0.0324104248726,0.0324104248726,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.525257101925
 09/06  06:00:00,0.707687447007,2.41045403189,0.0,1.46710510294,0.0,0.0448704021819,0.0448704021819,0.0448704021819,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.918922177371
 09/06  07:00:00,0.950036485932,2.30440291559,0.0,1.25342124842,0.0,0.0379188722596,0.0379188722596,0.0379188722596,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02502641353
 09/06  08:00:00,0.874368337969,1.84138904696,0.0,0.824827209549,0.0,0.0248905448839,0.0248905448839,0.0248905448839,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.994618169671
 09/06  09:00:00,0.756757717213,1.45437424447,0.0,0.528578619583,0.0,0.0159395831644,0.0159395831644,0.0159395831644,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.907119789173
 09/06  10:00:00,0.74598498622,1.17483013503,0.0,0.35111981824,0.0,0.0105842356599,0.0105842356599,0.0105842356599,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.804595256336
 09/06  11:00:00,0.74972077818,0.732358274541,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.713237357761
 09/06  12:00:00,0.734437564419,0.660922599036,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.642123780394
 09/06  13:00:00,0.71289072736,0.619587354242,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.600138482993
 09/06  14:00:00,0.70399602893,0.578628811765,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.558084806845
 09/06  15:00:00,0.727372546975,0.585785890734,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.564099901504
 09/06  16:00:00,0.83762994303,0.640988874492,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.61533814999
 09/06  17:00:00,1.0439385549,0.756539260128,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.725377729289
 09/06  18:00:00,1.20909842731,0.861402063688,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.827570046463
 09/06  19:00:00,1.36630515362,0.87951350641,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.844592211843
 09/06  20:00:00,1.61176225682,0.820582750388,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.784460908213
 09/06  21:00:00,1.52918465994,0.746639339195,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.71136080851
 09/06  22:00:00,1.22648416109,0.62655968421,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.596030636989
 09/06  23:00:00,0.938266664279,0.69524678683,0.0,0.197351196828,0.0,0.00594208800365,0.00594208800365,0.00594208800365,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.471366416031
 09/06  24:00:00,0.653051059369,1.19325865934,0.0,0.832690604263,0.0,0.0251081106051,0.0251081106051,0.0251081106051,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.338624387336
 09/07  01:00:00,0.54954306679,1.59174308142,0.0,1.2937887001,0.0,0.0390066288706,0.0390066288706,0.0390066288706,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.277750043523
 09/07  02:00:00,0.505671099152,1.91392303183,0.0,1.63276716263,0.0,0.0492087246441,0.0492087246441,0.0492087246441,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.2611857846
 09/07  03:00:00,0.501967890303,2.17912610337,0.0,1.89436901882,0.0,0.0570761837426,0.0570761837426,0.0570761837426,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.265068103783
 09/07  04:00:00,0.50876086068,2.50036698579,0.0,2.1683388027,0.0,0.065326446128,0.065326446128,0.065326446128,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.313082956195
 09/07  05:00:00,0.561419797154,2.82674243322,0.0,2.28126046468,0.0,0.0687216746946,0.0687216746946,0.0687216746946,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.52434061798
 09/07  06:00:00,0.727995342925,3.10721682425,0.0,2.16399904817,0.0,0.0651782980993,0.0651782980993,0.0651782980993,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.918791024503
 09/07  07:00:00,0.971755064699,3.03286572421,0.0,1.98093245162,0.0,0.0596374510268,0.0596374510268,0.0596374510268,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02597801894
 09/07  08:00:00,0.907268052543,2.93814828154,0.0,1.91962765745,0.0,0.0577902594583,0.0577902594583,0.0577902594583,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.996576956346
 09/07  09:00:00,0.797998202295,2.82708747443,0.0,1.8994176441,0.0,0.0571800682461,0.0571800682461,0.0571800682461,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.908993994607
 09/07  10:00:00,0.806851698574,3.19766222927,0.0,2.37252435777,0.0,0.071450948014,0.071450948014,0.071450948014,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.806022811049
 09/07  11:00:00,0.800733973962,2.42890737864,0.0,1.69571317677,0.0,0.051013195782,0.051013195782,0.051013195782,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.714073285097
 09/07  12:00:00,0.76122270176,1.55286394706,0.0,0.891317956563,0.0,0.0267851373417,0.0267851373417,0.0267851373417,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.642747171855
 09/07  13:00:00,0.724139632455,0.995671109434,0.0,0.374700683695,0.0,0.0112489050944,0.0112489050944,0.0112489050944,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.60152155449
 09/07  14:00:00,0.705882188034,0.643316822109,0.0,0.0628998259021,0.0,0.00188615910435,0.00188615910435,0.00188615910435,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.559872991286
 09/07  15:00:00,0.727372546975,0.587508531744,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.565822542513
 09/07  16:00:00,0.83762994303,0.643038015904,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.617387291402
 09/07  17:00:00,1.0439385549,0.758197195556,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.727035664718
 09/07  18:00:00,1.20909842731,0.862769738588,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.828937721363
 09/07  19:00:00,1.36630515362,0.881552410834,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.846631116267
 09/07  20:00:00,1.61176225682,0.822727178538,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.786605336363
 09/07  21:00:00,1.52918465994,0.749014699557,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.713736168872
 09/07  22:00:00,1.23492309751,0.9096724663,0.0,0.28108021987,0.0,0.00843893641688,0.00843893641688,0.00843893641688,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.598063199209
 09/07  23:00:00,0.95430802436,1.23065193315,0.0,0.731153579066,0.0,0.0219834480842,0.0219834480842,0.0219834480842,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.472969180113
 09/07  24:00:00,0.67448685675,1.90806142891,0.0,1.54626055956,0.0,0.0465439079865,0.0465439079865,0.0465439079865,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.339857201612
 09/08  01:00:00,0.574249034096,2.41607977718,0.0,2.11730673359,0.0,0.0637125961764,0.0637125961764,0.0637125961764,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.278568705799
 09/08  02:00:00,0.537869215226,2.98712960725,0.0,2.70580764973,0.0,0.0814068407187,0.0814068407187,0.0814068407187,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.261351872923
 09/08  03:00:00,0.540775113515,3.47249770206,0.0,3.18722846253,0.0,0.0958834069553,0.0958834069553,0.0958834069553,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.265580258759
 09/08  04:00:00,0.553581345115,3.99375277067,0.0,3.66131376072,0.0,0.110146930563,0.110146930563,0.110146930563,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.313493783057
 09/08  05:00:00,0.60843003844,4.393632809,0.0,3.84749653264,0.0,0.115731915981,0.115731915981,0.115731915981,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.524994925796
 09/08  06:00:00,0.797261509462,5.4126213007,0.0,4.46822861714,0.0,0.134444464637,0.134444464637,0.134444464637,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.91996593199
 09/08  07:00:00,1.01843150352,4.58888503885,0.0,3.5365344655,0.0,0.106313889851,0.106313889851,0.106313889851,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.0263953197
 09/08  08:00:00,0.928604926528,3.65027537078,0.0,2.63181057584,0.0,0.0791271334433,0.0791271334433,0.0791271334433,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.996521127197
 09/08  09:00:00,0.794476727897,2.71306821936,0.0,1.7852057329,0.0,0.0536585938485,0.0536585938485,0.0536585938485,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.909186650743
 09/08  10:00:00,0.764520221826,1.79521860108,0.0,0.969594600681,0.0,0.0291194712657,0.0291194712657,0.0291194712657,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.806508939952
 09/08  11:00:00,0.751222177104,0.784620244028,0.0,0.0501525100492,0.0,0.0015013989244,0.0015013989244,0.0015013989244,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.715346817198
 09/08  12:00:00,0.734437564419,0.663363987005,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.644565168363
 09/08  13:00:00,0.71289072736,0.622003304471,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.602554433222
 09/08  14:00:00,0.70399602893,0.580675281689,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.560131276768
 09/08  15:00:00,0.727372546975,0.587391156304,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.565705167073
 09/08  16:00:00,0.83762994303,0.642068257998,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.616417533496
 09/08  17:00:00,1.06745891556,0.757320534919,0.0,0.0,0.0173369166521,0.00618344400245,0.0235203606546,0.00618344400245,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.72615900408
 09/08  18:00:00,1.22004868982,0.86202027652,0.0,0.0,0.00796679865741,0.0029834638521,0.0109502625095,0.0029834638521,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.828188259294
 09/08  19:00:00,1.36630515362,0.880540647351,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.845619352784
 09/08  20:00:00,1.61176225682,0.822215710083,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.786093867908
 09/08  21:00:00,1.52918465994,0.748266517345,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.71298798666
 09/08  22:00:00,1.22648416109,0.627923906622,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.597394859401
 09/08  23:00:00,0.932324576276,0.499187886212,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.472658712241
 09/08  24:00:00,0.629562874356,0.414397565033,0.0,0.052494359,0.0,0.00161992559247,0.00161992559247,0.00161992559247,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.339959538292
 09/09  01:00:00,0.529435733154,0.79373141624,0.0,0.488051108916,0.0,0.0149522711589,0.0149522711589,0.0149522711589,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.285475969531
 09/09  02:00:00,0.499472702499,1.61808350314,0.0,1.33040206433,0.0,0.0403990895645,0.0403990895645,0.0403990895645,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.267711354214
 09/09  03:00:00,0.508939396023,2.36734735001,0.0,2.07540311548,0.0,0.0626822852906,0.0626822852906,0.0626822852906,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.272255253762
 09/09  04:00:00,0.528978859017,3.09339741927,0.0,2.74965836348,0.0,0.0828732888498,0.0828732888498,0.0828732888498,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.324793828901
 09/09  05:00:00,0.597870189453,3.93155711517,0.0,3.35540358898,0.0,0.101075374394,0.101075374394,0.101075374394,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.555012175635
 09/09  06:00:00,0.792766130833,4.97309291553,0.0,3.96118953646,0.0,0.11932357379,0.11932357379,0.11932357379,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.987476627495
 09/09  07:00:00,1.01977398243,4.00780804177,0.0,2.87442131858,0.0,0.0864950068415,0.0864950068415,0.0864950068415,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.10743146953
 09/09  08:00:00,0.947231652851,3.27266828154,0.0,2.16967011069,0.0,0.0653165588735,0.0653165588735,0.0653165588735,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.08105450311
 09/09  09:00:00,0.829310521588,2.44973557912,0.0,1.44421039301,0.0,0.0434613290732,0.0434613290732,0.0434613290732,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.986849350401
 09/09  10:00:00,0.802013874188,1.41448461402,0.0,0.522460456439,0.0,0.0156968943378,0.0156968943378,0.0156968943378,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.872909097128
 09/09  11:00:00,0.802209537699,0.789605659522,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.770484742742
 09/09  12:00:00,0.78224807051,0.710860987068,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.692062168426
 09/09  13:00:00,0.756478759875,0.663116167358,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.643667296109
 09/09  14:00:00,0.743121601105,0.618032051981,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.59748804706
 09/09  15:00:00,0.76443151983,0.624580876621,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.602894887391
 09/09  16:00:00,0.873547862278,0.687831240346,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.662180515845
 09/09  17:00:00,1.19248520477,0.812413511272,0.0,0.0,0.0836809931302,0.029513726525,0.113194719655,0.029513726525,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.781251980434
 09/09  18:00:00,1.38782690563,0.933832971138,0.0,0.0,0.105420267641,0.0389978951419,0.144418162783,0.0389978951419,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.900000953913
 09/09  19:00:00,1.50085257868,0.961057337402,0.0,0.0,0.0717637094153,0.028538961452,0.100302670867,0.028538961452,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.926136042834
 09/09  20:00:00,1.71124064156,0.898093037394,0.0,0.0,0.0459072885696,0.0187157258482,0.0646230144178,0.0187157258482,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.861971195219
 09/09  21:00:00,1.5738702675,0.811501776425,0.0,0.0,0.00644941750238,0.00262933258783,0.00907875009021,0.00262933258783,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.77622324574
 09/09  22:00:00,1.25477737302,0.677242196516,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.646713149295
 09/09  23:00:00,0.947859421612,0.529536775579,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.503007601608
 09/09  24:00:00,0.634516631841,0.372451033083,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.350507365341
 09/10  01:00:00,0.514483461995,0.304411336777,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.284206998985
 09/10  02:00:00,0.459073612935,0.286494843342,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.266524758742
 09/10  03:00:00,0.450315863262,0.416687512604,0.0,0.124940750629,0.0,0.00405875253007,0.00405875253007,0.00405875253007,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.272057781205
 09/10  04:00:00,0.46477710284,0.937750771444,0.0,0.593091695802,0.0,0.0186715326723,0.0186715326723,0.0186715326723,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.325713848756
 09/10  05:00:00,0.529627618092,1.64582892807,0.0,1.06778823275,0.0,0.0328328030332,0.0328328030332,0.0328328030332,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.556899344769
 09/10  06:00:00,0.741805446712,3.26981553203,0.0,2.25471100592,0.0,0.0683628896694,0.0683628896694,0.0683628896694,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.990677774533
 09/10  07:00:00,0.977576058845,2.60718217866,0.0,1.470990448,0.0,0.0442970832538,0.0442970832538,0.0442970832538,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.11023647701
 09/10  08:00:00,0.917064446452,2.27363120833,0.0,1.16817089809,0.0,0.035149352475,0.035149352475,0.035149352475,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.0835166425
 09/10  09:00:00,0.807098164369,1.71430201423,0.0,0.706690775732,0.0,0.021248971854,0.021248971854,0.021248971854,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.98893540278
 09/10  10:00:00,0.787008882373,0.916772129981,0.0,0.0230726458899,0.0,0.000691902523306,0.000691902523306,0.000691902523306,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.87458442364
 09/10  11:00:00,0.802209537699,0.791058297624,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.771937380844
 09/10  12:00:00,0.78224807051,0.711809620224,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.693010801583
 09/10  13:00:00,0.756478759875,0.663896463089,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.644447591841
 09/10  14:00:00,0.743121601105,0.618571342375,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.598027337455
 09/10  15:00:00,0.76443151983,0.625156153404,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.603470164173
 09/10  16:00:00,0.873547862278,0.688561032186,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.662910307685
 09/10  17:00:00,1.16870750527,0.813341237803,0.0,0.0,0.0656805443996,0.0237364757509,0.0894170201504,0.0237364757509,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.782179706965
 09/10  18:00:00,1.37028021115,0.934890328734,0.0,0.0,0.092054409687,0.0348170586179,0.126871468305,0.0348170586179,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.901058311508
 09/10  19:00:00,1.46063663552,0.962406259675,0.0,0.0,0.042684773727,0.0174019539785,0.0600867277055,0.0174019539785,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.927484965108
 09/10  20:00:00,1.64661762714,0.899569641614,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.863447799439
 09/10  21:00:00,1.56479151741,0.813362045454,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.77808351477
 09/10  22:00:00,1.25477737302,0.678796022116,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.648266974895
 09/10  23:00:00,0.947859421612,0.530408248579,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.503879074608
 09/10  24:00:00,0.634516631841,0.372651016329,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.350707348587
 09/11  01:00:00,0.51053643792,0.298663793572,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.278459455779
 09/11  02:00:00,0.464449396989,0.532096904963,0.0,0.249523248249,0.0,0.00798702248148,0.00798702248148,0.00798702248148,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.262603572114
 09/11  03:00:00,0.480648995617,1.44093518702,0.0,1.15334647058,0.0,0.0357572890569,0.0357572890569,0.0357572890569,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.267899735662
 09/11  04:00:00,0.505235941815,2.36736667272,0.0,2.0323233388,0.0,0.0618015272636,0.0618015272636,0.0618015272636,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.31609810703
 09/11  05:00:00,0.564542678831,2.92843877008,0.0,2.37919023388,0.0,0.0718445563718,0.0718445563718,0.0718445563718,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.528107185637
 09/11  06:00:00,0.765315499064,4.34827357088,0.0,3.39904956488,0.0,0.102498454239,0.102498454239,0.102498454239,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.924797254422
 09/11  07:00:00,0.987881869618,3.57360678618,0.0,2.5172820075,0.0,0.0757642559455,0.0757642559455,0.0757642559455,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03036952503
 09/11  08:00:00,0.909083620948,3.00174601152,0.0,1.97895189601,0.0,0.0596058278627,0.0596058278627,0.0596058278627,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00085044777
 09/11  09:00:00,0.780405035437,2.24659032193,0.0,1.31495076637,0.0,0.0395869013884,0.0395869013884,0.0395869013884,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.912963719846
 09/11  10:00:00,0.753264520363,1.42272139073,0.0,0.593999100238,0.0,0.017863769803,0.017863769803,0.017863769803,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.809607230042
 09/11  11:00:00,0.74972077818,0.737029777152,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.717908860371
 09/11  12:00:00,0.734437564419,0.665202898027,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.646404079386
 09/11  13:00:00,0.71289072736,0.623600146633,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.604151275384
 09/11  14:00:00,0.70399602893,0.582260509186,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.561716504266
 09/11  15:00:00,0.727372546975,0.588989343802,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.567303354572
 09/11  16:00:00,0.83762994303,0.644109656506,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.618458932004
 09/11  17:00:00,1.0439385549,0.759869896157,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.728708365318
 09/11  18:00:00,1.20909842731,0.865034461019,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.831202443794
 09/11  19:00:00,1.36630515362,0.883512814312,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.848591519745
 09/11  20:00:00,1.61176225682,0.824499088979,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.788377246804
 09/11  21:00:00,1.52918465994,0.750595578093,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.715317047408
 09/11  22:00:00,1.22648416109,0.629647049048,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.599118001827
 09/11  23:00:00,0.932324576276,0.50020992173,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.473680747759
 09/11  24:00:00,0.628898658715,0.394095569516,0.0,0.031858428167,0.0,0.000955709951278,0.000955709951278,0.000955709951278,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.340293473608
 09/12  01:00:00,0.521535791027,0.665294850645,0.0,0.365792804871,0.0,0.0109993531074,0.0109993531074,0.0109993531074,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.279297707981
 09/12  02:00:00,0.490991211624,1.42765323564,0.0,1.14458041774,0.0,0.0345288371159,0.0345288371159,0.0345288371159,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.263102733302
 09/12  03:00:00,0.496807973871,2.00674332359,0.0,1.719591259,0.0,0.0519162673109,0.0519162673109,0.0519162673109,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.26746308382
 09/12  04:00:00,0.518315396626,2.81425364998,0.0,2.47964435503,0.0,0.0748809820739,0.0748809820739,0.0748809820739,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.315664068066
 09/12  05:00:00,0.577443709225,3.35670356285,0.0,2.80757580349,0.0,0.0847455867656,0.0847455867656,0.0847455867656,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.527986408796
 09/12  06:00:00,0.747393066402,3.75143805474,0.0,2.80230256989,0.0,0.0845760215769,0.0845760215769,0.0845760215769,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.924708733273
 09/12  07:00:00,0.985370033407,3.486246891,0.0,2.4276986119,0.0,0.0732524197348,0.0732524197348,0.0732524197348,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03259302545
 09/12  08:00:00,0.912389577415,3.10980734461,0.0,2.08499763417,0.0,0.06291178433,0.06291178433,0.06291178433,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.0028660427
 09/12  09:00:00,0.785855788302,2.42655270254,0.0,1.49333353894,0.0,0.0450376542536,0.0450376542536,0.0450376542536,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.914543327878
 09/12  10:00:00,0.76342077449,1.75964107914,0.0,0.929558635629,0.0,0.0280200239299,0.0280200239299,0.0280200239299,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.810967383062
 09/12  11:00:00,0.751433081844,0.795016165324,0.0,0.0569819836831,0.0,0.00171230366388,0.00171230366388,0.00171230366388,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.71891326486
 09/12  12:00:00,0.734437564419,0.66631865783,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.647519839189
 09/12  13:00:00,0.71289072736,0.624832453922,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.605383582673
 09/12  14:00:00,0.70399602893,0.583390697075,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.562846692154
 09/12  15:00:00,0.727372546975,0.590066539048,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.568380549817
 09/12  16:00:00,0.83762994303,0.645290649618,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.619639925117
 09/12  17:00:00,1.0439385549,0.76103608424,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.729874553401
 09/12  18:00:00,1.21216015008,0.865913322671,0.0,0.0,0.00224125791583,0.000820464850465,0.0030617227663,0.000820464850465,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.832081305445
 09/12  19:00:00,1.36630515362,0.884949521472,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.850028226905
 09/12  20:00:00,1.61176225682,0.826346537298,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.790224695123
 09/12  21:00:00,1.52918465994,0.752021849837,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.716743319152
 09/12  22:00:00,1.22648416109,0.630625869449,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.600096822228
 09/12  23:00:00,0.932324576276,0.50056612805,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.474036954079
 09/12  24:00:00,0.627942948764,0.361955326154,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.340011658413
 09/13  01:00:00,0.513541846186,0.399006379345,0.0,0.099606076174,0.0,0.00300540826615,0.00300540826615,0.00300540826615,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.279195965378
 09/13  02:00:00,0.476361420322,0.941434294862,0.0,0.658274511394,0.0,0.0198990458144,0.0198990458144,0.0198990458144,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.263189698868
 09/13  03:00:00,0.499883870102,2.10680641951,0.0,1.81871242749,0.0,0.0549921635424,0.0549921635424,0.0549921635424,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.268405011243
 09/13  04:00:00,0.520306089809,2.88023984055,0.0,2.545051516,0.0,0.0768716752568,0.0768716752568,0.0768716752568,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.316243097661
 09/13  05:00:00,0.584712706392,3.59818191981,0.0,3.04797153958,0.0,0.0920145839325,0.0920145839325,0.0920145839325,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.529069029666
 09/13  06:00:00,0.779111335153,4.80254866395,0.0,3.85122136621,0.0,0.116294290328,0.116294290328,0.116294290328,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.926900546161
 09/13  07:00:00,1.00158745287,4.02587446474,0.0,2.96619942716,0.0,0.089469839194,0.089469839194,0.089469839194,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03371978393
 09/13  08:00:00,0.918374810488,3.30880004975,0.0,2.28328321081,0.0,0.0688970174032,0.0688970174032,0.0688970174032,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00357317119
 09/13  09:00:00,0.786475651392,2.44776778444,0.0,1.51368735832,0.0,0.0456575173434,0.0456575173434,0.0456575173434,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.915404590408
 09/13  10:00:00,0.753813919493,1.44208627036,0.0,0.611290691208,0.0,0.0184131689328,0.0184131689328,0.0184131689328,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.811680518702
 09/13  11:00:00,0.74972077818,0.738882582153,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.719761665373
 09/13  12:00:00,0.734437564419,0.666893074932,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.64809425629
 09/13  13:00:00,0.71289072736,0.625121533876,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.605672662627
 09/13  14:00:00,0.70399602893,0.583450188225,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.562906183305
 09/13  15:00:00,0.727372546975,0.590222327761,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.56853633853
 09/13  16:00:00,0.855585993878,0.645411420322,0.0,0.0,0.013361164036,0.0045948868116,0.0179560508476,0.0045948868116,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.619760695821
 09/13  17:00:00,1.17095551888,0.761447642792,0.0,0.0,0.0942329525816,0.0327840113929,0.127016963974,0.0327840113929,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.730286111953
 09/13  18:00:00,1.20909842731,0.867378591196,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.83354657397
 09/13  19:00:00,1.36630515362,0.885898902208,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.850977607641
 09/13  20:00:00,1.61176225682,0.826421616193,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.790299774018
 09/13  21:00:00,1.52918465994,0.751752550141,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.716474019457
 09/13  22:00:00,1.22648416109,0.630895420814,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.600366373594
 09/13  23:00:00,0.932324576276,0.50123092736,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.474701753389
