Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/13  24:00:00,0.627942948764,0.362669590478,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.340725922737
 09/14  01:00:00,0.526043801874,0.794862828268,0.0,0.494557342676,0.0,0.0155073639546,0.0155073639546,0.0155073639546,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.280101147799
 09/14  02:00:00,0.495676035837,1.55996930607,0.0,1.27637011593,0.0,0.0392136613297,0.0392136613297,0.0392136613297,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.263629105543
 09/14  03:00:00,0.507178658589,2.33788110772,0.0,2.05029840212,0.0,0.0622869520288,0.0622869520288,0.0622869520288,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.267893724822
 09/14  04:00:00,0.525159499345,3.03575086816,0.0,2.70100558322,0.0,0.0817250847929,0.0817250847929,0.0817250847929,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.315800058048
 09/14  05:00:00,0.595247913191,3.94278502979,0.0,3.39250200522,0.0,0.102549790732,0.102549790732,0.102549790732,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.529141674012
 09/14  06:00:00,0.779980650218,4.82903176364,0.0,3.87664315308,0.0,0.117163605392,0.117163605392,0.117163605392,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.927961858986
 09/14  07:00:00,1.00380825087,4.09718227884,0.0,3.03615992553,0.0,0.0916906371938,0.0916906371938,0.0916906371938,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03506709965
 09/14  08:00:00,0.918396523782,3.3087340723,0.0,2.28191217445,0.0,0.0689187306974,0.0689187306974,0.0689187306974,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00487823011
 09/14  09:00:00,0.784199267699,2.37212717557,0.0,1.43695927593,0.0,0.0433811336497,0.0433811336497,0.0433811336497,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.916492063928
 09/14  10:00:00,0.748977936701,1.2823536178,0.0,0.450522351706,0.0,0.0135771861401,0.0135771861401,0.0135771861401,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.812716205641
 09/14  11:00:00,0.74972077818,0.739704946312,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.720584029531
 09/14  12:00:00,0.734437564419,0.667391725095,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.648592906453
 09/14  13:00:00,0.71289072736,0.62532968445,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.605880813201
 09/14  14:00:00,0.70399602893,0.583578525466,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.563034520546
 09/14  15:00:00,0.747254128504,0.590372105967,0.0,0.0,0.0149906443849,0.004890937144,0.0198815815289,0.004890937144,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.568686116736
 09/14  16:00:00,0.974540457659,0.645745051233,0.0,0.0,0.103603142461,0.0333073721673,0.136910514629,0.0333073721673,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.620094326731
 09/14  17:00:00,1.34308063087,0.762269587034,0.0,0.0,0.224064511232,0.0750775647372,0.29914207597,0.0750775647372,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.731108056195
 09/14  18:00:00,1.46232186985,0.868483164262,0.0,0.0,0.186003218772,0.0672202237713,0.253223442543,0.0672202237713,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.834651147037
 09/14  19:00:00,1.57025258613,0.887068069873,0.0,0.0,0.147508301807,0.0564391307076,0.203947432515,0.0564391307076,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.852146775306
 09/14  20:00:00,1.75200268619,0.827541141061,0.0,0.0,0.100069017817,0.0401714115516,0.140240429369,0.0401714115516,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.791419298885
 09/14  21:00:00,1.58076206042,0.752845810972,0.0,0.0,0.0366398662828,0.0149375341875,0.0515774004702,0.0149375341875,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.717567280287
 09/14  22:00:00,1.22648416109,0.631339854222,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.600810807001
 09/14  23:00:00,0.932324576276,0.501054112829,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.474524938858
 09/14  24:00:00,0.627942948764,0.362165202885,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.340221535144
 09/15  01:00:00,0.51053643792,0.299504011965,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.279299674173
 09/15  02:00:00,0.460099748242,0.395142938813,0.0,0.112034828148,0.0,0.00363737373469,0.00363737373469,0.00363737373469,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.263138026064
 09/15  03:00:00,0.472839127904,1.17771290571,0.0,0.889633056201,0.0,0.0279474213441,0.0279474213441,0.0279474213441,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.268390868742
 09/15  04:00:00,0.500393371954,2.19530841578,0.0,1.85935314468,0.0,0.0569589574025,0.0569589574025,0.0569589574025,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.317010044216
 09/15  05:00:00,0.562890646146,2.8660442466,0.0,2.31431698735,0.0,0.070192523687,0.070192523687,0.070192523687,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.53058590869
 09/15  06:00:00,0.752267797177,3.91043051662,0.0,2.95601335114,0.0,0.0894507523516,0.0894507523516,0.0894507523516,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.9299904139
 09/15  07:00:00,0.976229789267,3.18657479689,0.0,2.12372647398,0.0,0.064112175595,0.064112175595,0.064112175595,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03689306926
 09/15  08:00:00,0.895529121693,2.55390281639,0.0,1.52530837148,0.0,0.0460513286083,0.0460513286083,0.0460513286083,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00665077716
 09/15  09:00:00,0.76544228064,1.75301452803,0.0,0.816185772332,0.0,0.0246241465908,0.0246241465908,0.0246241465908,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.91815291998
 09/15  10:00:00,0.73540075056,0.833141510383,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.814026449932
 09/15  11:00:00,0.74972077818,0.740751090788,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.721630174008
 09/15  12:00:00,0.734437564419,0.667750207447,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.648951388805
 09/15  13:00:00,0.71289072736,0.625645261921,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.606196390672
 09/15  14:00:00,0.731725980223,0.583789748332,0.0,0.0,0.0211225718309,0.00660737946292,0.0277299512938,0.00660737946292,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.563245743411
 09/15  15:00:00,0.89367252789,0.590399582589,0.0,0.0,0.127127948853,0.039172032062,0.166299980915,0.039172032062,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.568713593358
 09/15  16:00:00,1.12043446616,0.646292266363,0.0,0.0,0.214775959532,0.0680285635937,0.282804523126,0.0680285635937,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.620641541861
 09/15  17:00:00,1.47934667209,0.763151684893,0.0,0.0,0.329482723194,0.105925393993,0.435408117187,0.105925393993,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.731990154054
 09/15  18:00:00,1.54608687807,0.869589479877,0.0,0.0,0.248395029712,0.0885934210522,0.336988450764,0.0885934210522,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.835757462652
 09/15  19:00:00,1.51854997376,0.888327778311,0.0,0.0,0.109829285563,0.0424155345777,0.152244820141,0.0424155345777,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.853406483744
 09/15  20:00:00,1.62768321555,0.828402483198,0.0,0.0,0.0113100271384,0.00461093159393,0.0159209587323,0.00461093159393,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.792280641023
 09/15  21:00:00,1.52918465994,0.753093223788,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.717814693104
 09/15  22:00:00,1.22648416109,0.631103255679,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.600574208458
 09/15  23:00:00,0.932324576276,0.501013508376,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.474484334405
 09/15  24:00:00,0.627942948764,0.361924989929,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.339981322188
 09/16  01:00:00,0.514483461995,0.305458475525,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.285254137733
 09/16  02:00:00,0.469026333667,0.599770321147,0.0,0.311946770671,0.0,0.00995272073182,0.00995272073182,0.00995272073182,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.267853465876
 09/16  03:00:00,0.471630196334,1.10835940616,0.0,0.815843898564,0.0,0.0253730856018,0.0253730856018,0.0253730856018,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.272826526823
 09/16  04:00:00,0.490067920797,1.78343570567,0.0,1.43788327428,0.0,0.04396235063,0.04396235063,0.04396235063,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.32660720451
 09/16  05:00:00,0.558590159214,2.61788123812,0.0,2.03666212464,0.0,0.0617953441552,0.0617953441552,0.0617953441552,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.560077762922
 09/16  06:00:00,0.752238029988,3.62557933273,0.0,2.60324993172,0.0,0.0787954729449,0.0787954729449,0.0787954729449,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.997902649433
 09/16  07:00:00,0.990685478694,3.04657970093,0.0,1.90130742733,0.0,0.0574065031019,0.0574065031019,0.0574065031019,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.11931701995
 09/16  08:00:00,0.924532626529,2.52583251505,0.0,1.41146861738,0.0,0.0426175325522,0.0426175325522,0.0426175325522,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.09242022993
 09/16  09:00:00,0.807431243201,1.7307352068,0.0,0.715407260801,0.0,0.0215820506862,0.0215820506862,0.0215820506862,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.996652110279
 09/16  10:00:00,0.78631697985,0.900435641111,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.881320580661
 09/16  11:00:00,0.802209537699,0.796687050228,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.777566133448
 09/16  12:00:00,0.78224807051,0.716308257182,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.69750943854
 09/16  13:00:00,0.756478759875,0.667572207786,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.648123336538
 09/16  14:00:00,0.754868341146,0.622021345716,0.0,0.0,0.00892106440106,0.00282567564011,0.0117467400412,0.00282567564011,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.601477340795
 09/16  15:00:00,0.808987774628,0.62859818588,0.0,0.0,0.0334943363572,0.01106191844,0.0445562547972,0.01106191844,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.606912196649
 09/16  16:00:00,1.01982475648,0.692840878343,0.0,0.0,0.109564863781,0.0367120304244,0.146276894205,0.0367120304244,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.667190153841
 09/16  17:00:00,1.35108563436,0.819179774712,0.0,0.0,0.202970935452,0.0688242137956,0.271795149247,0.0688242137956,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.788018243873
 09/16  18:00:00,1.42941833945,0.942448895404,0.0,0.0,0.134963391218,0.0510462053832,0.186009596601,0.0510462053832,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.908616878179
 09/16  19:00:00,1.53642113226,0.969569195064,0.0,0.0,0.0974854767696,0.0383857476813,0.135871224451,0.0383857476813,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.934647900497
 09/16  20:00:00,1.70880563164,0.905940498861,0.0,0.0,0.0441774914685,0.0180105130306,0.0621880044991,0.0180105130306,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.869818656686
 09/16  21:00:00,1.57270387134,0.818264309967,0.0,0.0,0.00562082593112,0.00229152800013,0.00791235393125,0.00229152800013,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.782985779282
 09/16  22:00:00,1.25477737302,0.682118713989,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.651589666768
 09/16  23:00:00,0.947859421612,0.532529331595,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.506000157624
 09/16  24:00:00,0.634516631841,0.373288658019,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.351344990277
 09/17  01:00:00,0.514483461995,0.304563906552,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.28435956876
 09/17  02:00:00,0.459073612935,0.286533151909,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.266563067308
 09/17  03:00:00,0.446257110732,0.291587742433,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.271898761663
 09/17  04:00:00,0.447399761136,0.384671082259,0.0,0.0393833384158,0.0,0.00129419096884,0.00129419096884,0.00129419096884,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.326342516956
 09/17  05:00:00,0.506458651819,0.882462875889,0.0,0.300649947097,0.0,0.00966383676001,0.00966383676001,0.00966383676001,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.560671578232
 09/17  06:00:00,0.697249945539,1.78072817881,0.0,0.75648723258,0.0,0.0238073884964,0.0238073884964,0.0238073884964,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.999814194657
 09/17  07:00:00,0.9572067677,1.92625395936,0.0,0.777170767359,0.0,0.023927792108,0.023927792108,0.023927792108,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.12312793835
 09/17  08:00:00,0.917121848185,2.2754933529,0.0,1.1568522774,0.0,0.0352067542079,0.0352067542079,0.0352067542079,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.09669740776
 09/17  09:00:00,0.830319360978,2.48703073463,0.0,1.46735881258,0.0,0.0444701684633,0.0444701684633,0.0444701684633,0.100295943325,0.0218519306412,0.375444492549,0.271144826,1.00099608634
 09/17  10:00:00,0.848345378134,2.95817978876,0.0,2.05461558442,0.0,0.0620283982843,0.0620283982843,0.0620283982843,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.884449143889
 09/17  11:00:00,0.842420904481,2.13274614911,0.0,1.33459894141,0.0,0.0402113667827,0.0402113667827,0.0402113667827,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.779026290919
 09/17  12:00:00,0.810224836525,1.64692435998,0.0,0.929025747022,0.0,0.0279767660152,0.0279767660152,0.0279767660152,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.699099794319
 09/17  13:00:00,0.780054004964,1.45269558465,0.0,0.782937269949,0.0,0.0235752450894,0.0235752450894,0.0235752450894,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.650309443456
 09/17  14:00:00,0.762870561643,1.28048319407,0.0,0.655811351971,0.0,0.0197489605387,0.0197489605387,0.0197489605387,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.604127837177
 09/17  15:00:00,0.784999682497,1.31459630611,0.0,0.682936100093,0.0,0.0205681626664,0.0205681626664,0.0205681626664,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.609974216782
 09/17  16:00:00,0.886189707591,1.11627832399,0.0,0.419974518274,0.0,0.012641845313,0.012641845313,0.012641845313,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.670653081219
 09/17  17:00:00,1.08396077147,0.977793836588,0.0,0.155213820978,0.0,0.00467028635805,0.00467028635805,0.00467028635805,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.791418484771
 09/17  18:00:00,1.24769069842,1.08831429305,0.0,0.142423420705,0.0,0.00428195556822,0.00428195556822,0.00428195556822,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.912058855118
 09/17  19:00:00,1.40886703844,1.24990538531,0.0,0.276419615309,0.0,0.0083171306343,0.0083171306343,0.0083171306343,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.938564475438
 09/17  20:00:00,1.65784758789,1.28253095143,0.0,0.373036633115,0.0,0.011229960749,0.011229960749,0.011229960749,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.873372476135
 09/17  21:00:00,1.58328172693,1.43559254452,0.0,0.613819104311,0.0,0.0184902095124,0.0184902095124,0.0184902095124,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.786494909521
 09/17  22:00:00,1.28685083036,1.74967170746,0.0,1.06413721974,0.0,0.0320734573414,0.0320734573414,0.0320734573414,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.655005440504
 09/17  23:00:00,0.994630700919,2.08686415824,0.0,1.55170605015,0.0,0.0467712793072,0.0467712793072,0.0467712793072,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.508628934124
 09/17  24:00:00,0.69844374886,2.49596297985,0.0,2.12108737901,0.0,0.0639271170196,0.0639271170196,0.0639271170196,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.352931933107
 09/18  01:00:00,0.589203539686,2.90964529865,0.0,2.61062407559,0.0,0.0786671017663,0.0786671017663,0.0786671017663,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.278816885268
 09/18  02:00:00,0.550005057072,3.38632461489,0.0,3.10434047008,0.0,0.0935426825646,0.0935426825646,0.0935426825646,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.262014060218
 09/18  03:00:00,0.550665215693,3.7966626103,0.0,3.51058163454,0.0,0.105773509133,0.105773509133,0.105773509133,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.26639199499
 09/18  04:00:00,0.556462328547,4.08576865897,0.0,3.75164325835,0.0,0.113027913995,0.113027913995,0.113027913995,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.315180173739
 09/18  05:00:00,0.604875820965,4.27537646821,0.0,3.72367161976,0.0,0.112177698506,0.112177698506,0.112177698506,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.530563497883
 09/18  06:00:00,0.782903433185,4.94254774264,0.0,3.98569302562,0.0,0.12008638836,0.12008638836,0.12008638836,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.932427965451
 09/18  07:00:00,1.01781047563,4.57689988156,0.0,3.50914674005,0.0,0.105692861954,0.105692861954,0.105692861954,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04179788786
 09/18  08:00:00,0.94836937618,4.31709268318,0.0,3.28307902985,0.0,0.0988915830947,0.0988915830947,0.0988915830947,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01206998558
 09/18  09:00:00,0.830533969154,3.92063424576,0.0,2.9791086043,0.0,0.0897158351054,0.0897158351054,0.0897158351054,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.922849805752
 09/18  10:00:00,0.822943019192,3.74370052389,0.0,2.9066975633,0.0,0.0875422686316,0.0875422686316,0.0875422686316,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.817887900136
 09/18  11:00:00,0.793011565063,2.18341362985,0.0,1.44013199199,0.0,0.0432907868829,0.0432907868829,0.0432907868829,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.724160721077
 09/18  12:00:00,0.755282274832,1.36517133131,0.0,0.693978838523,0.0,0.0208447104133,0.0208447104133,0.0208447104133,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.652393674147
 09/18  13:00:00,0.716190331955,0.739848366053,0.0,0.110075631697,0.0,0.0032996045952,0.0032996045952,0.0032996045952,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.610323863107
 09/18  14:00:00,0.70399602893,0.588709085206,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.568165080285
 09/18  15:00:00,0.727372546975,0.595700486826,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.574014497596
 09/18  16:00:00,0.83762994303,0.6516825682,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.626031843698
 09/18  17:00:00,1.0439385549,0.768931088867,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.737769558029
 09/18  18:00:00,1.20909842731,0.875641800796,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.841809783571
 09/18  19:00:00,1.36630515362,0.894435537408,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.859514242841
 09/18  20:00:00,1.61176225682,0.834490054581,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.798368212406
 09/18  21:00:00,1.52918465994,0.759171127984,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.723892597299
 09/18  22:00:00,1.2336545812,0.875630536007,0.0,0.239107173343,0.0,0.00717042010436,0.00717042010436,0.00717042010436,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.605994315443
 09/18  23:00:00,0.956414688354,1.30646181274,0.0,0.801369194065,0.0,0.0240901120786,0.0240901120786,0.0240901120786,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.478563444701
 09/18  24:00:00,0.673809074237,1.88837397824,0.0,1.52368403424,0.0,0.0458661254729,0.0458661254729,0.0458661254729,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.342746276254
 09/19  01:00:00,0.569377111051,2.25557263915,0.0,1.95503231746,0.0,0.0588406731319,0.0588406731319,0.0588406731319,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.280335983899
 09/19  02:00:00,0.530619333611,2.74708598029,0.0,2.46413688686,0.0,0.0741569591034,0.0741569591034,0.0741569591034,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.262979008836
 09/19  03:00:00,0.524532769239,2.93347536489,0.0,2.64633781504,0.0,0.0796410626786,0.0796410626786,0.0796410626786,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.267448569079
 09/19  04:00:00,0.526748713139,3.1042860962,0.0,2.76938785753,0.0,0.0833142985876,0.0833142985876,0.0833142985876,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.315953011779
 09/19  05:00:00,0.578694542833,3.41149067361,0.0,2.8584579562,0.0,0.0859964203742,0.0859964203742,0.0859964203742,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.531891366855
 09/19  06:00:00,0.757526030602,4.10725153031,0.0,3.14778474104,0.0,0.0947089857765,0.0947089857765,0.0947089857765,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.935040037687
 09/19  07:00:00,0.990433984208,3.67509430944,0.0,2.60456293509,0.0,0.0783163705354,0.0783163705354,0.0783163705354,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.0445761207
 09/19  08:00:00,0.915134933184,3.22039908718,0.0,2.1838843047,0.0,0.0656571400985,0.0656571400985,0.0656571400985,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01457111473
 09/19  09:00:00,0.788403079113,2.52748569401,0.0,1.58353312877,0.0,0.0475849450646,0.0475849450646,0.0475849450646,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.925276729526
 09/19  10:00:00,0.768586364553,1.9442569198,0.0,1.10477488599,0.0,0.0331856139925,0.0331856139925,0.0331856139925,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.820366973358
 09/19  11:00:00,0.755998480559,0.955769121209,0.0,0.209589488513,0.0,0.00627770237908,0.00627770237908,0.00627770237908,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.727058715915
 09/19  12:00:00,0.734437564419,0.673577508689,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.654778690047
 09/19  13:00:00,0.71289072736,0.631521238601,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.612072367352
 09/19  14:00:00,0.70399602893,0.58946368854,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.56891968362
 09/19  15:00:00,0.727372546975,0.596227660851,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.574541671621
 09/19  16:00:00,0.83762994303,0.652205472019,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.626554747517
 09/19  17:00:00,1.0439385549,0.769484508239,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.7383229774
 09/19  18:00:00,1.20909842731,0.876141531133,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.842309513908
 09/19  19:00:00,1.36630515362,0.89490803088,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.859986736312
 09/19  20:00:00,1.61176225682,0.834867086943,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.798745244768
 09/19  21:00:00,1.52918465994,0.759546666956,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.724268136271
 09/19  22:00:00,1.22648416109,0.636478375894,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.605949328674
 09/19  23:00:00,0.932324576276,0.505342075011,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.47881290104
 09/19  24:00:00,0.633099455396,0.537363251857,0.0,0.172284293097,0.0,0.00515650663259,0.00515650663259,0.00515650663259,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.343135291019
 09/20  01:00:00,0.533852695219,1.07792287516,0.0,0.776403829667,0.0,0.0233162572992,0.0233162572992,0.0233162572992,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.281314707703
 09/20  02:00:00,0.493458924117,1.51495696607,0.0,1.23062805739,0.0,0.0369965496095,0.0369965496095,0.0369965496095,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.264358824076
 09/20  03:00:00,0.499138605639,2.09219988235,0.0,1.80372794087,0.0,0.0542468990795,0.0542468990795,0.0542468990795,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.268782960717
 09/20  04:00:00,0.506204750874,2.42377450156,0.0,2.08703717025,0.0,0.0627703363228,0.0627703363228,0.0627703363228,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.317792104422
 09/20  05:00:00,0.562632475513,2.88085283612,0.0,2.32632770357,0.0,0.069934353054,0.069934353054,0.069934353054,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.533383781981
 09/20  06:00:00,0.731732653143,3.25411160007,0.0,2.29245403137,0.0,0.0689156083171,0.0689156083171,0.0689156083171,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.937230817121
 09/20  07:00:00,0.972208160213,3.07302835029,0.0,2.00020489758,0.0,0.0600905465408,0.0600905465408,0.0600905465408,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04686819905
 09/20  08:00:00,0.902953131363,2.81882691585,0.0,1.7799258027,0.0,0.0534753382774,0.0534753382774,0.0534753382774,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01695744541
 09/20  09:00:00,0.77301038773,2.01859050086,0.0,1.07274327356,0.0,0.0321922536813,0.0321922536813,0.0321922536813,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.927171391579
 09/20  10:00:00,0.7504346714,1.34265066034,0.0,0.501507311099,0.0,0.0150339208394,0.0150339208394,0.0150339208394,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.822028288795
 09/20  11:00:00,0.74972077818,0.747710599214,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.728589682434
 09/20  12:00:00,0.734437564419,0.674705928995,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.655907110354
 09/20  13:00:00,0.71289072736,0.632174945078,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.61272607383
 09/20  14:00:00,0.70399602893,0.589893153668,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.569349148747
 09/20  15:00:00,0.727372546975,0.596668790832,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.574982801601
 09/20  16:00:00,0.83762994303,0.65256144816,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.626910723658
 09/20  17:00:00,1.0439385549,0.770076120165,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.738914589326
 09/20  18:00:00,1.20909842731,0.876800813183,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.842968795958
 09/20  19:00:00,1.36630515362,0.896049059972,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.861127765405
 09/20  20:00:00,1.61176225682,0.835752852185,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.79963101001
 09/20  21:00:00,1.52918465994,0.760655345264,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.72537681458
 09/20  22:00:00,1.22648416109,0.637568910654,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.607039863433
 09/20  23:00:00,0.932324576276,0.506043954101,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.47951478013
 09/20  24:00:00,0.64108077151,0.803705363097,0.0,0.437925222647,0.0,0.0131378227457,0.0131378227457,0.0131378227457,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.343836472709
 09/21  01:00:00,0.543737153108,1.4056623815,0.0,1.10385012084,0.0,0.0332007151885,0.0332007151885,0.0332007151885,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.281607922862
 09/21  02:00:00,0.513702590295,2.18577144599,0.0,1.90125621315,0.0,0.0572402157869,0.0572402157869,0.0572402157869,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.264545148237
 09/21  03:00:00,0.52105858962,2.81906320708,0.0,2.53054596762,0.0,0.0761668830595,0.0761668830595,0.0761668830595,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.268828258693
 09/21  04:00:00,0.535942385153,3.41039603055,0.0,3.07397362321,0.0,0.0925079706017,0.0925079706017,0.0925079706017,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.317477180451
 09/21  05:00:00,0.599191451791,4.09332356219,0.0,3.53849358198,0.0,0.106493329332,0.106493329332,0.106493329332,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.533688629649
 09/21  06:00:00,0.771415509452,4.57134092376,0.0,3.60835978343,0.0,0.108598464626,0.108598464626,0.108598464626,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.938554388754
 09/21  07:00:00,1.00272083598,4.08660339599,0.0,3.01281761918,0.0,0.0906032223126,0.0906032223126,0.0906032223126,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04783052315
 09/21  08:00:00,0.91896022507,3.35007438303,0.0,2.31066337028,0.0,0.0694824319847,0.0694824319847,0.0694824319847,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01746734501
 09/21  09:00:00,0.784497598308,2.40004401513,0.0,1.45344254359,0.0,0.0436794642592,0.0436794642592,0.0436794642592,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.927925635832
 09/21  10:00:00,0.753294996912,1.43813581544,0.0,0.596280968074,0.0,0.017894246351,0.017894246351,0.017894246351,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.82273978692
 09/21  11:00:00,0.74972077818,0.748308483928,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.729187567147
 09/21  12:00:00,0.734437564419,0.675050029115,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.656251210473
 09/21  13:00:00,0.71289072736,0.63244064037,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.612991769121
 09/21  14:00:00,0.70399602893,0.590114232639,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.569570227719
 09/21  15:00:00,0.727372546975,0.596780413275,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.575094424045
 09/21  16:00:00,0.850287120957,0.652880974238,0.0,0.0,0.00935701967703,0.00330015824989,0.0126571779269,0.00330015824989,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.627230249736
 09/21  17:00:00,1.12252617871,0.770741677878,0.0,0.0,0.0577258994566,0.0208617243535,0.0785876238101,0.0208617243535,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.739580147039
 09/21  18:00:00,1.25674606525,0.878357135618,0.0,0.0,0.0339991281474,0.0136485097885,0.0476476379359,0.0136485097885,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.844525118393
 09/21  19:00:00,1.37064225605,0.897196045865,0.0,0.0,0.00308101710465,0.00125608532459,0.00433710242924,0.00125608532459,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.862274751298
 09/21  20:00:00,1.61176225682,0.836846713472,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.800724871297
 09/21  21:00:00,1.52918465994,0.761120070323,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.725841539639
 09/21  22:00:00,1.22648416109,0.637497219116,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.606968171895
 09/21  23:00:00,0.932324576276,0.505121500327,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.478592326356
 09/21  24:00:00,0.627942948764,0.364247831753,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.342304164012
 09/22  01:00:00,0.51053643792,0.300461295024,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.280256957232
 09/22  02:00:00,0.457389549669,0.312752338362,0.0,0.028916123585,0.0,0.000927175160967,0.000927175160967,0.000927175160967,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.263866130176
 09/22  03:00:00,0.463430685006,0.880890025802,0.0,0.591933751006,0.0,0.0185389784463,0.0185389784463,0.0185389784463,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.269267294026
 09/22  04:00:00,0.491334052162,1.90454503582,0.0,1.56646006399,0.0,0.0478996376098,0.0478996376098,0.0478996376098,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.319139744946
 09/22  05:00:00,0.548636136273,2.40609393121,0.0,1.84905069702,0.0,0.0559380138141,0.0559380138141,0.0559380138141,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.535901883629
 09/22  06:00:00,0.737395919839,3.43965161527,0.0,2.47404818505,0.0,0.0745788750137,0.0745788750137,0.0745788750137,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.941176678646
 09/22  07:00:00,0.973960260664,3.1325423995,0.0,2.05576136364,0.0,0.0618426469916,0.0618426469916,0.0618426469916,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.05082578221
 09/22  08:00:00,0.8935004863,2.50641624157,0.0,1.46451445492,0.0,0.0440226932144,0.0440226932144,0.0440226932144,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01995811891
 09/22  09:00:00,0.762822667353,1.68132283846,0.0,0.732783342961,0.0,0.0220045333039,0.0220045333039,0.0220045333039,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.929863659788
 09/22  10:00:00,0.73540075056,0.843405550666,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.824290490215
 09/22  11:00:00,0.74972077818,0.749680996037,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.730560079256
 09/22  12:00:00,0.734437564419,0.675652609233,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.656853790592
 09/22  13:00:00,0.71289072736,0.632599182419,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.61315031117
 09/22  14:00:00,0.70399602893,0.590215426466,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.569671421545
 09/22  15:00:00,0.83218145556,0.596814168515,0.0,0.0,0.0787881488995,0.0260207596851,0.104808908585,0.0260207596851,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.575128179284
 09/22  16:00:00,1.03410533184,0.653332377973,0.0,0.0,0.147164727064,0.0493106617484,0.196475388813,0.0493106617484,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.627681653471
 09/22  17:00:00,1.35718487377,0.771651294277,0.0,0.0,0.233925802368,0.0793205164996,0.313246318867,0.0793205164996,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.740489763438
 09/22  18:00:00,1.47164867748,0.879230050896,0.0,0.0,0.192854149404,0.0696961007653,0.26255025017,0.0696961007653,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.84539803367
 09/22  19:00:00,1.41772627903,0.89827615309,0.0,0.0,0.0367903533351,0.0146307720739,0.051421125409,0.0146307720739,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.863354858523
 09/22  20:00:00,1.61176225682,0.837494930289,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.801373088114
 09/22  21:00:00,1.52918465994,0.761329334423,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.726050803738
 09/22  22:00:00,1.22648416109,0.638163539757,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.607634492536
 09/22  23:00:00,0.932324576276,0.505687034999,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.479157861028
 09/22  24:00:00,0.627942948764,0.364807245637,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.342863577896
 09/23  01:00:00,0.514483461995,0.307448682066,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.287244344274
 09/23  02:00:00,0.468658384211,0.589464201041,0.0,0.300590887228,0.0,0.00958477127628,0.00958477127628,0.00958477127628,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.268903229212
 09/23  03:00:00,0.478339942599,1.32977429207,0.0,1.03577231443,0.0,0.0320828318667,0.0320828318667,0.0320828318667,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.274312996873
 09/23  04:00:00,0.502096338333,2.18914842055,0.0,1.84131213524,0.0,0.0559907681661,0.0559907681661,0.0559907681661,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.32889105842
 09/23  05:00:00,0.561507614791,2.7222389725,0.0,2.13502502839,0.0,0.0647127997317,0.0647127997317,0.0647127997317,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.56607259355
 09/23  06:00:00,0.740078955929,3.24466058184,0.0,2.21033939228,0.0,0.0666363988861,0.0666363988861,0.0666363988861,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,1.00989443798
 09/23  07:00:00,0.990130235385,3.04938903921,0.0,1.88943258422,0.0,0.0568512597935,0.0568512597935,0.0568512597935,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.13400120135
 09/23  08:00:00,0.920297624535,2.40529255481,0.0,1.27656600861,0.0,0.0383825305576,0.0383825305576,0.0383825305576,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.10678287846
 09/23  09:00:00,0.803109398484,1.6032615634,0.0,0.574679634191,0.0,0.0172602059692,0.0172602059692,0.0172602059692,0.100295943325,0.0218519306412,0.375444492549,0.271144826,1.00990609349
 09/23  10:00:00,0.78631697985,0.912125498131,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.89301043768
 09/23  11:00:00,0.802209537699,0.806455023501,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.78733410672
 09/23  12:00:00,0.78224807051,0.724580234013,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.705781415371
 09/23  13:00:00,0.756478759875,0.67509451476,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.655645643511
 09/23  14:00:00,0.791922109983,0.628708642359,0.0,0.0,0.0366848754727,0.0121156334054,0.0488005088781,0.0121156334054,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.608164637438
 09/23  15:00:00,0.94607369625,0.635380135768,0.0,0.0,0.136957578956,0.0446845974642,0.18164217642,0.0446845974642,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.613694146537
 09/23  16:00:00,1.16516042986,0.700549401664,0.0,0.0,0.220669526109,0.0709430414703,0.291612567579,0.0709430414703,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.674898677163
 09/23  17:00:00,1.45210267261,0.828842635557,0.0,0.0,0.278408347806,0.0944038396885,0.372812187494,0.0944038396885,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.797681104718
 09/23  18:00:00,1.49342463261,0.953997088885,0.0,0.0,0.179818764974,0.0701971247843,0.250015889758,0.0701971247843,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.92016507166
 09/23  19:00:00,1.58964661116,0.981385495312,0.0,0.0,0.134930572177,0.0541661311766,0.189096703353,0.0541661311766,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.946464200745
 09/23  20:00:00,1.76535202886,0.916612577372,0.0,0.0,0.0843472637716,0.0343871379465,0.118734401718,0.0343871379465,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.880490735197
 09/23  21:00:00,1.60053565465,0.827812231885,0.0,0.0,0.025392136803,0.010352000432,0.035744137235,0.010352000432,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.7925337012
 09/23  22:00:00,1.25477737302,0.690115293755,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.659586246535
 09/23  23:00:00,0.947859421612,0.5379618168,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.511432642829
 09/23  24:00:00,0.634516631841,0.376640024996,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.354696357255
 09/24  01:00:00,0.514483461995,0.306732777352,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.28652843956
 09/24  02:00:00,0.461747565671,0.371057889491,0.0,0.0824374685517,0.0,0.00267395273608,0.00267395273608,0.00267395273608,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.268650336339
 09/24  03:00:00,0.465909254853,0.91799170388,0.0,0.624023520457,0.0,0.0196521441207,0.0196521441207,0.0196521441207,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.274279202653
 09/24  04:00:00,0.487522236498,1.69743885888,0.0,1.34937460552,0.0,0.041416666331,0.041416666331,0.041416666331,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.329119026474
 09/24  05:00:00,0.550613271803,2.36191020828,0.0,1.77423249954,0.0,0.0538184567439,0.0538184567439,0.0538184567439,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.566536358173
 09/24  06:00:00,0.749911842354,3.57138439921,0.0,2.53499781755,0.0,0.0764692853111,0.0764692853111,0.0764692853111,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,1.01195983008
 09/24  07:00:00,0.991847350577,3.1088298419,0.0,1.94691799554,0.0,0.0585683749854,0.0585683749854,0.0585683749854,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.13595659271
 09/24  08:00:00,0.919051687369,2.36534025367,0.0,1.23503212362,0.0,0.037136593392,0.037136593392,0.037136593392,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.1083644623
 09/24  09:00:00,0.800263905418,1.5101587658,0.0,0.479992177278,0.0,0.0144147129029,0.0144147129029,0.0144147129029,0.100295943325,0.0218519306412,0.375444492549,0.271144826,1.0114907528
 09/24  10:00:00,0.78631697985,0.913345127338,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.894230066888
 09/24  11:00:00,0.802209537699,0.807302242203,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.788181325423
 09/24  12:00:00,0.78224807051,0.725355344409,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.706556525768
 09/24  13:00:00,0.756478759875,0.675686562273,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.656237691024
 09/24  14:00:00,0.868744898028,0.628999664829,0.0,0.0,0.0956902911508,0.0299330057728,0.125623296924,0.0299330057728,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.608455659908
 09/24  15:00:00,1.02848232117,0.63586867441,0.0,0.0,0.201133855567,0.0629169457776,0.264050801344,0.0629169457776,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.61418268518
 09/24  16:00:00,1.25251679441,0.701315794821,0.0,0.0,0.288669763817,0.0902991683153,0.378968932132,0.0902991683153,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.67566507032
 09/24  17:00:00,1.57325098288,0.829839363349,0.0,0.0,0.372444523658,0.121515974102,0.49396049776,0.121515974102,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.79867783251
 09/24  18:00:00,1.57798768261,0.955284947811,0.0,0.0,0.243420926737,0.0911580130231,0.33457893976,0.0911580130231,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.921452930586
 09/24  19:00:00,1.63294870069,0.982996016343,0.0,0.0,0.165828920021,0.06656987286,0.232398792881,0.06656987286,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.948074721776
 09/24  20:00:00,1.7819755523,0.918236039437,0.0,0.0,0.0961563830807,0.0392015420724,0.135357925153,0.0392015420724,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.882114197261
 09/24  21:00:00,1.62005805904,0.829006293446,0.0,0.0,0.0392605807347,0.0160059608957,0.0552665416304,0.0160059608957,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.793727762762
 09/24  22:00:00,1.25477737302,0.690682022687,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.660152975466
 09/24  23:00:00,0.947859421612,0.538329375559,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.511800201588
 09/24  24:00:00,0.634516631841,0.376186577528,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.354242909787
 09/25  01:00:00,0.51053643792,0.299742521696,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.279538183903
 09/25  02:00:00,0.456462374508,0.283361825051,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.26339174045
 09/25  03:00:00,0.453963552363,0.572106224448,0.0,0.283426886114,0.0,0.00907184580265,0.00907184580265,0.00907184580265,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.268990357564
 09/25  04:00:00,0.471210866616,1.23149808268,0.0,0.893632047396,0.0,0.0277764520647,0.0277764520647,0.0277764520647,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.318920808396
 09/25  05:00:00,0.534173561348,1.9184603208,0.0,1.35966944449,0.0,0.0414754388894,0.0414754388894,0.0414754388894,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.537649525757
 09/25  06:00:00,0.721184850972,2.89886175357,0.0,1.92846090653,0.0,0.0583678061462,0.0583678061462,0.0583678061462,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.945974095466
 09/25  07:00:00,0.947184846907,2.24625628351,0.0,1.16489967085,0.0,0.0350672332353,0.0350672332353,0.0350672332353,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.05540135902
