Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/25  08:00:00,0.877931009562,1.99229239038,0.0,0.945320211781,0.0,0.028453216477,0.028453216477,0.028453216477,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.02502851086
 09/25  09:00:00,0.753595832675,1.37848395689,0.0,0.425023024059,0.0,0.0127776986262,0.0127776986262,0.0127776986262,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.934785097119
 09/25  10:00:00,0.73540075056,0.847041099488,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.827926039037
 09/25  11:00:00,0.74972077818,0.752191261854,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.733070345073
 09/25  12:00:00,0.734437564419,0.677722981628,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.658924162986
 09/25  13:00:00,0.71289072736,0.634606007382,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.615157136133
 09/25  14:00:00,0.70399602893,0.592041024179,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.571497019259
 09/25  15:00:00,0.727372546975,0.598836669368,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.577150680138
 09/25  16:00:00,0.87395980992,0.655450153767,0.0,0.0,0.0272119321275,0.00911793476213,0.0363298668896,0.00911793476213,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.629799429266
 09/25  17:00:00,1.21073087818,0.774360238392,0.0,0.0,0.124110786394,0.0426815368812,0.166792323275,0.0426815368812,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.743198707554
 09/25  18:00:00,1.20909842731,0.882983492533,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.849151475308
 09/25  19:00:00,1.36630515362,0.901276462049,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.866355167482
 09/25  20:00:00,1.61176225682,0.840443304857,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.804321462682
 09/25  21:00:00,1.52918465994,0.76406435741,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.728785826725
 09/25  22:00:00,1.22648416109,0.639618521485,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.609089474264
 09/25  23:00:00,0.932324576276,0.506484336634,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.479955162663
 09/25  24:00:00,0.627942948764,0.364532681603,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.342589013862
 09/26  01:00:00,0.51053643792,0.300930700383,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.280726362591
 09/26  02:00:00,0.472989493551,0.811474924398,0.0,0.527081105583,0.0,0.0165271190428,0.0165271190428,0.0165271190428,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.264423734215
 09/26  03:00:00,0.481307503146,1.47626293791,0.0,1.18741050972,0.0,0.036415796586,0.036415796586,0.036415796586,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.269163447419
 09/26  04:00:00,0.495838137869,2.06634636122,0.0,1.72873992419,0.0,0.0524037233174,0.0524037233174,0.0524037233174,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.318661210142
 09/26  05:00:00,0.565713821888,2.97907713009,0.0,2.41996804353,0.0,0.0730156994287,0.0730156994287,0.0730156994287,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.537967736002
 09/26  06:00:00,0.758139522824,4.13475190212,0.0,3.16322603774,0.0,0.0953224779987,0.0953224779987,0.0953224779987,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.947099112806
 09/26  07:00:00,0.98013395434,3.3437898201,0.0,2.26078657551,0.0,0.0680163406682,0.0680163406682,0.0680163406682,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.05704799094
 09/26  08:00:00,0.8982929715,2.67035841868,0.0,1.62214990933,0.0,0.0488151784145,0.0488151784145,0.0488151784145,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.0262648416
 09/26  09:00:00,0.770647555052,1.94623603392,0.0,0.991640054725,0.0,0.0298294210027,0.0298294210027,0.0298294210027,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.93592014348
 09/26  10:00:00,0.746001011102,1.20130443239,0.0,0.352832808728,0.0,0.0106002605415,0.0106002605415,0.0106002605415,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.829356563209
 09/26  11:00:00,0.74972077818,0.753741927998,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.734621011218
 09/26  12:00:00,0.734437564419,0.679380475171,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.660581656529
 09/26  13:00:00,0.71289072736,0.63605890185,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.616610030601
 09/26  14:00:00,0.70399602893,0.593180538904,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.572636533984
 09/26  15:00:00,0.727372546975,0.600070761552,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.578384772321
 09/26  16:00:00,0.858383876277,0.656771618485,0.0,0.0,0.0154430787066,0.00531085453996,0.0207539332466,0.00531085453996,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.631120893983
 09/26  17:00:00,1.15345814414,0.775906148872,0.0,0.0,0.0807271630832,0.0287924261515,0.109519589235,0.0287924261515,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.744744618033
 09/26  18:00:00,1.29874417718,0.88452039494,0.0,0.0,0.0646703687696,0.0249753810983,0.0896457498679,0.0249753810983,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.850688377714
 09/26  19:00:00,1.4045003392,0.903566470417,0.0,0.0,0.0271333273813,0.0110618582025,0.0381951855838,0.0110618582025,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.86864517585
 09/26  20:00:00,1.61176225682,0.842408718696,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.806286876521
 09/26  21:00:00,1.52918465994,0.765618656668,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.730340125984
 09/26  22:00:00,1.22648416109,0.641077501172,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.610548453951
 09/26  23:00:00,0.932324576276,0.507558383043,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.481029209072
 09/26  24:00:00,0.627942948764,0.36522602734,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.343282359599
 09/27  01:00:00,0.51053643792,0.300678780067,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.280474442274
 09/27  02:00:00,0.458830549681,0.356427115513,0.0,0.0727853185981,0.0,0.00236817517338,0.00236817517338,0.00236817517338,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.263671712314
 09/27  03:00:00,0.459245921396,0.741124058733,0.0,0.45269834666,0.0,0.0143542148356,0.0143542148356,0.0143542148356,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.268736731302
 09/27  04:00:00,0.474913421048,1.35885698951,0.0,1.02102207804,0.0,0.0314790064961,0.0314790064961,0.0314790064961,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.318889684585
 09/27  05:00:00,0.542829626636,2.21141999778,0.0,1.65126237812,0.0,0.0501315041768,0.0501315041768,0.0501315041768,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.539016269103
 09/27  06:00:00,0.732785021905,3.29080246971,0.0,2.31704980616,0.0,0.0699679770799,0.0699679770799,0.0699679770799,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.949325911975
 09/27  07:00:00,0.971379900799,3.05311015335,0.0,1.96627595389,0.0,0.0592622871273,0.0592622871273,0.0592622871273,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.06087894581
 09/27  08:00:00,0.900537499067,2.74754364147,0.0,1.69605321775,0.0,0.0510597059823,0.0510597059823,0.0510597059823,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.02954675598
 09/27  09:00:00,0.778275103581,2.20174886465,0.0,1.24479344205,0.0,0.0374569695326,0.0374569695326,0.0374569695326,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.938279586885
 09/27  10:00:00,0.747610436432,1.25649546927,0.0,0.406488328508,0.0,0.0122096858715,0.0122096858715,0.0122096858715,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.830892080314
 09/27  11:00:00,0.74972077818,0.755070814959,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.735949898179
 09/27  12:00:00,0.734437564419,0.680550302993,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.661751484352
 09/27  13:00:00,0.71289072736,0.637103788262,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.617654917013
 09/27  14:00:00,0.70399602893,0.593889466975,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.573345462054
 09/27  15:00:00,0.727372546975,0.600831138747,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.579145149517
 09/27  16:00:00,0.875583708982,0.657675407941,0.0,0.0,0.0284282710475,0.00952549490409,0.0379537659516,0.00952549490409,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.63202468344
 09/27  17:00:00,1.16560983025,0.77729501848,0.0,0.0,0.0893726450396,0.0322986303047,0.121671275344,0.0322986303047,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.746133487641
 09/27  18:00:00,1.21560585372,0.88597248341,0.0,0.0,0.00473443955865,0.00177298685339,0.00650742641204,0.00177298685339,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.852140466185
 09/27  19:00:00,1.36630515362,0.904467217092,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.869545922524
 09/27  20:00:00,1.61176225682,0.843242338966,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.807120496791
 09/27  21:00:00,1.52918465994,0.766685606416,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.731407075731
 09/27  22:00:00,1.22648416109,0.641174411096,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.610645363875
 09/27  23:00:00,0.932324576276,0.507072966735,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.480543792764
 09/27  24:00:00,0.627942948764,0.364429264623,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.342485596881
 09/28  01:00:00,0.51053643792,0.300141515444,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.279937177651
 09/28  02:00:00,0.456462374508,0.283581830901,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.2636117463
 09/28  03:00:00,0.455367155247,0.620692498352,0.0,0.331734698533,0.0,0.0104754486867,0.0104754486867,0.0104754486867,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.269268819048
 09/28  04:00:00,0.470543504852,1.21671455071,0.0,0.878363277166,0.0,0.0271090903,0.0271090903,0.0271090903,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.319406046662
 09/28  05:00:00,0.523930837934,1.58624828708,0.0,1.02585147493,0.0,0.0312327154753,0.0312327154753,0.0312327154753,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.539255461585
 09/28  06:00:00,0.714526045678,2.68424816627,0.0,1.70876913973,0.0,0.0517090008527,0.0517090008527,0.0517090008527,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.951052274963
 09/28  07:00:00,0.949003563885,2.31253699842,0.0,1.22418615404,0.0,0.0368859502133,0.0368859502133,0.0368859502133,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.06239559072
 09/28  08:00:00,0.875027808015,1.90212468282,0.0,0.848862724086,0.0,0.0255500149295,0.0255500149295,0.0255500149295,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.03131829099
 09/28  09:00:00,0.747023329536,1.16540175123,0.0,0.206553320137,0.0,0.00620519548699,0.00620519548699,0.00620519548699,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.940172595381
 09/28  10:00:00,0.73540075056,0.852046461363,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.832931400912
 09/28  11:00:00,0.74972077818,0.75629806464,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.73717714786
 09/28  12:00:00,0.734437564419,0.68094440697,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.662145588328
 09/28  13:00:00,0.71289072736,0.637445925274,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.617997054025
 09/28  14:00:00,0.70399602893,0.59460065797,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.574056653049
 09/28  15:00:00,0.811087830405,0.601247868691,0.0,0.0,0.063121037009,0.0205942464213,0.0837152834302,0.0205942464213,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.579561879461
 09/28  16:00:00,1.00203357811,0.658495476297,0.0,0.0,0.123587376827,0.04081625825,0.164403635077,0.04081625825,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.632844751795
 09/28  17:00:00,1.32142442255,0.77836306155,0.0,0.0,0.207220644986,0.0702652226617,0.277485867648,0.0702652226617,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.747201530711
 09/28  18:00:00,1.40973066174,0.887629801289,0.0,0.0,0.145968794313,0.0546634401212,0.200632234434,0.0546634401212,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.853797784064
 09/28  19:00:00,1.45786667514,0.907181037828,0.0,0.0,0.0650440284828,0.0265174930404,0.0915615215232,0.0265174930404,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.872259743261
 09/28  20:00:00,1.71677558532,0.845009689941,0.0,0.0,0.0753454194444,0.0296679090627,0.105013328507,0.0296679090627,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.808887847765
 09/28  21:00:00,1.53310772563,0.76817388975,0.0,0.0,0.00278689117219,0.00113617451112,0.00392306568331,0.00113617451112,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.732895359065
 09/28  22:00:00,1.22648416109,0.642571355467,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.612042308246
 09/28  23:00:00,0.932324576276,0.508757634171,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.4822284602
 09/28  24:00:00,0.627942948764,0.365948106429,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.344004438687
 09/29  01:00:00,0.51053643792,0.300780969335,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.280576631543
 09/29  02:00:00,0.456462374508,0.283021543853,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.263051459252
 09/29  03:00:00,0.447756854142,0.375614112389,0.0,0.0875652761977,0.0,0.00286514758169,0.00286514758169,0.00286514758169,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.26835985542
 09/29  04:00:00,0.458742557876,0.820375305147,0.0,0.482572058741,0.0,0.0153081433247,0.0153081433247,0.0153081433247,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.31885801952
 09/29  05:00:00,0.51798215956,1.37505902567,0.0,0.813769589419,0.0,0.0252840371008,0.0252840371008,0.0252840371008,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.540148085694
 09/29  06:00:00,0.707952859979,2.46140039272,0.0,1.48395400906,0.0,0.0451358151534,0.0451358151534,0.0451358151534,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.953019632085
 09/29  07:00:00,0.937674159775,1.93742539072,0.0,0.847077542638,0.0,0.0255565461025,0.0255565461025,0.0255565461025,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.06439259443
 09/29  08:00:00,0.867818450235,1.6643489819,0.0,0.60898033763,0.0,0.0183406571497,0.0183406571497,0.0183406571497,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.03342497653
 09/29  09:00:00,0.745338395598,1.11137336572,0.0,0.150341512267,0.0,0.00452026154876,0.00452026154876,0.00452026154876,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.942356017738
 09/29  10:00:00,0.73540075056,0.854249246388,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.835134185938
 09/29  11:00:00,0.74972077818,0.758502525554,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.739381608773
 09/29  12:00:00,0.734437564419,0.683094873643,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.664296055001
 09/29  13:00:00,0.71289072736,0.63934338176,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.619894510511
 09/29  14:00:00,0.70399602893,0.596406340354,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.575862335434
 09/29  15:00:00,0.727372546975,0.603600889511,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.581914900281
 09/29  16:00:00,0.83762994303,0.661237452841,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.635586728339
 09/29  17:00:00,1.0439385549,0.781448546502,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.750287015663
 09/29  18:00:00,1.20909842731,0.890454459462,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.856622442237
 09/29  19:00:00,1.36630515362,0.909359370703,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.874438076136
 09/29  20:00:00,1.61176225682,0.847910715839,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.811788873664
 09/29  21:00:00,1.52918465994,0.770764377434,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.735485846749
 09/29  22:00:00,1.22648416109,0.644959932243,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.614430885022
 09/29  23:00:00,0.932324576276,0.51028691226,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.483757738289
 09/29  24:00:00,0.631066406514,0.470592188486,0.0,0.103907644684,0.0,0.00312345774991,0.00312345774991,0.00312345774991,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.344740876061
 09/30  01:00:00,0.528997919421,0.790468899903,0.0,0.482462535505,0.0,0.0145144574264,0.0145144574264,0.0145144574264,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.287802026605
 09/30  02:00:00,0.48686415696,1.21284698058,0.0,0.924022907427,0.0,0.0277905440248,0.0277905440248,0.0277905440248,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.26885398855
 09/30  03:00:00,0.483980747961,1.54844923935,0.0,1.25472697766,0.0,0.0377236372294,0.0377236372294,0.0377236372294,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.274033280919
 09/30  04:00:00,0.491827831218,1.86967505884,0.0,1.52127375626,0.0,0.0457222610504,0.0457222610504,0.0457222610504,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.329456075691
 09/30  05:00:00,0.549813006649,2.3560889686,0.0,1.76443904219,0.0,0.0530181915894,0.0530181915894,0.0530181915894,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.570508575847
 09/30  06:00:00,0.728081896278,2.86612363645,0.0,1.81870527239,0.0,0.0546393392345,0.0546393392345,0.0546393392345,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,1.02299161248
 09/30  07:00:00,0.993453035172,3.18017557787,0.0,2.00359276088,0.0,0.0601740595802,0.0601740595802,0.0601740595802,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.15062756334
 09/30  08:00:00,0.933931200886,2.87825808473,0.0,1.7328489643,0.0,0.0520161069083,0.0520161069083,0.0520161069083,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.12346545269
 09/30  09:00:00,0.826083345917,2.38449628454,0.0,1.34102699949,0.0,0.040234153402,0.040234153402,0.040234153402,0.100295943325,0.0218519306412,0.375444492549,0.271144826,1.02479344934
 09/30  10:00:00,0.827829178854,2.30779946156,0.0,1.38310103818,0.0,0.0415121990037,0.0415121990037,0.0415121990037,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.905583362922
 09/30  11:00:00,0.819032240404,1.37830358689,0.0,0.561526360915,0.0,0.0168227027051,0.0168227027051,0.0168227027051,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.797656309191
 09/30  12:00:00,0.786753197237,0.88510921451,0.0,0.15059638216,0.0,0.0045051267272,0.0045051267272,0.0045051267272,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.715714013708
 09/30  13:00:00,0.756478759875,0.684960562265,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.665511691016
 09/30  14:00:00,0.743121601105,0.638151820573,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.617607815652
 09/30  15:00:00,0.76443151983,0.645032580702,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.623346591472
 09/30  16:00:00,0.873547862278,0.711426359038,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.685775634536
 09/30  17:00:00,1.07929048512,0.841666536006,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.810505005168
 09/30  18:00:00,1.24340874285,0.968216892889,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.934384875664
 09/30  19:00:00,1.40158966227,1.03097572361,0.0,0.0347806240732,0.0,0.00103975445982,0.00103975445982,0.00103975445982,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.961273804968
 09/30  20:00:00,1.65798823878,1.31027223939,0.0,0.379566714423,0.0,0.0113706116318,0.0113706116318,0.0113706116318,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.894583682794
 09/30  21:00:00,1.58797960282,1.61311127013,0.0,0.772822251121,0.0,0.0231880854021,0.0231880854021,0.0231880854021,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.805010488325
 09/30  22:00:00,1.29456029113,2.02446170772,0.0,1.32487235178,0.0,0.0397829181113,0.0397829181113,0.0397829181113,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.669060308721
 09/30  23:00:00,1.00605452412,2.4823197927,0.0,1.93790188852,0.0,0.0581951025041,0.0581951025041,0.0581951025041,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.517888730211
 09/30  24:00:00,0.711272524314,2.93566335444,0.0,2.55628167313,0.0,0.0767558924729,0.0767558924729,0.0767558924729,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.357438013565
 10/01  01:00:00,0.633322409218,3.40643663054,0.0,3.0972075031,0.0,0.0929918591121,0.0929918591121,0.0929918591121,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.287002083161
 10/01  02:00:00,0.58785451263,3.78848059079,0.0,3.49861426409,0.0,0.105046746641,0.105046746641,0.105046746641,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.26789698728
 10/01  03:00:00,0.584443345416,4.11146620945,0.0,3.81713531734,0.0,0.11461551092,0.11461551092,0.11461551092,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.272670798524
 10/01  04:00:00,0.592006572912,4.42340004535,0.0,4.07416865556,0.0,0.122339401155,0.122339401155,0.122339401155,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.328389509141
 10/01  05:00:00,0.649067134263,4.70582412212,0.0,4.11225724609,0.0,0.123479648729,0.123479648729,0.123479648729,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.570309012303
 10/01  06:00:00,0.86947654097,5.64995154473,0.0,4.59874446598,0.0,0.138123065481,0.138123065481,0.138123065481,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.02433490435
 10/01  07:00:00,1.15851470758,4.96298179315,0.0,3.78254029869,0.0,0.113525381112,0.113525381112,0.113525381112,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.15188779584
 10/01  08:00:00,1.08696496294,4.09153272618,0.0,2.94264578443,0.0,0.0883134456515,0.0883134456515,0.0883134456515,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.12474643888
 10/01  09:00:00,0.912175404841,2.97655215081,0.0,1.92988120234,0.0,0.0578857724632,0.0578857724632,0.0578857724632,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.02612542841
 10/01  10:00:00,0.88321852389,2.07882402571,0.0,1.15082309361,0.0,0.0344980890639,0.0344980890639,0.0344980890639,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.906972215436
 10/01  11:00:00,0.867683592003,0.859428586678,0.0,0.0391336340379,0.0,0.00116826460083,0.00116826460083,0.00116826460083,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.799259793347
 10/01  12:00:00,0.847549964411,0.738110033686,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.717429218577
 10/01  13:00:00,0.819883419918,0.688306613544,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.666910667446
 10/01  14:00:00,0.807671629035,0.641077647113,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.618476930788
 10/01  15:00:00,0.840575509996,0.647961351765,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.624104324243
 10/01  16:00:00,0.986555430812,0.714536240922,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.686317558624
 10/01  17:00:00,1.27127814338,0.845387445708,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.811106256551
 10/01  18:00:00,1.5227681939,0.972429479056,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.935210454482
 10/01  19:00:00,1.71366384462,1.00109630233,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.962678950152
 10/01  20:00:00,1.77395040135,0.935471739788,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.895733650197
 10/01  21:00:00,1.60420630715,0.845113374461,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.806303022369
 10/01  22:00:00,1.28904354194,0.703874310408,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.670288924377
 10/01  23:00:00,0.97602609061,0.548535462983,0.0,0.0,0.0,0.0,0.0,0.0,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.519350387456
 10/01  24:00:00,0.671835808821,0.84336179064,0.0,0.459677355656,0.0,0.0137589667139,0.0137589667139,0.0137589667139,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.359543932114
 10/02  01:00:00,0.572450910273,1.50815228145,0.0,1.20226244518,0.0,0.0360673842431,0.0360673842431,0.0360673842431,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.283662791998
 10/02  02:00:00,0.53526655758,2.12276416963,0.0,1.83470858099,0.0,0.0550700300187,0.0550700300187,0.0550700300187,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.266086249222
 10/02  03:00:00,0.545590008322,2.86188154486,0.0,2.56954349349,0.0,0.0771275779981,0.0771275779981,0.0771275779981,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.270677957795
 10/02  04:00:00,0.558150630861,3.37948563312,0.0,3.03791572612,0.0,0.0911546147199,0.0911546147199,0.0911546147199,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.32072802635
 10/02  05:00:00,0.627754072476,4.10731161618,0.0,3.54096399486,0.0,0.106263279542,0.106263279542,0.106263279542,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.543089757604
 10/02  06:00:00,0.842007199872,5.02698989527,0.0,4.04114769606,0.0,0.121279236602,0.121279236602,0.121279236602,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.958970024807
 10/02  07:00:00,1.12304429573,4.40885051358,0.0,3.30838795058,0.0,0.0992163311782,0.0992163311782,0.0992163311782,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.07190886438
 10/02  08:00:00,1.04183887749,3.58746477709,0.0,2.52230971607,0.0,0.0756246610987,0.0756246610987,0.0756246610987,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.04101455815
 10/02  09:00:00,0.858257967508,2.60490702731,0.0,1.63524185474,0.0,0.0489993935961,0.0489993935961,0.0489993935961,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.94911965252
 10/02  10:00:00,0.822574027321,1.68952875579,0.0,0.827520318657,0.0,0.024769821785,0.024769821785,0.024769821785,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.840979720466
 10/02  11:00:00,0.814026567883,0.765888721907,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.744853562614
 10/02  12:00:00,0.79973945832,0.690822825494,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.670142010386
 10/02  13:00:00,0.776295387403,0.647161369859,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.625765423761
 10/02  14:00:00,0.76854605686,0.603880210566,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.581279494242
 10/02  15:00:00,0.803516537141,0.610771843973,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.586914816451
 10/02  16:00:00,0.950637511564,0.668879239517,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.640660557219
 10/02  17:00:00,1.23592621316,0.790336477345,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.756055288188
 10/02  18:00:00,1.48845787836,0.900779827272,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.863560802698
 10/02  19:00:00,1.67941909043,0.920106183076,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.881688830898
 10/02  20:00:00,1.73909503102,0.85841662612,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.818678536528
 10/02  21:00:00,1.56859944968,0.780838080084,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.742027727993
 10/02  22:00:00,1.26075033002,0.653920460868,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.620335074837
 10/02  23:00:00,0.978295442931,1.11302367395,0.0,0.595000442065,0.0,0.0178041976568,0.0178041976568,0.0178041976568,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.488838156362
 10/02  24:00:00,0.689956746103,1.65321269892,0.0,1.2807304504,0.0,0.0384535870728,0.0384535870728,0.0384535870728,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.348341745656
 10/03  01:00:00,0.595302760749,2.26685704492,0.0,1.9603861475,0.0,0.0589192347184,0.0589192347184,0.0589192347184,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.284243853151
 10/03  02:00:00,0.564877433189,3.10586438588,0.0,2.8172383078,0.0,0.0846809056275,0.0846809056275,0.0846809056275,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.266656738663
 10/03  03:00:00,0.573012194428,3.77161534628,0.0,3.47916665969,0.0,0.104549764104,0.104549764104,0.104549764104,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.270788593016
 10/03  04:00:00,0.596450006878,4.64885954091,0.0,4.30680674743,0.0,0.129453990737,0.129453990737,0.129453990737,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.32121091283
 10/03  05:00:00,0.663711169143,5.29983884705,0.0,4.7322941734,0.0,0.142220376209,0.142220376209,0.142220376209,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.544286809934
 10/03  06:00:00,0.890437903332,6.63226368275,0.0,5.64419503556,0.0,0.169709940061,0.169709940061,0.169709940061,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.9611964728
 10/03  07:00:00,1.17183237115,6.02784443696,0.0,4.92437064919,0.0,0.148004406597,0.148004406597,0.148004406597,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.07492008915
 10/03  08:00:00,1.09761760117,5.44026941578,0.0,4.3723908378,0.0,0.131403384776,0.131403384776,0.131403384776,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.04373807512
 10/03  09:00:00,0.918875304623,4.62049365036,0.0,3.64830325918,0.0,0.109616730711,0.109616730711,0.109616730711,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.951644871125
 10/03  10:00:00,0.904363387682,4.40937297139,0.0,3.54521904667,0.0,0.106559182146,0.106559182146,0.106559182146,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.843125208047
 10/03  11:00:00,0.873416621456,2.74655928476,0.0,1.97958028776,0.0,0.059390053573,0.059390053573,0.059390053573,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.745943837703
 10/03  12:00:00,0.833670774993,1.82380675758,0.0,1.13158638092,0.0,0.0339313166726,0.0339313166726,0.0339313166726,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.671539561553
 10/03  13:00:00,0.79799682024,1.37342427497,0.0,0.72391965406,0.0,0.0217014328368,0.0217014328368,0.0217014328368,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.628108674816
 10/03  14:00:00,0.782025556618,1.05609767273,0.0,0.449772318391,0.0,0.0134794997578,0.0134794997578,0.0134794997578,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.583724638016
 10/03  15:00:00,0.819303129747,1.14077648699,0.0,0.52637565337,0.0,0.0157865926058,0.0157865926058,0.0157865926058,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.5905438061
 10/03  16:00:00,0.966706227124,1.20835697841,0.0,0.535497319698,0.0,0.0160687155595,0.0160687155595,0.0160687155595,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.644640976413
 10/03  17:00:00,1.26868012853,1.88441033081,0.0,1.08955801265,0.0,0.032753915373,0.032753915373,0.032753915373,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.760571129004
 10/03  18:00:00,1.51604282642,1.82306228481,0.0,0.918354094647,0.0,0.0275849480619,0.0275849480619,0.0275849480619,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.867489165589
 10/03  19:00:00,1.7147716147,2.10051236306,0.0,1.176415253,0.0,0.0353525242756,0.0353525242756,0.0353525242756,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.885679757879
 10/03  20:00:00,1.78817582411,2.49438389175,0.0,1.63245638721,0.0,0.0490807930885,0.0490807930885,0.0490807930885,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.82218941495
 10/03  21:00:00,1.63543217878,3.00582015774,0.0,2.22236374005,0.0,0.0668327291038,0.0668327291038,0.0668327291038,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.744646065593
 10/03  22:00:00,1.34347343601,3.40620880902,0.0,2.75093288934,0.0,0.0827231059908,0.0827231059908,0.0827231059908,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.621690533652
 10/03  23:00:00,1.06208055524,3.8954351156,0.0,3.37795271953,0.0,0.101589309968,0.101589309968,0.101589309968,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.488297320542
 10/03  24:00:00,0.768140447654,4.24944208494,0.0,3.87785978543,0.0,0.116637288623,0.116637288623,0.116637288623,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.347441796646
 10/04  01:00:00,0.658002382798,4.34847106172,0.0,4.04336640589,0.0,0.121618856768,0.121618856768,0.121618856768,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.282877611552
 10/04  02:00:00,0.604641575186,4.42492365547,0.0,4.13794653656,0.0,0.124445047625,0.124445047625,0.124445047625,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.265007779494
 10/04  03:00:00,0.593796621112,4.45850737064,0.0,4.16689454045,0.0,0.125334190788,0.125334190788,0.125334190788,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.269952736607
 10/04  04:00:00,0.598276056098,4.70634931021,0.0,4.3643528971,0.0,0.131280039957,0.131280039957,0.131280039957,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.321154532464
 10/04  05:00:00,0.653185878118,4.94673268842,0.0,4.37796921697,0.0,0.131695085183,0.131695085183,0.131695085183,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.545505607733
 10/04  06:00:00,0.849537148092,5.27360116455,0.0,4.28294022893,0.0,0.128809184822,0.128809184822,0.128809184822,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.963788761225
 10/04  07:00:00,1.15482678893,5.46266031346,0.0,4.35587768743,0.0,0.130998824382,0.130998824382,0.130998824382,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.07822892741
 10/04  08:00:00,1.08076868527,4.88224214882,0.0,3.81076672041,0.0,0.114554468876,0.114554468876,0.114554468876,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.04733492554
 10/04  09:00:00,0.922689943828,4.74821788446,0.0,3.77254020317,0.0,0.113431369916,0.113431369916,0.113431369916,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.955132161228
 10/04  10:00:00,0.920063720548,4.93228670949,0.0,4.06540984284,0.0,0.122259515012,0.122259515012,0.122259515012,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.845848149976
 10/04  11:00:00,0.90903825457,3.93153471166,0.0,3.1624038826,0.0,0.0950116866868,0.0950116866868,0.0950116866868,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.748095669764
 10/04  12:00:00,0.868712784286,2.99024411665,0.0,2.2968144502,0.0,0.0689733259654,0.0689733259654,0.0689733259654,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.672748851345
 10/04  13:00:00,0.824194126482,2.24612560152,0.0,1.59597850637,0.0,0.0478987390793,0.0478987390793,0.0478987390793,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.628751149048
 10/04  14:00:00,0.795772273065,1.51545804239,0.0,0.908273698482,0.0,0.0272262162053,0.0272262162053,0.0272262162053,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.58458362758
 10/04  15:00:00,0.817462061663,1.08065560624,0.0,0.46570441079,0.0,0.0139455245224,0.0139455245224,0.0139455245224,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.591094167931
 10/04  16:00:00,0.961027367563,1.02063453473,0.0,0.34696011948,0.0,0.0103898559991,0.0103898559991,0.0103898559991,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.645455732951
 10/04  17:00:00,1.25389843978,1.39574124634,0.0,0.599016937412,0.0,0.0179722266239,0.0179722266239,0.0179722266239,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.762443119768
 10/04  18:00:00,1.50878449697,1.58481184471,0.0,0.677079457053,0.0,0.0203266186135,0.0203266186135,0.0203266186135,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.870513363079
 10/04  19:00:00,1.69833444305,1.55712313168,0.0,0.630346852358,0.0,0.0189153526189,0.0189153526189,0.0189153526189,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.888358927145
 10/04  20:00:00,1.76112000787,1.59842376848,0.0,0.733848992211,0.0,0.0220249768533,0.0220249768533,0.0220249768533,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.824836686672
 10/04  21:00:00,1.60547965985,2.01387036571,0.0,1.2275147428,0.0,0.0368802101662,0.0368802101662,0.0368802101662,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.747545270823
 10/04  22:00:00,1.31500006029,2.46325054214,0.0,1.8051921967,0.0,0.0542497302695,0.0542497302695,0.0542497302695,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.624472959407
 10/04  23:00:00,1.03148271216,2.88326428022,0.0,2.36278799982,0.0,0.0709914668899,0.0709914668899,0.0709914668899,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.491291204872
 10/04  24:00:00,0.7330239441,3.08777437713,0.0,2.71386543759,0.0,0.08152078507,0.08152078507,0.08152078507,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.349768436672
 10/05  01:00:00,0.630799977697,3.45004773226,0.0,3.14338350425,0.0,0.0944164516672,0.0944164516672,0.0944164516672,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.284437183739
 10/05  02:00:00,0.585607672282,3.79817408014,0.0,3.50927566071,0.0,0.105411144721,0.105411144721,0.105411144721,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.266929080013
 10/05  03:00:00,0.581732661132,4.06463386948,0.0,3.77132360666,0.0,0.113270230808,0.113270230808,0.113270230808,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.271650169244
 10/05  04:00:00,0.59337892231,4.55108838667,0.0,4.20733185203,0.0,0.126382906169,0.126382906169,0.126382906169,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.322914653996
 10/05  05:00:00,0.65129583055,4.89311150423,0.0,4.3223146179,0.0,0.129805037615,0.129805037615,0.129805037615,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.547539022612
 10/05  06:00:00,0.860661240111,5.65304775866,0.0,4.65919234548,0.0,0.13993327684,0.13993327684,0.13993327684,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.966983238787
 10/05  07:00:00,1.14394398757,5.11113366048,0.0,4.00119987539,0.0,0.120116023017,0.120116023017,0.120116023017,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.08138008648
 10/05  08:00:00,1.0769769168,4.76422209602,0.0,3.68951923597,0.0,0.110762700408,0.110762700408,0.110762700408,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.05056235718
 10/05  09:00:00,0.914013033614,4.46797276494,0.0,3.48949392365,0.0,0.104754459702,0.104754459702,0.104754459702,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.957933321232
 10/05  10:00:00,0.917580114898,4.85736912128,0.0,3.98766872395,0.0,0.119775909362,0.119775909362,0.119775909362,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.848671680653
 10/05  11:00:00,0.907603902763,3.89124517171,0.0,3.11959193154,0.0,0.0935773348795,0.0935773348795,0.0935773348795,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.75061808087
 10/05  12:00:00,0.875599037087,3.22512796214,0.0,2.52928548837,0.0,0.0758595787666,0.0758595787666,0.0758595787666,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.675161658658
 10/05  13:00:00,0.832863982035,2.53942097379,0.0,1.88733985978,0.0,0.0565685946324,0.0565685946324,0.0565685946324,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.630685167906
 10/05  14:00:00,0.815392256314,2.17197343651,0.0,1.56298085435,0.0,0.0468461994541,0.0468461994541,0.0468461994541,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.586391865836
 10/05  15:00:00,0.834720407772,1.65844863085,0.0,1.04202881141,0.0,0.0312038706315,0.0312038706315,0.0312038706315,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.592562791915
 10/05  16:00:00,0.9850886239,1.82520425898,0.0,1.1494308726,0.0,0.0344511123353,0.0344511123353,0.0344511123353,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.647554704078
 10/05  17:00:00,1.27919582755,2.24081415605,0.0,1.44234388223,0.0,0.0432696143884,0.0432696143884,0.0432696143884,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.76418908467
 10/05  18:00:00,1.5175007542,1.87875295288,0.0,0.969716805155,0.0,0.0290428758403,0.0290428758403,0.0290428758403,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.871817123151
 10/05  19:00:00,1.70822257515,1.89020697114,0.0,0.961566354887,0.0,0.0288034847229,0.0288034847229,0.0288034847229,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.890223264074
 10/05  20:00:00,1.77595170535,2.09603353987,0.0,1.2293157831,0.0,0.0368566743366,0.0368566743366,0.0368566743366,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.826979667184
 10/05  21:00:00,1.61366950983,2.29081142568,0.0,1.50287412712,0.0,0.0450700601501,0.0450700601501,0.0450700601501,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.749126946464
 10/05  22:00:00,1.31342769625,2.41569223631,0.0,1.75643858827,0.0,0.0526773662321,0.0526773662321,0.0526773662321,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.625668262011
 10/05  23:00:00,1.0233079438,2.6154454482,0.0,2.09430527643,0.0,0.0628166985239,0.0628166985239,0.0628166985239,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.491955096245
 10/05  24:00:00,0.722752579287,2.74982137325,0.0,2.37526745144,0.0,0.0712494202564,0.0712494202564,0.0712494202564,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.350413418935
 10/06  01:00:00,0.619967071026,3.09391365633,0.0,2.78616008834,0.0,0.0835835449962,0.0835835449962,0.0835835449962,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.285526523719
 10/06  02:00:00,0.571606017196,3.33712091333,0.0,3.04716094588,0.0,0.0914094896343,0.0914094896343,0.0914094896343,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.267990628033
 10/06  03:00:00,0.571164598774,3.71792623383,0.0,3.42345458797,0.0,0.102702168451,0.102702168451,0.102702168451,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.272811552279
 10/06  04:00:00,0.580288559814,4.12137682527,0.0,3.77650629159,0.0,0.113292543672,0.113292543672,0.113292543672,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.324028653035
 10/06  05:00:00,0.645260891795,4.69837852182,0.0,4.1256363958,0.0,0.123770098861,0.123770098861,0.123770098861,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.549484262304
 10/06  06:00:00,0.854065211973,5.4415247832,0.0,4.44469178079,0.0,0.133337248702,0.133337248702,0.133337248702,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.969960828008
 10/06  07:00:00,1.13619617747,4.86129655195,0.0,3.74806005359,0.0,0.112368212915,0.112368212915,0.112368212915,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.08468279974
 10/06  08:00:00,1.06089875453,4.23681638067,0.0,3.15902906357,0.0,0.0946845381353,0.0946845381353,0.0946845381353,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.05364681423
 10/06  09:00:00,0.883067892212,3.44494507029,0.0,2.46356463105,0.0,0.0738093183004,0.0738093183004,0.0738093183004,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.960834919188
 10/06  10:00:00,0.864870097744,3.11021828807,0.0,2.23765146442,0.0,0.0670658922075,0.0670658922075,0.0670658922075,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.851538106978
 10/06  11:00:00,0.84571753129,1.83505427278,0.0,1.06017664614,0.0,0.0316909634063,0.0316909634063,0.0316909634063,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.753842467352
 10/06  12:00:00,0.809126424026,1.01414588987,0.0,0.314907778683,0.0,0.00938696570596,0.00938696570596,0.00938696570596,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.678557296077
 10/06  13:00:00,0.776295387403,0.656031461236,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.634635515138
 10/06  14:00:00,0.76854605686,0.612937053271,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.590336336947
 10/06  15:00:00,0.803516537141,0.620241356638,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.596384329116
