Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/17  21:00:00,1.63148943227,2.90283708056,0.0,2.09276340741,0.0,0.062889982587,0.062889982587,0.062889982587,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.771263321056
 10/17  22:00:00,1.34293961869,3.41202256871,0.0,2.73573225646,0.0,0.0821892886766,0.0821892886766,0.0821892886766,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.642704926216
 10/17  23:00:00,1.06478010119,4.00433108613,0.0,3.47139948983,0.0,0.104288855921,0.104288855921,0.104288855921,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.503746520772
 10/17  24:00:00,0.787778445107,4.91539629457,0.0,4.53454821336,0.0,0.136275286077,0.136275286077,0.136275286077,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.356707578336
 10/18  01:00:00,0.691758550512,5.48335367142,0.0,5.17190316304,0.0,0.155375024482,0.155375024482,0.155375024482,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.289223464104
 10/18  02:00:00,0.646378878101,5.82434072126,0.0,5.53183424506,0.0,0.16618235054,0.16618235054,0.16618235054,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.27053713678
 10/18  03:00:00,0.640288080449,6.01636523026,0.0,5.71942121579,0.0,0.171825650126,0.171825650126,0.171825650126,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.27528392089
 10/18  04:00:00,0.64761956638,6.36081729567,0.0,6.01160356581,0.0,0.180623550239,0.180623550239,0.180623550239,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.328371849215
 10/18  05:00:00,0.710156253608,6.86379750228,0.0,6.27850220653,0.0,0.188665460673,0.188665460673,0.188665460673,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.562037432033
 10/18  06:00:00,0.923863363421,7.7841508729,0.0,6.75906328971,0.0,0.20313540015,0.20313540015,0.20313540015,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.998215408799
 10/18  07:00:00,1.20247078873,7.09199995573,0.0,5.9460172555,0.0,0.178642824176,0.178642824176,0.178642824176,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.11742900161
 10/18  08:00:00,1.11369667695,6.02123447403,0.0,4.91146523587,0.0,0.147482460558,0.147482460558,0.147482460558,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.08562873529
 10/18  09:00:00,0.915608544063,4.55454093948,0.0,3.5444851868,0.0,0.106349970151,0.106349970151,0.106349970151,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.989510232622
 10/18  10:00:00,0.884138838748,3.7742917429,0.0,2.87678408936,0.0,0.086334633212,0.086334633212,0.086334633212,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.876478936868
 10/18  11:00:00,0.854633210145,2.15342998472,0.0,1.35708140467,0.0,0.040606642262,0.040606642262,0.040606642262,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.775313420761
 10/18  12:00:00,0.811677517756,1.11832811327,0.0,0.400335108921,0.0,0.0119380594354,0.0119380594354,0.0119380594354,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.697312189243
 10/18  13:00:00,0.776295387403,0.67328313696,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.651887190861
 10/18  14:00:00,0.76854605686,0.628214783589,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.605614067265
 10/18  15:00:00,0.803516537141,0.635907369754,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.612050342232
 10/18  16:00:00,0.950637511564,0.696529579556,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.668310897258
 10/18  17:00:00,1.23592621316,0.823679013754,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.789397824597
 10/18  18:00:00,1.48901788705,0.958024010505,0.0,0.0188511709854,0.0,0.000560008688375,0.000560008688375,0.000560008688375,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.901953814946
 10/18  19:00:00,1.68656664031,1.19872848111,0.0,0.239823043776,0.0,0.0071475498828,0.0071475498828,0.0071475498828,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.920488085158
 10/18  20:00:00,1.75747320272,1.50787296051,0.0,0.613951524098,0.0,0.0183781716971,0.0183781716971,0.0183781716971,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.854183346824
 10/18  21:00:00,1.59852180487,1.80933175575,0.0,0.997241779819,0.0,0.0299223551846,0.0299223551846,0.0299223551846,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.773279623834
 10/18  22:00:00,1.31246333115,2.39899070036,0.0,1.72048312992,0.0,0.0517130011333,0.0517130011333,0.0517130011333,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.644922184411
 10/18  23:00:00,1.04192745731,3.24369406165,0.0,2.70845971939,0.0,0.0814362120315,0.0814362120315,0.0814362120315,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.506049266734
 10/18  24:00:00,0.758039855486,3.9271002028,0.0,3.5451863111,0.0,0.106536696456,0.106536696456,0.106536696456,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.357773388826
 10/19  01:00:00,0.661331693085,4.47113299927,0.0,4.15883275264,0.0,0.124948167055,0.124948167055,0.124948167055,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290073202355
 10/19  02:00:00,0.615491848467,4.79700019315,0.0,4.50377755516,0.0,0.135295320906,0.135295320906,0.135295320906,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271253298575
 10/19  03:00:00,0.612231318808,5.08351069514,0.0,4.78576015196,0.0,0.143768888485,0.143768888485,0.143768888485,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276090449592
 10/19  04:00:00,0.626601998187,5.66155797291,0.0,5.31133916134,0.0,0.159605982046,0.159605982046,0.159605982046,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.329376930924
 10/19  05:00:00,0.686658271947,6.0844471597,0.0,5.49757299781,0.0,0.165167479012,0.165167479012,0.165167479012,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.563616298176
 10/19  06:00:00,0.907920182767,7.25596727042,0.0,6.22770291264,0.0,0.187192219496,0.187192219496,0.187192219496,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.00139218338
 10/19  07:00:00,1.18587360345,6.54419277635,0.0,5.39439322722,0.0,0.162045638893,0.162045638893,0.162045638893,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.12124585051
 10/19  08:00:00,1.09428360603,5.37953727184,0.0,4.2667756964,0.0,0.128069389633,0.128069389633,0.128069389633,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.08862107257
 10/19  09:00:00,0.903749573583,4.16238143454,0.0,3.14938203655,0.0,0.0944909996711,0.0944909996711,0.0944909996711,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.992453877927
 10/19  10:00:00,0.871959927631,3.37177240994,0.0,2.47182093533,0.0,0.0741557220949,0.0741557220949,0.0741557220949,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.87892275794
 10/19  11:00:00,0.844720302288,1.82513003927,0.0,1.02662407268,0.0,0.0306937344042,0.0306937344042,0.0306937344042,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.777470807301
 10/19  12:00:00,0.802205756958,0.802862827673,0.0,0.0829796601648,0.0,0.0024662986377,0.0024662986377,0.0024662986377,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.6992023524
 10/19  13:00:00,0.776295387403,0.674709197265,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.653313251167
 10/19  14:00:00,0.76854605686,0.629341734751,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.606741018427
 10/19  15:00:00,0.803516537141,0.636547097537,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.612690070015
 10/19  16:00:00,0.950637511564,0.69735571554,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.669137033243
 10/19  17:00:00,1.23592621316,0.824886979179,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.790605790022
 10/19  18:00:00,1.48845787836,0.940623927555,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.903404902981
 10/19  19:00:00,1.67941909043,0.960807701092,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.922390348913
 10/19  20:00:00,1.74283253582,1.02173599954,0.0,0.12573053675,0.0,0.00373750479812,0.00373750479812,0.00373750479812,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.856267373196
 10/19  21:00:00,1.5891508648,1.50142317486,0.0,0.687054014198,0.0,0.0205514151214,0.0205514151214,0.0205514151214,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.775558808569
 10/19  22:00:00,1.30997254903,2.31874589502,0.0,1.63825436432,0.0,0.0492222190118,0.0492222190118,0.0492222190118,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.646906144664
 10/19  23:00:00,1.03750394442,3.09779678711,0.0,2.56145121577,0.0,0.0770126991437,0.0770126991437,0.0770126991437,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.50716049581
 10/19  24:00:00,0.756939542866,3.89028498285,0.0,3.50770854055,0.0,0.105436383836,0.105436383836,0.105436383836,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.358435939433
 10/20  01:00:00,0.658020149981,4.36085501569,0.0,4.04837334481,0.0,0.121636623951,0.121636623951,0.121636623951,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290254626605
 10/20  02:00:00,0.617509157863,4.86260729165,0.0,4.56924917552,0.0,0.137312630302,0.137312630302,0.137312630302,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271388776715
 10/20  03:00:00,0.623085540325,5.44254252878,0.0,5.14473332137,0.0,0.154623110001,0.154623110001,0.154623110001,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276149113825
 10/20  04:00:00,0.628864955003,5.7368360818,0.0,5.38637673997,0.0,0.161868938862,0.161868938862,0.161868938862,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.329617461185
 10/20  05:00:00,0.697046394617,6.42848036287,0.0,5.8405287389,0.0,0.175555601683,0.175555601683,0.175555601683,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.564693760251
 10/20  06:00:00,0.905841751086,7.18924147742,0.0,6.15865321973,0.0,0.185113787815,0.185113787815,0.185113787815,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.00371608329
 10/20  07:00:00,1.18746716788,6.59840981323,0.0,5.44638815924,0.0,0.163639203328,0.163639203328,0.163639203328,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.12346795537
 10/20  08:00:00,1.0973334419,5.48249626116,0.0,4.36693348284,0.0,0.131119225507,0.131119225507,0.131119225507,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.09142227544
 10/20  09:00:00,0.900096088126,4.04311566055,0.0,3.02782276877,0.0,0.0908375142143,0.0908375142143,0.0908375142143,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.994747371725
 10/20  10:00:00,0.865202270622,3.14872007536,0.0,2.2466817027,0.0,0.0673980650853,0.0673980650853,0.0673980650853,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.881009655986
 10/20  11:00:00,0.841382384221,1.71528776054,0.0,0.914839381959,0.0,0.0273558163376,0.0273558163376,0.0273558163376,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.779413219285
 10/20  12:00:00,0.80181837146,0.791473356422,0.0,0.0699041246867,0.0,0.00207891313937,0.00207891313937,0.00207891313937,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.700888416626
 10/20  13:00:00,0.776295387403,0.676357743985,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.654961797887
 10/20  14:00:00,0.76854605686,0.630809129418,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.608208413094
 10/20  15:00:00,0.803516537141,0.638019793018,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.614162765496
 10/20  16:00:00,0.950637511564,0.699111602907,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.670892920609
 10/20  17:00:00,1.23592621316,0.827021774488,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.792740585332
 10/20  18:00:00,1.48845787836,0.943345422377,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.906126397803
 10/20  19:00:00,1.68806406205,1.25345928625,0.0,0.289869982619,0.0,0.00864497162467,0.00864497162467,0.00864497162467,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.925171951449
 10/20  20:00:00,1.75639837123,1.47603376598,0.0,0.578067374129,0.0,0.0173033402153,0.0173033402153,0.0173033402153,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.858228302255
 10/20  21:00:00,1.59820511499,1.80210789598,0.0,0.986342707184,0.0,0.029605665309,0.029605665309,0.029605665309,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.776954836706
 10/20  22:00:00,1.32095500775,2.68286752885,0.0,2.00129537606,0.0,0.0602046777317,0.0602046777317,0.0602046777317,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.647986766758
 10/20  23:00:00,1.03231159215,2.92596890538,0.0,2.38912704538,0.0,0.0718203468735,0.0718203468735,0.0718203468735,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.50765678448
 10/20  24:00:00,0.758690744894,3.9467922274,0.0,3.56366263621,0.0,0.107187585863,0.107187585863,0.107187585863,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.358989088328
 10/21  01:00:00,0.667825796219,4.56079171459,0.0,4.24141377636,0.0,0.127495246113,0.127495246113,0.127495246113,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.297150893958
 10/21  02:00:00,0.624991620623,5.02837647137,0.0,4.72982937169,0.0,0.142183854635,0.142183854635,0.142183854635,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.276577760271
 10/21  03:00:00,0.633597867983,5.7503203515,0.0,5.44668714372,0.0,0.163770033487,0.163770033487,0.163770033487,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.281973114195
 10/21  04:00:00,0.649591951967,6.34614300524,0.0,5.98437816835,0.0,0.179924780211,0.179924780211,0.179924780211,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.340922956247
 10/21  05:00:00,0.704104054515,6.55847244128,0.0,5.93746837287,0.0,0.178516568981,0.178516568981,0.178516568981,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.597746204695
 10/21  06:00:00,0.931223750847,7.75191254696,0.0,6.64576071806,0.0,0.199870275359,0.199870275359,0.199870275359,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.0792796545
 10/21  07:00:00,1.22302606668,7.16705955859,0.0,5.92293001927,0.0,0.178036740209,0.178036740209,0.178036740209,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.2155758407
 10/21  08:00:00,1.13292911708,5.68201118343,0.0,4.47081534783,0.0,0.134277599792,0.134277599792,0.134277599792,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.18705533273
 10/21  09:00:00,0.952608909593,4.3779911947,0.0,3.27425909581,0.0,0.0983192772155,0.0983192772155,0.0983192772155,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.08318657884
 10/21  10:00:00,0.921593520139,3.40561658546,0.0,2.42780116613,0.0,0.0728730853135,0.0728730853135,0.0728730853135,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.956786702662
 10/21  11:00:00,0.8952623001,1.82428657376,0.0,0.961044147513,0.0,0.0287469726976,0.0287469726976,0.0287469726976,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.842207266955
 10/21  12:00:00,0.848780520227,0.817383695245,0.0,0.0413929101468,0.0,0.00123055581573,0.00123055581573,0.00123055581573,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.75530996999
 10/21  13:00:00,0.819883419918,0.723719238353,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.702323292254
 10/21  14:00:00,0.807671629035,0.673442942901,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.650842226577
 10/21  15:00:00,0.840575509996,0.680599958472,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.656742930949
 10/21  16:00:00,0.986555430812,0.751235041591,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.723016359293
 10/21  17:00:00,1.27127814338,0.889995173366,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.855713984209
 10/21  18:00:00,1.5227681939,1.02431750724,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.987098482668
 10/21  19:00:00,1.71366384462,1.05362983624,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.01521248406
 10/21  20:00:00,1.77912125074,1.15825724141,0.0,0.173758178601,0.0,0.00517084939105,0.00517084939105,0.00517084939105,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.944760973214
 10/21  21:00:00,1.63085504681,1.7781721415,0.0,0.88929772716,0.0,0.0266487396633,0.0266487396633,0.0266487396633,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.85006406225
 10/21  22:00:00,1.34359502268,2.55267922171,0.0,1.81394695944,0.0,0.054551480733,0.054551480733,0.054551480733,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.705146876239
 10/21  23:00:00,1.06115093245,3.40195874719,0.0,2.8292305554,0.0,0.085124841836,0.085124841836,0.085124841836,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.543543116271
 10/21  24:00:00,0.769925104041,4.11517287287,0.0,3.71907058046,0.0,0.111848261934,0.111848261934,0.111848261934,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.371961789538
 10/22  01:00:00,0.667360790484,4.54477426739,0.0,4.22511270272,0.0,0.127030240378,0.127030240378,0.127030240378,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.297434520397
 10/22  02:00:00,0.61882171533,4.8227479074,0.0,4.52418341082,0.0,0.136013949341,0.136013949341,0.136013949341,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.276595157164
 10/22  03:00:00,0.623088294577,5.39970435768,0.0,5.09609677671,0.0,0.153260460081,0.153260460081,0.153260460081,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.281947487387
 10/22  04:00:00,0.637722615959,5.95024975048,0.0,5.58801867738,0.0,0.168055444203,0.168055444203,0.168055444203,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.341389192451
 10/22  05:00:00,0.708141431984,6.69194356091,0.0,6.06967003999,0.0,0.182553946449,0.182553946449,0.182553946449,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.599015657209
 10/22  06:00:00,0.933363972975,7.82484096312,0.0,6.71569626035,0.0,0.202010497487,0.202010497487,0.202010497487,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.08227252838
 10/22  07:00:00,1.22066384165,7.09155335533,0.0,5.84438691022,0.0,0.175674515176,0.175674515176,0.175674515176,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.21861274649
 10/22  08:00:00,1.14088492705,5.94774007753,0.0,4.73312557003,0.0,0.14223340976,0.14223340976,0.14223340976,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.19047400463
 10/22  09:00:00,0.960272978009,4.63521960072,0.0,3.52869749046,0.0,0.105983345631,0.105983345631,0.105983345631,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.0859765902
 10/22  10:00:00,0.937950589825,3.95053938045,0.0,2.97022955203,0.0,0.0892301549991,0.0892301549991,0.0892301549991,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.959281111746
 10/22  11:00:00,0.909417264917,2.29752997303,0.0,1.43232546888,0.0,0.0429019375144,0.0429019375144,0.0429019375144,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.844169344864
 10/22  12:00:00,0.860987499295,1.22775106017,0.0,0.450103540889,0.0,0.0134375348839,0.0134375348839,0.0134375348839,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.756966704171
 10/22  13:00:00,0.819883419918,0.724945804343,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.703549858244
 10/22  14:00:00,0.807671629035,0.675176537313,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.652575820988
 10/22  15:00:00,0.840575509996,0.682239823991,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.658382796469
 10/22  16:00:00,0.986555430812,0.753076770587,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.724858088289
 10/22  17:00:00,1.27127814338,0.89201483348,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.857733644323
 10/22  18:00:00,1.5227681939,1.02717941539,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.989960390814
 10/22  19:00:00,1.718882586,1.23211391733,0.0,0.175139714709,0.0,0.0052187413826,0.0052187413826,0.0052187413826,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.01855685044
 10/22  20:00:00,1.78967101135,1.51218025111,0.0,0.52518949558,0.0,0.0157206100031,0.0157206100031,0.0157206100031,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.947252665942
 10/22  21:00:00,1.64368288288,2.20429289569,0.0,1.31336550564,0.0,0.0394765757265,0.0394765757265,0.0394765757265,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.852117037956
 10/22  22:00:00,1.35207589059,2.83500653897,0.0,2.09508024886,0.0,0.063032348644,0.063032348644,0.063032348644,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.706340904077
 10/22  23:00:00,1.06304986625,3.46619877208,0.0,2.89303857986,0.0,0.087023775642,0.087023775642,0.087023775642,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.543975116695
 10/22  24:00:00,0.765366465642,3.96436216723,0.0,3.56788205527,0.0,0.107289623535,0.107289623535,0.107289623535,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.372339609096
 10/23  01:00:00,0.667093040016,4.65847553488,0.0,4.34570997648,0.0,0.130709513986,0.130709513986,0.130709513986,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290538514126
 10/23  02:00:00,0.63111729516,5.31162020658,0.0,5.01793670411,0.0,0.150920767599,0.150920767599,0.150920767599,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271714163049
 10/23  03:00:00,0.633084434345,5.77189899136,0.0,5.47385277086,0.0,0.164622004022,0.164622004022,0.164622004022,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276386126922
 10/23  04:00:00,0.64254553977,6.18811199995,0.0,5.83687936679,0.0,0.175549523629,0.175549523629,0.175549523629,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.330390752518
 10/23  05:00:00,0.714073297002,6.99272393971,0.0,6.40153707353,0.0,0.192582504068,0.192582504068,0.192582504068,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.567929002458
 10/23  06:00:00,0.932811685361,8.08722320877,0.0,7.0493065969,0.0,0.21208372209,0.21208372209,0.21208372209,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01104443748
 10/23  07:00:00,1.21236480591,7.43100680241,0.0,6.27007656208,0.0,0.188536841356,0.188536841356,0.188536841356,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.13237654171
 10/23  08:00:00,1.11351025563,6.0251056079,0.0,4.90141618248,0.0,0.147296039232,0.147296039232,0.147296039232,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.09954892255
 10/23  09:00:00,0.919653778168,4.69719453989,0.0,3.67436875247,0.0,0.110395204256,0.110395204256,0.110395204256,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.00228026736
 10/23  10:00:00,0.885103728935,3.81437326454,0.0,2.90604926573,0.0,0.087299523399,0.087299523399,0.087299523399,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.887295282136
 10/23  11:00:00,0.853329406368,2.11783023926,0.0,1.31238541471,0.0,0.0393028384851,0.0393028384851,0.0393028384851,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.784409665256
 10/23  12:00:00,0.807210828911,0.976432214981,0.0,0.2506657111,0.0,0.0074713705908,0.0074713705908,0.0074713705908,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.705085688773
 10/23  13:00:00,0.776295387403,0.680124171855,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.658728225757
 10/23  14:00:00,0.76854605686,0.63424680518,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.611646088856
 10/23  15:00:00,0.803516537141,0.641491361723,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.617634334201
 10/23  16:00:00,0.950637511564,0.703024765918,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.674806083621
 10/23  17:00:00,1.23592621316,0.83196388464,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.797682695483
 10/23  18:00:00,1.48845787836,0.949186131101,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.911967106527
 10/23  19:00:00,1.67941909043,0.969844735507,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.931427383328
 10/23  20:00:00,1.74878249052,1.22892856165,0.0,0.324428136847,0.0,0.00968745949826,0.00968745949826,0.00968745949826,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.864762335207
 10/23  21:00:00,1.58782341188,1.46281978179,0.0,0.641493764257,0.0,0.0192239622044,0.0192239622044,0.0192239622044,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.782515665446
 10/23  22:00:00,1.306068557,2.19248158434,0.0,1.50674445541,0.0,0.0453182269859,0.0453182269859,0.0453182269859,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.652151742901
 10/23  23:00:00,1.03835835987,3.12654392146,0.0,2.58650916619,0.0,0.0778671145975,0.0778671145975,0.0778671145975,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.510849679745
 10/23  24:00:00,0.75838072581,3.93622443379,0.0,3.55185890683,0.0,0.10687756678,0.10687756678,0.10687756678,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.36022502409
 10/24  01:00:00,0.659941689173,4.4217764582,0.0,4.10840357472,0.0,0.123558163143,0.123558163143,0.123558163143,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.291145839203
 10/24  02:00:00,0.616910747375,4.83937913438,0.0,4.54545196758,0.0,0.136714219814,0.136714219814,0.136714219814,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271957827387
 10/24  03:00:00,0.617658829859,5.25826573261,0.0,4.95982082313,0.0,0.149196399536,0.149196399536,0.149196399536,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276784815897
 10/24  04:00:00,0.628608181594,5.72386978269,0.0,5.37214418412,0.0,0.161612165452,0.161612165452,0.161612165452,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.330883717928
 10/24  05:00:00,0.694186669469,6.33257582093,0.0,5.74029391435,0.0,0.172695876534,0.172695876534,0.172695876534,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.569024042852
 10/24  06:00:00,0.920215701208,7.66906101837,0.0,6.62821956514,0.0,0.199487737938,0.199487737938,0.199487737938,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01396927884
 10/24  07:00:00,1.21879103502,7.64202233288,0.0,6.47715810009,0.0,0.194963070471,0.194963070471,0.194963070471,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.13631053418
 10/24  08:00:00,1.11380423739,6.03817296809,0.0,4.9115802428,0.0,0.147590020995,0.147590020995,0.147590020995,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.10245222242
 10/24  09:00:00,0.912128384592,4.44974094216,0.0,3.42442033005,0.0,0.10286981068,0.10286981068,0.10286981068,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.00477509205
 10/24  10:00:00,0.872942452,3.41228944105,0.0,2.50172968546,0.0,0.075138246464,0.075138246464,0.075138246464,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.88953103892
 10/24  11:00:00,0.844818157502,1.83608495322,0.0,1.02847276624,0.0,0.0307915896191,0.0307915896191,0.0307915896191,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.786577027694
 10/24  12:00:00,0.79973945832,0.727571694359,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.70689087925
 10/24  13:00:00,0.776295387403,0.681477635679,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.660081689581
 10/24  14:00:00,0.76854605686,0.63513683207,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.612536115746
 10/24  15:00:00,0.803516537141,0.642462586458,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.618605558936
 10/24  16:00:00,0.950637511564,0.704214299134,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.675995616836
 10/24  17:00:00,1.23592621316,0.833638867835,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.799357678678
 10/24  18:00:00,1.48845787836,0.951344579639,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.914125555065
 10/24  19:00:00,1.67941909043,0.971899072239,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.93348172006
 10/24  20:00:00,1.74366428145,1.05993698357,0.0,0.153551781627,0.0,0.00456925042903,0.00456925042903,0.00456925042903,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.866647112352
 10/24  21:00:00,1.59568774813,1.72736967834,0.0,0.903703315285,0.0,0.0270882984494,0.0270882984494,0.0270882984494,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.784856010965
 10/24  22:00:00,1.3034962901,2.10870714296,0.0,1.42184225746,0.0,0.0427459600848,0.0427459600848,0.0427459600848,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.653279499466
 10/24  23:00:00,1.03904635098,3.1494999898,0.0,2.60860990184,0.0,0.0785551057072,0.0785551057072,0.0785551057072,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.511705012426
 10/24  24:00:00,0.7549867407,3.82322088646,0.0,3.43830952636,0.0,0.10348358167,0.10348358167,0.10348358167,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.360770857229
 10/25  01:00:00,0.660882344093,4.45116703149,0.0,4.13748301032,0.0,0.124498818063,0.124498818063,0.124498818063,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.291456976898
 10/25  02:00:00,0.628782909483,5.23069073293,0.0,4.93654900969,0.0,0.148586381922,0.148586381922,0.148586381922,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.272172383824
 10/25  03:00:00,0.624410326514,5.48126848732,0.0,5.18273513269,0.0,0.15594789619,0.15594789619,0.15594789619,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276873261044
 10/25  04:00:00,0.634624298452,5.92168967805,0.0,5.57001424022,0.0,0.16762828231,0.16762828231,0.16762828231,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.330833557176
 10/25  05:00:00,0.699193601024,6.49728745953,0.0,5.90411614792,0.0,0.17770280809,0.17770280809,0.17770280809,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.569913447893
 10/25  06:00:00,0.892518186112,6.75083148422,0.0,5.70774341406,0.0,0.171790222841,0.171790222841,0.171790222841,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01621589576
 10/25  07:00:00,1.19691955497,6.91926290684,0.0,5.75189110056,0.0,0.173091590421,0.173091590421,0.173091590421,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.13881810766
 10/25  08:00:00,1.10514928906,5.75158866684,0.0,4.62159316979,0.0,0.138935072661,0.138935072661,0.138935072661,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.10585499418
 10/25  09:00:00,0.907623155561,4.30156082338,0.0,3.27345315146,0.0,0.0983645816486,0.0983645816486,0.0983645816486,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.00756215186
 10/25  10:00:00,0.87230603374,3.39240161648,0.0,2.47941415231,0.0,0.0745018282034,0.0745018282034,0.0745018282034,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.891958747494
 10/25  11:00:00,0.842518609172,1.76116139413,0.0,0.951690956442,0.0,0.0284920412889,0.0284920412889,0.0284920412889,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.788435278398
 10/25  12:00:00,0.79973945832,0.729224873979,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.70854405887
 10/25  13:00:00,0.776295387403,0.683076568424,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.661680622325
 10/25  14:00:00,0.76854605686,0.636660964545,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.614060248221
 10/25  15:00:00,0.803516537141,0.643941704207,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.620084676685
 10/25  16:00:00,0.950637511564,0.705758392953,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.677539710655
 10/25  17:00:00,1.23592621316,0.835651921599,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.801370732442
 10/25  18:00:00,1.48845787836,0.953824794714,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.91660577014
 10/25  19:00:00,1.67941909043,0.974072011174,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.935654658995
 10/25  20:00:00,1.73909503102,0.907905754299,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.868167664707
 10/25  21:00:00,1.58408584987,1.34318622263,0.0,0.518027732711,0.0,0.0154864001944,0.0154864001944,0.0154864001944,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.786348137824
 10/25  22:00:00,1.298808949,1.95496686719,0.0,1.26648700097,0.0,0.0380586189852,0.0380586189852,0.0380586189852,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.654894480191
 10/25  23:00:00,1.02513156646,2.6884253779,0.0,2.14673610327,0.0,0.0646403211874,0.0646403211874,0.0646403211874,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.512504199094
 10/25  24:00:00,0.743200439588,3.43069940867,0.0,3.045164785,0.0,0.0916972805581,0.0916972805581,0.0916972805581,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.361394120806
 10/26  01:00:00,0.642613648656,3.84371233239,0.0,3.52951474004,0.0,0.106230122626,0.106230122626,0.106230122626,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.291970548073
 10/26  02:00:00,0.597846509731,4.20376399916,0.0,3.90980400999,0.0,0.117649982169,0.117649982169,0.117649982169,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271990649754
 10/26  03:00:00,0.595212221513,4.51005568565,0.0,4.21128810029,0.0,0.126749791189,0.126749791189,0.126749791189,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.277107491784
 10/26  04:00:00,0.594938463967,4.60385999271,0.0,4.25138418244,0.0,0.127942447826,0.127942447826,0.127942447826,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.331633929627
 10/26  05:00:00,0.650497764276,4.88131779909,0.0,4.28690645032,0.0,0.129006971342,0.129006971342,0.129006971342,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.571153485048
 10/26  06:00:00,0.859576937453,5.65898908851,0.0,4.61289483542,0.0,0.138848974182,0.138848974182,0.138848974182,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.0192220787
 10/26  07:00:00,1.14457347954,5.18464288573,0.0,4.01387124943,0.0,0.120745514993,0.120745514993,0.120745514993,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.14221793769
 10/26  08:00:00,1.06271514393,4.3439146824,0.0,3.21016809129,0.0,0.0965009275332,0.0965009275332,0.0965009275332,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.10960608825
 10/26  09:00:00,0.880757028204,3.41144255003,0.0,2.37978282357,0.0,0.0714984542916,0.0714984542916,0.0714984542916,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.0111142064
 10/26  10:00:00,0.849076716708,2.62325873648,0.0,1.70730160609,0.0,0.0512725111721,0.0512725111721,0.0512725111721,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.894928413714
 10/26  11:00:00,0.846656732456,1.89970696509,0.0,1.08750660772,0.0,0.0326301645731,0.0326301645731,0.0326301645731,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.791165198081
 10/26  12:00:00,0.804368707989,0.886077190255,0.0,0.155071322332,0.0,0.00462924966837,0.00462924966837,0.00462924966837,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.710325052815
 10/26  13:00:00,0.776295387403,0.684606631126,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.663210685027
 10/26  14:00:00,0.76854605686,0.638041744129,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.615441027805
 10/26  15:00:00,0.803516537141,0.645629900515,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.621772872992
 10/26  16:00:00,0.950637511564,0.708128463627,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.679909781329
 10/26  17:00:00,1.23592621316,0.838189060201,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.803907871044
 10/26  18:00:00,1.48845787836,0.955569526021,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.918350501447
 10/26  19:00:00,1.67941909043,0.975692081986,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.937274729807
 10/26  20:00:00,1.73909503102,0.909490246088,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.869752156496
 10/26  21:00:00,1.56859944968,0.826030428885,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.787220076793
 10/26  22:00:00,1.26661937876,0.885853576372,0.0,0.196610014675,0.0,0.00586904873725,0.00586904873725,0.00586904873725,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.655658175666
 10/26  23:00:00,0.984990529672,1.35927137561,0.0,0.816607944972,0.0,0.0244992843977,0.0244992843977,0.0244992843977,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.513478355115
 10/26  24:00:00,0.692281340665,1.74214428829,0.0,1.35579097471,0.0,0.0407781816346,0.0407781816346,0.0407781816346,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.362212810707
 10/27  01:00:00,0.590711493929,2.12008164822,0.0,1.80532529689,0.0,0.0543279678988,0.0543279678988,0.0543279678988,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.292529307064
 10/27  02:00:00,0.538948348866,2.24804274404,0.0,1.95322439966,0.0,0.0587518213043,0.0587518213043,0.0587518213043,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.272849004967
 10/27  03:00:00,0.533242139156,2.45366429171,0.0,2.15416423569,0.0,0.0647797088322,0.0647797088322,0.0647797088322,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.277839962448
 10/27  04:00:00,0.534542583806,2.59942014431,0.0,2.24565268264,0.0,0.0675465676653,0.0675465676653,0.0675465676653,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.332925581028
 10/27  05:00:00,0.589478857979,2.85771359864,0.0,2.26085099819,0.0,0.0679880650443,0.0679880650443,0.0679880650443,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.573604736726
 10/27  06:00:00,0.791762481501,3.41234748422,0.0,2.36254268103,0.0,0.0710345182301,0.0710345182301,0.0710345182301,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.0229326288
 10/27  07:00:00,1.08521643997,3.2176327099,0.0,2.04255005369,0.0,0.0613884754199,0.0613884754199,0.0613884754199,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.14652895759
 10/27  08:00:00,1.01497166718,2.76213641355,0.0,1.62394669493,0.0,0.0487574507805,0.0487574507805,0.0487574507805,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.11404921575
 10/27  09:00:00,0.838055352701,1.99649769294,0.0,0.96066049971,0.0,0.0287967787887,0.0287967787887,0.0287967787887,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.01529167317
 10/27  10:00:00,0.805914457854,1.19089081855,0.0,0.271444239814,0.0,0.00811025231734,0.00811025231734,0.00811025231734,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.898417862067
 10/27  11:00:00,0.814026567883,0.8156077226,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.794572563307
 10/27  12:00:00,0.79973945832,0.733995890039,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.71331507493
 10/27  13:00:00,0.776295387403,0.686229614329,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.664833668231
 10/27  14:00:00,0.76854605686,0.639043793821,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.616443077496
 10/27  15:00:00,0.803516537141,0.646428904799,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.622571877277
 10/27  16:00:00,0.950637511564,0.708767180768,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.68054849847
 10/27  17:00:00,1.23592621316,0.839178026252,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.804896837095
 10/27  18:00:00,1.48845787836,0.95713740257,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.919918377996
 10/27  19:00:00,1.67941909043,0.977503869122,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.939086516944
 10/27  20:00:00,1.73909503102,0.910905160438,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.871167070846
 10/27  21:00:00,1.56859944968,0.827035117172,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.78822476508
 10/27  22:00:00,1.26075033002,0.689697083599,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.656111697567
 10/27  23:00:00,0.960491245274,0.543119021607,0.0,0.0,0.0,0.0,0.0,0.0,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.51393394608
 10/27  24:00:00,0.663731606609,0.795620683124,0.0,0.408850554622,0.0,0.012228447579,0.012228447579,0.012228447579,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.362629625632
 10/28  01:00:00,0.574766447237,1.46848188256,0.0,1.14535271011,0.0,0.0344358971312,0.0344358971312,0.0344358971312,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.300902128172
 10/28  02:00:00,0.525643905306,1.72549196385,0.0,1.42314389065,0.0,0.0428361393174,0.0428361393174,0.0428361393174,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.280378733783
 10/28  03:00:00,0.522086763438,2.04330853657,0.0,1.73690564584,0.0,0.0522589289423,0.0522589289423,0.0522589289423,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.28474279714
 10/28  04:00:00,0.528739486311,2.32948080452,0.0,1.96338344253,0.0,0.059072314554,0.059072314554,0.059072314554,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.345255481342
 10/28  05:00:00,0.591046057968,2.80643060938,0.0,2.17571505004,0.0,0.0654585724332,0.0654585724332,0.0654585724332,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.607457695617
 10/28  06:00:00,0.79275294102,3.16837128152,0.0,2.04088630429,0.0,0.0613994655316,0.0613994655316,0.0613994655316,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.10061280283
 10/28  07:00:00,1.12110166434,3.79982760358,0.0,2.52954617848,0.0,0.076112337864,0.076112337864,0.076112337864,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.24172772648
 10/28  08:00:00,1.07183296352,3.67164076308,0.0,2.43439318574,0.0,0.0731814462315,0.0731814462315,0.0731814462315,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.21310707447
 10/28  09:00:00,0.932649641486,3.73428798765,0.0,2.60774020642,0.0,0.0783600091078,0.0783600091078,0.0783600091078,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.10600226117
 10/28  10:00:00,0.934189430413,3.83939746166,0.0,2.84231974843,0.0,0.0854689955869,0.0854689955869,0.0854689955869,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.976048996558
 10/28  11:00:00,0.917718881798,2.58611858295,0.0,1.70736745715,0.0,0.0512035543955,0.0512035543955,0.0512035543955,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.857715966506
 10/28  12:00:00,0.879680792339,1.86132777667,0.0,1.07227958209,0.0,0.0321308279276,0.0321308279276,0.0321308279276,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.768367379476
 10/28  13:00:00,0.833947648671,1.20528484764,0.0,0.470254633344,0.0,0.0140642287535,0.0140642287535,0.0140642287535,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.713634268201
 10/28  14:00:00,0.817846267576,1.0241911773,0.0,0.340194960223,0.0,0.0101746385407,0.0101746385407,0.0101746385407,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.661395500755
 10/28  15:00:00,0.847205028832,0.913486451091,0.0,0.221629780673,0.0,0.00662951883591,0.00662951883591,0.00662951883591,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.667999642896
 10/28  16:00:00,0.996713025411,1.10341824591,0.0,0.339066598883,0.0,0.0101575945989,0.0101575945989,0.0101575945989,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.736132964734
 10/28  17:00:00,1.3158718559,2.38768763723,0.0,1.48168396492,0.0,0.0445937125261,0.0445937125261,0.0445937125261,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.871722483153
 10/28  18:00:00,1.55915443702,2.25296378117,0.0,1.21117703556,0.0,0.0363862431219,0.0363862431219,0.0363862431219,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,1.00456772104
 10/28  19:00:00,1.77444786635,3.09258929044,0.0,2.02037777513,0.0,0.0607840217255,0.0607840217255,0.0607840217255,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.03379416313
 10/28  20:00:00,1.83888622576,3.16048025526,0.0,2.16045616516,0.0,0.0649358244122,0.0649358244122,0.0649358244122,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.960286000507
 10/28  21:00:00,1.6866699116,3.64413172099,0.0,2.74261990348,0.0,0.0824636044477,0.0824636044477,0.0824636044477,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.862701465423
 10/28  22:00:00,1.38959156963,4.08990566384,0.0,3.34255364273,0.0,0.100548027683,0.100548027683,0.100548027683,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.713766635081
 10/28  23:00:00,1.09058893899,4.3857800785,0.0,3.80831037024,0.0,0.114562848376,0.114562848376,0.114562848376,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.548284632732
 10/28  24:00:00,0.789464954914,4.76499576113,0.0,4.36705813484,0.0,0.131388112807,0.131388112807,0.131388112807,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.373797123415
 10/29  01:00:00,0.799491312466,5.09826582552,0.0,4.70045415203,0.0,0.141414470359,0.141414470359,0.141414470359,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.373671170621
 10/29  02:00:00,0.69185329998,5.35625807374,0.0,5.03606737455,0.0,0.151522749874,0.151522749874,0.151522749874,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.297963654909
