Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/29  03:00:00,0.640196209527,5.53009265046,0.0,5.23109063233,0.0,0.157388443538,0.157388443538,0.157388443538,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.27703267871
 10/29  04:00:00,0.632414253844,5.7082927126,0.0,5.40413238302,0.0,0.162586419349,0.162586419349,0.162586419349,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.282500235998
 10/29  05:00:00,0.641314541355,6.06843713095,0.0,5.7040262394,0.0,0.171647369599,0.171647369599,0.171647369599,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.343569010896
 10/29  06:00:00,0.705346780791,6.60366456037,0.0,5.97304485215,0.0,0.179759295256,0.179759295256,0.179759295256,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.6073618445
 10/29  07:00:00,0.923103378847,7.50002568821,0.0,6.3710454235,0.0,0.191749903359,0.191749903359,0.191749903359,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.10210809032
 10/29  08:00:00,1.19882718551,6.38803147848,0.0,5.11715564835,0.0,0.153837859036,0.153837859036,0.153837859036,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.24232213151
 10/29  09:00:00,1.11319003973,5.04969364245,0.0,3.8114414201,0.0,0.114538522439,0.114538522439,0.114538522439,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.21411171948
 10/29  10:00:00,0.941037892405,4.01605460244,0.0,2.88763327536,0.0,0.0867482600276,0.0867482600276,0.0867482600276,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.10787580702
 10/29  11:00:00,0.926012603909,3.57105973712,0.0,2.57189628134,0.0,0.077292169083,0.077292169083,0.077292169083,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.978134739102
 10/29  12:00:00,0.904477038402,2.14801326796,0.0,1.26685018056,0.0,0.0379617109994,0.0379617109994,0.0379617109994,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.860127928102
 10/29  13:00:00,0.864813086013,1.36870907384,0.0,0.577119873848,0.0,0.0172631216021,0.0172631216021,0.0172631216021,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.770908384884
 10/29  14:00:00,0.824349632846,0.887179777124,0.0,0.149656223555,0.0,0.00446621292874,0.00446621292874,0.00446621292874,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.716127607471
 10/29  15:00:00,0.8115258225,0.815077341205,0.0,0.129155313879,0.0,0.00385419346504,0.00385419346504,0.00385419346504,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.663321311002
 10/29  16:00:00,0.855971038497,1.20751493446,0.0,0.5137098102,0.0,0.0153955285007,0.0153955285007,0.0153955285007,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.669948096735
 10/29  17:00:00,1.01021514091,1.55361404196,0.0,0.787428925395,0.0,0.0236597100936,0.0236597100936,0.0236597100936,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.73796643427
 10/29  18:00:00,1.32889319919,2.82011754302,0.0,1.9122022657,0.0,0.0576150558191,0.0576150558191,0.0576150558191,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.873634088164
 10/29  19:00:00,1.57746069267,2.86251653595,0.0,1.81840635548,0.0,0.0546924987759,0.0546924987759,0.0546924987759,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,1.0068911559
 10/29  20:00:00,1.7829435647,3.37638595497,0.0,2.30252324754,0.0,0.0692797200805,0.0692797200805,0.0692797200805,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.03544535525
 10/29  21:00:00,1.86974698557,4.18479820957,0.0,3.18206398763,0.0,0.0957965842291,0.0957965842291,0.0957965842291,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.962996132347
 10/29  22:00:00,1.71965219746,4.7397514756,0.0,3.83629642019,0.0,0.115445890314,0.115445890314,0.115445890314,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.864644703322
 10/29  23:00:00,1.44071389458,5.785755932,0.0,5.03662472755,0.0,0.151670352639,0.151670352639,0.151670352639,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.715545818425
 10/29  24:00:00,1.15120829955,6.39742311235,0.0,5.81912870796,0.0,0.175182208936,0.175182208936,0.175182208936,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.54910932886
 10/30  01:00:00,0.854923247033,7.1388410052,0.0,6.75401950865,0.0,0.203420088003,0.203420088003,0.203420088003,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.360680993685
 10/30  02:00:00,0.763165739013,7.84214255069,0.0,7.52926843014,0.0,0.226782212982,0.226782212982,0.226782212982,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290647076276
 10/30  03:00:00,0.728513993097,8.53529998932,0.0,8.24226316543,0.0,0.248317465535,0.248317465535,0.248317465535,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271067484479
 10/30  04:00:00,0.727724989993,8.90303885295,0.0,8.60527803372,0.0,0.259262559669,0.259262559669,0.259262559669,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276100725657
 10/30  05:00:00,0.735709003024,9.26891811099,0.0,8.9169007627,0.0,0.268712986883,0.268712986883,0.268712986883,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.331175467646
 10/30  06:00:00,0.798548864786,9.7900199572,0.0,9.19255751082,0.0,0.277058071852,0.277058071852,0.277058071852,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.574204582659
 10/30  07:00:00,0.989695163602,9.97850199643,0.0,8.92369376247,0.0,0.268967200332,0.268967200332,0.268967200332,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.02793605956
 10/30  08:00:00,1.24136870396,8.40408398245,0.0,7.2234016869,0.0,0.217540739405,0.217540739405,0.217540739405,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.15212859693
 10/30  09:00:00,1.13071143231,6.60668460909,0.0,5.46279814651,0.0,0.164497215918,0.164497215918,0.164497215918,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.11974595971
 10/30  10:00:00,0.930439564873,5.06763239856,0.0,4.02626401192,0.0,0.121180990961,0.121180990961,0.121180990961,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.02082286658
 10/30  11:00:00,0.897162012422,4.22570416137,0.0,3.30131981848,0.0,0.099357806886,0.099357806886,0.099357806886,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.903355626216
 10/30  12:00:00,0.86434452109,2.49559046056,0.0,1.67636296084,0.0,0.0503179532063,0.0503179532063,0.0503179532063,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.798192340424
 10/30  13:00:00,0.822150965657,1.4858922713,0.0,0.74810960326,0.0,0.022411507337,0.022411507337,0.022411507337,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.717101852931
 10/30  14:00:00,0.782150091456,0.886921970131,0.0,0.195949766235,0.0,0.00585470405265,0.00585470405265,0.00585470405265,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.669576257797
 10/30  15:00:00,0.771189864548,0.732330632722,0.0,0.0885353890293,0.0,0.00264380768845,0.00264380768845,0.00264380768845,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.621194527369
 10/30  16:00:00,0.811296736936,0.912070604382,0.0,0.260014483175,0.0,0.0077801997951,0.0077801997951,0.0077801997951,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.628199093685
 10/30  17:00:00,0.967787465444,1.28644445222,0.0,0.57104417305,0.0,0.0171499538797,0.0171499538797,0.0171499538797,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.687181596873
 10/30  18:00:00,1.29732148953,2.88289426522,0.0,2.03540784193,0.0,0.0613952763705,0.0613952763705,0.0613952763705,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.813205234128
 10/30  19:00:00,1.55138095645,3.05493797315,0.0,2.08956103935,0.0,0.0629230780952,0.0629230780952,0.0629230780952,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.928157909226
 10/30  20:00:00,1.76250274537,3.74370990199,0.0,2.75828475308,0.0,0.0830836549393,0.0830836549393,0.0830836549393,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.947007796729
 10/30  21:00:00,1.82812813984,3.87515372173,0.0,2.95794762231,0.0,0.0890331088215,0.0890331088215,0.0890331088215,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.877468009829
 10/30  22:00:00,1.67883905258,4.49193894824,0.0,3.65956202188,0.0,0.110239602896,0.110239602896,0.110239602896,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.793566574267
 10/30  23:00:00,1.39534011883,5.16015536456,0.0,4.46703466262,0.0,0.134589788813,0.134589788813,0.134589788813,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.659535315905
 10/30  24:00:00,1.11618145252,5.71063227505,0.0,5.16697394182,0.0,0.15569020725,0.15569020725,0.15569020725,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.514473257704
 10/31  01:00:00,0.831105371284,6.34498074344,0.0,5.95937008948,0.0,0.179602212254,0.179602212254,0.179602212254,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.361470151094
 10/31  02:00:00,0.73337690826,6.84965856764,0.0,6.53627296355,0.0,0.19699338223,0.19699338223,0.19699338223,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.291158559807
 10/31  03:00:00,0.679770198417,6.91598089135,0.0,6.6223091486,0.0,0.199573670855,0.199573670855,0.199573670855,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271702403337
 10/31  04:00:00,0.680986284429,7.34805157945,0.0,7.04959432679,0.0,0.212523854105,0.212523854105,0.212523854105,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276797159072
 10/31  05:00:00,0.678214373757,7.35859189309,0.0,7.00519079742,0.0,0.211218357616,0.211218357616,0.211218357616,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.332559215027
 10/31  06:00:00,0.734364832552,7.66114896689,0.0,7.06199393853,0.0,0.212874039618,0.212874039618,0.212874039618,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.575897164635
 10/31  07:00:00,0.931311813486,8.04304750947,0.0,6.98511332447,0.0,0.210583850216,0.210583850216,0.210583850216,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.0310620106
 10/31  08:00:00,1.18641527138,6.58282703925,0.0,5.39821938837,0.0,0.162587306827,0.162587306827,0.162587306827,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.15605395226
 10/31  09:00:00,1.07380107403,4.72280469126,0.0,3.57509284133,0.0,0.107586857636,0.107586857636,0.107586857636,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.12357134706
 10/31  10:00:00,0.880227944909,3.40468925789,0.0,2.35967997534,0.0,0.0709693709965,0.0709693709965,0.0709693709965,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.02446376249
 10/31  11:00:00,0.844372269797,2.47703373394,0.0,1.54935080946,0.0,0.0465680642606,0.0465680642606,0.0465680642606,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.906654207813
 10/31  12:00:00,0.82220720527,1.09604716061,0.0,0.273768084617,0.0,0.00818063738701,0.00818063738701,0.00818063738701,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.801243916703
 10/31  13:00:00,0.79973945832,0.740555377788,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.719874562679
 10/31  14:00:00,0.776295387403,0.692489380961,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.671093434862
 10/31  15:00:00,0.76854605686,0.645449672409,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.622848956084
 10/31  16:00:00,0.803516537141,0.652930959749,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.629073932226
 10/31  17:00:00,0.950637511564,0.716602621921,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.688383939623
 10/31  18:00:00,1.24543853336,1.166891191,0.0,0.318106747753,0.0,0.00951232020383,0.00951232020383,0.00951232020383,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.814503254094
 10/31  19:00:00,1.4911698739,1.0582467529,0.0,0.0907180957532,0.0,0.00271199554275,0.00271199554275,0.00271199554275,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.93030963257
 10/31  20:00:00,1.68828049952,1.28371900315,0.0,0.295723543721,0.0,0.0088614090966,0.0088614090966,0.0088614090966,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.949578107253
 10/31  21:00:00,1.76051607811,1.63286449724,0.0,0.712221525883,0.0,0.0214210470877,0.0214210470877,0.0214210470877,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.880904881764
 10/31  22:00:00,1.60571398495,2.06725029167,0.0,1.23151514019,0.0,0.0371145352677,0.0371145352677,0.0371145352677,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.796924799391
 10/31  23:00:00,1.3170927996,2.56481294518,0.0,1.86852950448,0.0,0.0563424695818,0.0563424695818,0.0563424695818,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.662698054671
 10/31  24:00:00,1.0379371008,3.11520309942,0.0,2.56870992208,0.0,0.077445855525,0.077445855525,0.077445855525,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.517308101818
 11/01  01:00:00,0.754120851777,3.69865916793,0.0,3.31120200333,0.0,0.0998178700734,0.0998178700734,0.0998178700734,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.3634153959
 11/01  02:00:00,0.652903023028,4.27640985511,0.0,3.96151275282,0.0,0.119397151621,0.119397151621,0.119397151621,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.292760966168
 11/01  03:00:00,0.614920596351,4.84622526457,0.0,4.55112396287,0.0,0.137154139998,0.137154139998,0.137154139998,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.273221816431
 11/01  04:00:00,0.619815846977,5.40223689793,0.0,5.10228770417,0.0,0.1537569516,0.1537569516,0.1537569516,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.278377689514
 11/01  05:00:00,0.629752885291,5.83428847004,0.0,5.47955682531,0.0,0.16510963697,0.16510963697,0.16510963697,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.333975006951
 11/01  06:00:00,0.694821795636,6.39544990345,0.0,5.7938601276,0.0,0.174584879911,0.174584879911,0.174584879911,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.578427036316
 11/01  07:00:00,0.87473739593,7.21504367779,0.0,6.15304201559,0.0,0.185415490358,0.185415490358,0.185415490358,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.03523939445
 11/01  08:00:00,1.08136938011,5.61394510152,0.0,4.42558162523,0.0,0.133130613277,0.133130613277,0.133130613277,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.15992656172
 11/01  09:00:00,1.01842558705,4.32847092517,0.0,3.17677042398,0.0,0.0955626567034,0.0955626567034,0.0955626567034,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.12765873248
 11/01  10:00:00,0.863795951758,2.97192514575,0.0,1.92353363933,0.0,0.057778393392,0.057778393392,0.057778393392,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.02793001712
 11/01  11:00:00,0.837699625343,2.05022625298,0.0,1.11956941825,0.0,0.0335933280294,0.0335933280294,0.0335933280294,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.909714125081
 11/01  12:00:00,0.820324399887,0.824864210538,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.803915084616
 11/01  13:00:00,0.806040133084,0.74277248342,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.722176252422
 11/01  14:00:00,0.782559416027,0.694311798354,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.673003361238
 11/01  15:00:00,0.790523625337,0.646648316995,0.0,0.0,0.0,0.0,0.0,0.0,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.624140037138
 11/01  16:00:00,0.881882292606,0.654574313486,0.0,0.0,0.0,0.0,0.0,0.0,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.630814860718
 11/01  17:00:00,1.16905877799,0.718641200856,0.0,0.0,0.0,0.0,0.0,0.0,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.690537932392
 11/01  18:00:00,1.64741197703,0.851408583844,0.0,0.0,0.0,0.0,0.0,0.0,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.81726760405
 11/01  19:00:00,1.92630320272,0.971084118562,0.0,0.0,0.0,0.0,0.0,0.0,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.934017319037
 11/01  20:00:00,1.83147196704,0.991153814198,0.0,0.0,0.0,0.0,0.0,0.0,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.952893588204
 11/01  21:00:00,1.74033616465,0.923370286532,0.0,0.0,0.0,0.0,0.0,0.0,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.883794724914
 11/01  22:00:00,1.57533732723,0.838480187045,0.0,0.0,0.0,0.0,0.0,0.0,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.7998285685
 11/01  23:00:00,1.26826248631,1.04679745657,0.0,0.347494682417,0.0,0.0103706973001,0.0103706973001,0.0103706973001,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.66585475166
 11/01  24:00:00,0.987992377213,1.53645565313,0.0,0.986709405454,0.0,0.0296226175728,0.0296226175728,0.0296226175728,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.52068053851
 11/02  01:00:00,0.700325846519,1.92036462688,0.0,1.5296059376,0.0,0.0460228648158,0.0460228648158,0.0460228648158,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.366716920574
 11/02  02:00:00,0.593293332534,2.30437833952,0.0,1.98630061318,0.0,0.0597874611276,0.0597874611276,0.0597874611276,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.295941590217
 11/02  03:00:00,0.554335160135,2.8420050639,0.0,2.54384748124,0.0,0.0765687037824,0.0765687037824,0.0765687037824,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.276278097389
 11/02  04:00:00,0.551808078342,3.15312165584,0.0,2.85009962475,0.0,0.085749182965,0.085749182965,0.085749182965,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.281450526851
 11/02  05:00:00,0.566468805919,3.74214426936,0.0,3.38406684419,0.0,0.101825557599,0.101825557599,0.101825557599,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.33732078739
 11/02  06:00:00,0.630344701279,4.26629535448,0.0,3.66056464364,0.0,0.110107785554,0.110107785554,0.110107785554,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.582567971309
 11/02  07:00:00,0.812207699076,5.15295680226,0.0,4.08530760262,0.0,0.122885793504,0.122885793504,0.122885793504,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.04088693189
 11/02  08:00:00,1.05186102828,4.6428497023,0.0,3.44745130422,0.0,0.103622261452,0.103622261452,0.103622261452,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.1669614835
 11/02  09:00:00,0.996974206631,3.62763103657,0.0,2.47001316859,0.0,0.074111276282,0.074111276282,0.074111276282,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.13357609928
 11/02  10:00:00,0.867584733308,3.10507226161,0.0,2.05137432888,0.0,0.0615671749424,0.0615671749424,0.0615671749424,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.03323644343
 11/02  11:00:00,0.860841977674,2.82439649807,0.0,1.88937697476,0.0,0.0567356803611,0.0567356803611,0.0567356803611,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.914076813662
 11/02  12:00:00,0.857279928716,2.06085529868,0.0,1.23252993852,0.0,0.0369555288293,0.0369555288293,0.0369555288293,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.807376234238
 11/02  13:00:00,0.833693473232,1.66782691779,0.0,0.922477832821,0.0,0.0276533401479,0.0276533401479,0.0276533401479,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.724752853975
 11/02  14:00:00,0.800057375525,1.28099473059,0.0,0.583980847327,0.0,0.0174979594977,0.0174979594977,0.0174979594977,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.675705446148
 11/02  15:00:00,0.819257063195,1.60727485516,0.0,0.956850728938,0.0,0.0287334378575,0.0287334378575,0.0287334378575,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.627915846368
 11/02  16:00:00,0.926229605339,2.13283259072,0.0,1.4743185211,0.0,0.0443473127328,0.0443473127328,0.0443473127328,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.634754616845
 11/02  17:00:00,1.21396422508,2.21601534976,0.0,1.49434014851,0.0,0.0449054470979,0.0449054470979,0.0449054470979,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.693571932786
 11/02  18:00:00,1.70314232097,2.70837453398,0.0,1.85400764987,0.0,0.0557303439413,0.0557303439413,0.0557303439413,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.820225904325
 11/02  19:00:00,1.97239000402,2.50982638723,0.0,1.53571255015,0.0,0.0460868012999,0.0460868012999,0.0460868012999,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.937047037554
 11/02  20:00:00,1.88272937395,2.70211497663,0.0,1.70720379717,0.0,0.0512574069041,0.0512574069041,0.0512574069041,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.956650953471
 11/02  21:00:00,1.80606819437,3.11462591752,0.0,2.18750455635,0.0,0.0657320297155,0.0657320297155,0.0657320297155,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.887545799552
 11/02  22:00:00,1.6477790393,3.25270379592,0.0,2.41116834772,0.0,0.0724417120764,0.0724417120764,0.0724417120764,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.802883829649
 11/02  23:00:00,1.34278863607,3.52687126241,0.0,2.82574559891,0.0,0.084896847055,0.084896847055,0.084896847055,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.667677641009
 11/02  24:00:00,1.0553847723,3.77930230552,0.0,3.2288167443,0.0,0.0970150126567,0.0970150126567,0.0970150126567,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.521419852056
 11/03  01:00:00,0.770535473406,4.25819386126,0.0,3.86712698857,0.0,0.116232491703,0.116232491703,0.116232491703,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.367025103986
 11/03  02:00:00,0.658618699892,4.48158503203,0.0,4.16319074023,0.0,0.125112828486,0.125112828486,0.125112828486,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.296258155674
 11/03  03:00:00,0.612116329849,4.76935671302,0.0,4.47128817972,0.0,0.134349873497,0.134349873497,0.134349873497,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.276189048035
 11/03  04:00:00,0.605541545807,4.9451745838,0.0,4.64201368143,0.0,0.13948265043,0.13948265043,0.13948265043,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.281589398126
 11/03  05:00:00,0.610565571887,5.21509669394,0.0,4.85655688622,0.0,0.145922323567,0.145922323567,0.145922323567,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.337783169936
 11/03  06:00:00,0.671537148259,5.6427748722,0.0,5.03544718752,0.0,0.151300232534,0.151300232534,0.151300232534,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.584164945142
 11/03  07:00:00,0.852055073035,6.4863164918,0.0,5.41542977454,0.0,0.162733167462,0.162733167462,0.162733167462,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.04412444951
 11/03  08:00:00,1.08507718341,5.75755128492,0.0,4.55864231079,0.0,0.136838416582,0.136838416582,0.136838416582,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.17047205956
 11/03  09:00:00,1.02478404277,4.5605098711,0.0,3.39894836987,0.0,0.101921112421,0.101921112421,0.101921112421,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.13751973252
 11/03  10:00:00,0.883168446706,3.63184211789,0.0,2.57403904632,0.0,0.0771508883408,0.0771508883408,0.0771508883408,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.03734158227
 11/03  11:00:00,0.868754370484,3.09562212358,0.0,2.15659483093,0.0,0.0646480731704,0.0646480731704,0.0646480731704,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.918084583001
 11/03  12:00:00,0.855331592625,2.00339497401,0.0,1.17088967946,0.0,0.0350071927381,0.0350071927381,0.0350071927381,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.811556168631
 11/03  13:00:00,0.831317276281,1.59495903732,0.0,0.845503980676,0.0,0.0252771431966,0.0252771431966,0.0252771431966,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.728858825649
 11/03  14:00:00,0.801062235547,1.31982448411,0.0,0.61884116518,0.0,0.0185028195197,0.0185028195197,0.0185028195197,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.679674881813
 11/03  15:00:00,0.815085680602,1.47430028695,0.0,0.820425582469,0.0,0.0245620552644,0.0245620552644,0.0245620552644,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.631366424621
 11/03  16:00:00,0.911210255906,1.63898770395,0.0,0.977555039088,0.0,0.0293279633,0.0293279633,0.0293279633,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.637673212096
 11/03  17:00:00,1.20619772813,1.96193747212,0.0,1.23669798251,0.0,0.0371389501389,0.0371389501389,0.0371389501389,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.697136221139
 11/03  18:00:00,1.69891508917,2.57190463609,0.0,1.71375385035,0.0,0.0515031121414,0.0515031121414,0.0515031121414,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.824009805948
 11/03  19:00:00,1.96242276277,2.18252614493,0.0,1.20462446243,0.0,0.0361195600427,0.0361195600427,0.0361195600427,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.940834882973
 11/03  20:00:00,1.8702613989,2.29229598315,0.0,1.29396093946,0.0,0.0387894318554,0.0387894318554,0.0387894318554,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.960074817689
 11/03  21:00:00,1.78328660151,2.36270791202,0.0,1.43205690193,0.0,0.042950436857,0.042950436857,0.042950436857,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.891075448474
 11/03  22:00:00,1.62975798322,2.6576425261,0.0,1.81288458317,0.0,0.0544206559949,0.0544206559949,0.0544206559949,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.806106324385
 11/03  23:00:00,1.32294219942,2.87005136489,0.0,2.16594505494,0.0,0.0650504104068,0.0650504104068,0.0650504104068,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.670658287457
 11/03  24:00:00,1.03849094346,3.22068213923,0.0,2.66743476854,0.0,0.0801211838172,0.0801211838172,0.0801211838172,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.524181661525
 11/04  01:00:00,0.758723597186,3.66355847153,0.0,3.25683506233,0.0,0.0978469324056,0.0978469324056,0.0978469324056,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.382681640493
 11/04  02:00:00,0.648288170512,4.01742707455,0.0,3.6902167501,0.0,0.11083527503,0.11083527503,0.11083527503,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.305074188324
 11/04  03:00:00,0.59894084467,4.25366648451,0.0,3.94834796349,0.0,0.11856314989,0.11856314989,0.11856314989,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.283439035754
 11/04  04:00:00,0.592108116715,4.46332190161,0.0,4.1527597727,0.0,0.124683817166,0.124683817166,0.124683817166,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.288990624667
 11/04  05:00:00,0.597665893626,4.71401817476,0.0,4.34194740653,0.0,0.13035148969,0.13035148969,0.13035148969,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.351314130452
 11/04  06:00:00,0.655600910609,5.01665626264,0.0,4.37312571687,0.0,0.131267302283,0.131267302283,0.131267302283,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.62036780624
 11/04  07:00:00,0.824905744015,5.31542251307,0.0,4.16355530038,0.0,0.124958326226,0.124958326226,0.124958326226,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.12510494493
 11/04  08:00:00,1.08631737609,5.19496403366,0.0,3.89738570059,0.0,0.116917247344,0.116917247344,0.116917247344,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.26914141849
 11/04  09:00:00,1.04287413054,4.18850912735,0.0,2.92405081954,0.0,0.0875738992964,0.0875738992964,0.0875738992964,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.2404165391
 11/04  10:00:00,0.945586470533,4.30461219788,0.0,3.15188585844,0.0,0.0945378537012,0.0945378537012,0.0945378537012,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.13226485014
 11/04  11:00:00,0.935927866822,3.72012786764,0.0,2.70014245196,0.0,0.0809053402194,0.0809053402194,0.0809053402194,0.1101335667,0.023995298125,0.399725262355,0.304056399423,0.999042706031
 11/04  12:00:00,0.940584388434,3.16213981397,0.0,2.26275235805,0.0,0.0677712290285,0.0677712290285,0.0677712290285,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.878438329996
 11/04  13:00:00,0.904755725044,2.50786936534,0.0,1.70083560766,0.0,0.0509050858686,0.0509050858686,0.0509050858686,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.786437526676
 11/04  14:00:00,0.87307732749,2.31897040101,0.0,1.5678991965,0.0,0.0469298789484,0.0469298789484,0.0469298789484,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.729762767394
 11/04  15:00:00,0.882450814749,2.4607623972,0.0,1.76180072106,0.0,0.0528016172365,0.0528016172365,0.0528016172365,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.676453396286
 11/04  16:00:00,0.972436130159,2.49106565029,0.0,1.78463795446,0.0,0.0534948646971,0.0534948646971,0.0534948646971,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.682668243066
 11/04  17:00:00,1.26232947638,2.69338123675,0.0,1.91296891282,0.0,0.0573527791469,0.0573527791469,0.0573527791469,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.752309055462
 11/04  18:00:00,1.76004394381,3.49933765126,0.0,2.57448102651,0.0,0.0772800365641,0.0772800365641,0.0772800365641,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.890715644949
 11/04  19:00:00,2.01915843013,3.01939121551,0.0,1.95557652528,0.0,0.0585449118699,0.0585449118699,0.0585449118699,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.0267478907
 11/04  20:00:00,1.93424934885,3.38085109726,0.0,2.28615183924,0.0,0.0685326276084,0.0685326276084,0.0685326276084,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.05643903203
 11/04  21:00:00,1.85175048067,3.57552772315,0.0,2.55345872047,0.0,0.0765589456871,0.0765589456871,0.0765589456871,0.712628961,0.15526369375,0.315609713675,0.574577166557,0.982493441062
 11/04  22:00:00,1.70088962615,3.92045081839,0.0,2.99886964076,0.0,0.0899454414586,0.0899454414586,0.0899454414586,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.882929559086
 11/04  23:00:00,1.38546235178,4.07390702794,0.0,3.30955203801,0.0,0.099277350843,0.099277350843,0.099277350843,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.730906967434
 11/04  24:00:00,1.08332818975,4.2385297003,0.0,3.64805392942,0.0,0.109423584775,0.109423584775,0.109423584775,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.561410061713
 11/05  01:00:00,0.782567111375,4.46368213093,0.0,4.05662814269,0.0,0.121690446595,0.121690446595,0.121690446595,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.383012219531
 11/05  02:00:00,0.665664390423,4.60094746305,0.0,4.27334953015,0.0,0.128211494941,0.128211494941,0.128211494941,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.305461796784
 11/05  03:00:00,0.616000601589,4.82633110138,0.0,4.5206833066,0.0,0.135622906809,0.135622906809,0.135622906809,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.283768309519
 11/05  04:00:00,0.606953109477,4.96205463246,0.0,4.6508560154,0.0,0.139528809927,0.139528809927,0.139528809927,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.289627112816
 11/05  05:00:00,0.613820042481,5.25624114709,0.0,4.88317834077,0.0,0.146505638545,0.146505638545,0.146505638545,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.352306168539
 11/05  06:00:00,0.672383212704,5.58044211357,0.0,4.93501551361,0.0,0.148049604379,0.148049604379,0.148049604379,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.622263860428
 11/05  07:00:00,0.840642480717,5.84602298178,0.0,4.69055326188,0.0,0.140695062927,0.140695062927,0.140695062927,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.12870745215
 11/05  08:00:00,1.10189484627,5.72077567726,0.0,4.41912460212,0.0,0.132494717519,0.132494717519,0.132494717519,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.27321416056
 11/05  09:00:00,1.0754468785,5.27701661743,0.0,4.00865471425,0.0,0.120146647258,0.120146647258,0.120146647258,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.24432013447
 11/05  10:00:00,0.962634648993,4.87857354103,0.0,3.72292960646,0.0,0.111586032161,0.111586032161,0.111586032161,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.13518244527
 11/05  11:00:00,0.962151988132,4.59668124859,0.0,3.57374462833,0.0,0.107129461529,0.107129461529,0.107129461529,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.00199391061
 11/05  12:00:00,0.939952238108,3.14820523521,0.0,2.24626342272,0.0,0.0671390787021,0.0671390787021,0.0671390787021,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.880992686572
 11/05  13:00:00,0.921419122992,3.06679511895,0.0,2.25701294469,0.0,0.0675684838172,0.0675684838172,0.0675684838172,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.789185943264
 11/05  14:00:00,0.89965485362,3.20592082926,0.0,2.4523682056,0.0,0.073507405078,0.073507405078,0.073507405078,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.732244186543
 11/05  15:00:00,0.90265662657,3.1362661178,0.0,2.43567724593,0.0,0.0730074290574,0.0730074290574,0.0730074290574,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.678080592014
 11/05  16:00:00,0.988890511909,3.04218550904,0.0,2.3342365505,0.0,0.0699492464475,0.0699492464475,0.0699492464475,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.684189505777
 11/05  17:00:00,1.27481349995,3.11265930575,0.0,2.33052869651,0.0,0.0698368027162,0.0698368027162,0.0698368027162,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.754027340775
 11/05  18:00:00,1.7642952919,3.64581523763,0.0,2.71873982918,0.0,0.0815313846511,0.0815313846511,0.0815313846511,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.892934428657
 11/05  19:00:00,2.0202100582,3.05741414329,0.0,1.99091563062,0.0,0.0595965399325,0.0595965399325,0.0595965399325,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.02943171314
 11/05  20:00:00,1.91783689792,2.83941146553,0.0,1.74307064086,0.0,0.0521201766857,0.0521201766857,0.0521201766857,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.05808059868
 11/05  21:00:00,1.82764315042,2.77667065446,0.0,1.75278474522,0.0,0.0524516154409,0.0524516154409,0.0524516154409,0.712628961,0.15526369375,0.315609713675,0.574577166557,0.984310347625
 11/05  22:00:00,1.66517512244,2.73433083032,0.0,1.81016306103,0.0,0.0542309377418,0.0542309377418,0.0542309377418,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.885516150742
 11/05  23:00:00,1.34623298505,2.77022070971,0.0,2.00355831428,0.0,0.0600479841132,0.0600479841132,0.0600479841132,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.73321437294
 11/05  24:00:00,1.04099386303,2.83083756714,0.0,2.23786912243,0.0,0.0670892580584,0.0670892580584,0.0670892580584,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.563902735544
 11/06  01:00:00,0.736487025096,3.13509087609,0.0,2.73949604601,0.0,0.0821840433931,0.0821840433931,0.0821840433931,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.371553061379
 11/06  02:00:00,0.623083599706,3.30909872183,0.0,2.986839213,0.0,0.089577728299,0.089577728299,0.089577728299,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.300123372708
 11/06  03:00:00,0.571014343861,3.41204044801,0.0,3.10999592723,0.0,0.0932478875085,0.0932478875085,0.0932478875085,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.280165035519
 11/06  04:00:00,0.562487076216,3.52371464249,0.0,3.21663509035,0.0,0.0964281808386,0.0964281808386,0.0964281808386,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.285508047902
 11/06  05:00:00,0.562776389331,3.63649969905,0.0,3.27357439423,0.0,0.0981331410101,0.0981331410101,0.0981331410101,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.342168667041
 11/06  06:00:00,0.618703829868,3.8989757664,0.0,3.28480626683,0.0,0.0984669141426,0.0984669141426,0.0984669141426,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.591006760038
 11/06  07:00:00,0.781196419791,4.14761507381,0.0,3.06521102044,0.0,0.0918745142187,0.0918745142187,0.0918745142187,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.05564178562
 11/06  08:00:00,1.03018851255,3.94900030889,0.0,2.73660163137,0.0,0.0819497457185,0.0819497457185,0.0819497457185,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.18396176295
 11/06  09:00:00,1.00305135621,3.85230103737,0.0,2.67734821313,0.0,0.0801884258594,0.0801884258594,0.0801884258594,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.15091105553
 11/06  10:00:00,0.880613783735,3.56026929893,0.0,2.49098493445,0.0,0.0745962253691,0.0745962253691,0.0745962253691,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.04882287518
 11/06  11:00:00,0.883574692677,3.60083390712,0.0,2.65197203924,0.0,0.0794683953636,0.0794683953636,0.0794683953636,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.927919158229
 11/06  12:00:00,0.884307297124,2.97863692906,0.0,2.13812511896,0.0,0.063982897237,0.063982897237,0.063982897237,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.819562684186
 11/06  13:00:00,0.863384359469,2.67251088653,0.0,1.91643682112,0.0,0.057344226385,0.057344226385,0.057344226385,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.735477834414
 11/06  14:00:00,0.838119504191,2.56357671972,0.0,1.85651796424,0.0,0.0555600881641,0.0555600881641,0.0555600881641,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.685750318366
 11/06  15:00:00,0.845611791729,2.49877174511,0.0,1.84003630272,0.0,0.0550881663916,0.0550881663916,0.0550881663916,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.63622716253
 11/06  16:00:00,0.933195476011,2.38016116051,0.0,1.71363336135,0.0,0.0513131834046,0.0513131834046,0.0513131834046,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.642768346399
 11/06  17:00:00,1.2180534168,2.3679525293,0.0,1.63692440635,0.0,0.0489946388144,0.0489946388144,0.0489946388144,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.702924854487
 11/06  18:00:00,1.70506328489,2.78997870301,0.0,1.92429405222,0.0,0.0576513078592,0.0576513078592,0.0576513078592,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.831543671
 11/06  19:00:00,1.96869253276,2.40492460519,0.0,1.41801254408,0.0,0.0423893300373,0.0423893300373,0.0423893300373,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.949845261578
 11/06  20:00:00,1.87947703839,2.61207418593,0.0,1.60389722189,0.0,0.0480050713481,0.0480050713481,0.0480050713481,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.969916738046
 11/06  21:00:00,1.79333767331,2.70927372727,0.0,1.7700276829,0.0,0.0530015086547,0.0530015086547,0.0530015086547,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.89967048275
 11/06  22:00:00,1.64104141657,3.04538631019,0.0,2.19243731965,0.0,0.0657040893418,0.0657040893418,0.0657040893418,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.814297371994
 11/06  23:00:00,1.33259988432,3.2039013134,0.0,2.49320075197,0.0,0.0747080953105,0.0747080953105,0.0747080953105,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.677252538942
 11/06  24:00:00,1.04362416724,3.40351662545,0.0,2.84549773906,0.0,0.0852544076012,0.0852544076012,0.0852544076012,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.528953177223
 11/07  01:00:00,0.76085884303,3.94999658966,0.0,3.5534540147,0.0,0.106555861327,0.106555861327,0.106555861327,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.372500806247
 11/07  02:00:00,0.656454321932,4.42362438283,0.0,4.10085761521,0.0,0.122948450525,0.122948450525,0.122948450525,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.300630631507
 11/07  03:00:00,0.607588205995,4.63408675151,0.0,4.33156650877,0.0,0.129821749642,0.129821749642,0.129821749642,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.280640757475
 11/07  04:00:00,0.596420425998,4.65812680211,0.0,4.35068956371,0.0,0.130361530621,0.130361530621,0.130361530621,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.285865734161
 11/07  05:00:00,0.594533446203,4.69875968037,0.0,4.33546516958,0.0,0.129890197882,0.129890197882,0.129890197882,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.342537873013
 11/07  06:00:00,0.649613725434,4.93354163657,0.0,4.3183233467,0.0,0.129376809709,0.129376809709,0.129376809709,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.592055550341
 11/07  07:00:00,0.811410636288,5.16004830712,0.0,4.07489896114,0.0,0.122088730716,0.122088730716,0.122088730716,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.05838707822
 11/07  08:00:00,1.06032593273,4.95945293386,0.0,3.74386164556,0.0,0.1120871659,0.1120871659,0.1120871659,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.18715437372
 11/07  09:00:00,1.01497215829,4.25715705908,0.0,3.07946842446,0.0,0.092109227939,0.092109227939,0.092109227939,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.15364686591
 11/07  10:00:00,0.868033116913,3.14912027763,0.0,2.07705012234,0.0,0.0620155585469,0.0620155585469,0.0620155585469,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.051608666
 11/07  11:00:00,0.857782731102,2.74836627414,0.0,1.79630232356,0.0,0.0536764337884,0.0536764337884,0.0536764337884,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.931121240937
 11/07  12:00:00,0.858042241658,2.10729799317,0.0,1.26361797058,0.0,0.0377178417714,0.0377178417714,0.0377178417714,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.822730896669
 11/07  13:00:00,0.828608027762,1.5163460295,0.0,0.757175469896,0.0,0.0225678946777,0.0225678946777,0.0225678946777,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.738574328603
 11/07  14:00:00,0.797931595471,1.22653102794,0.0,0.51603976168,0.0,0.0153721794442,0.0153721794442,0.0153721794442,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.689182829139
 11/07  15:00:00,0.812639152929,1.40268214731,0.0,0.740674344586,0.0,0.0221155275916,0.0221155275916,0.0221155275916,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.63949952287
 11/07  16:00:00,0.902263522708,1.35171429462,0.0,0.681856964331,0.0,0.0203812301022,0.0203812301022,0.0203812301022,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.646097877526
 11/07  17:00:00,1.19177600137,1.49411485139,0.0,0.75953584327,0.0,0.0227172233869,0.0227172233869,0.0227172233869,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.706475739654
 11/07  18:00:00,1.68244609797,2.03858951797,0.0,1.16906536098,0.0,0.0350341209384,0.0350341209384,0.0350341209384,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.8353831772
 11/07  19:00:00,1.94588221842,1.64648224379,0.0,0.655726537183,0.0,0.0195790156973,0.0195790156973,0.0195790156973,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.95368890708
 11/07  20:00:00,1.85354243266,1.75035260691,0.0,0.738852195159,0.0,0.0220704656152,0.0220704656152,0.0220704656152,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.973240185758
 11/07  21:00:00,1.76914822859,1.90587833986,0.0,0.962916992005,0.0,0.0288120639373,0.0288120639373,0.0288120639373,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.90338578624
 11/07  22:00:00,1.61441969152,2.16081245617,0.0,1.30464801881,0.0,0.0390823642942,0.0390823642942,0.0390823642942,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.817512818812
 11/07  23:00:00,1.30514528551,2.2908759094,0.0,1.5772228597,0.0,0.0472534964959,0.0472534964959,0.0472534964959,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.680205027205
 11/07  24:00:00,1.01739283153,2.53043046066,0.0,1.96993206229,0.0,0.0590230718865,0.0590230718865,0.0590230718865,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.531432689209
 11/08  01:00:00,0.726719045904,2.81507475427,0.0,2.41665140606,0.0,0.0724160642011,0.0724160642011,0.0724160642011,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.374381579502
 11/08  02:00:00,0.614604146513,3.03080900844,0.0,2.70635688002,0.0,0.0810982751063,0.0810982751063,0.0810982751063,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.3023159923
 11/08  03:00:00,0.587707497347,3.97118660556,0.0,3.66665407422,0.0,0.109941040995,0.109941040995,0.109941040995,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.28265304608
 11/08  04:00:00,0.597372746442,4.69085647021,0.0,4.38169307565,0.0,0.131313851064,0.131313851064,0.131313851064,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287591890319
 11/08  05:00:00,0.615140881423,5.38727598762,0.0,5.02224120548,0.0,0.150497633102,0.150497633102,0.150497633102,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.344278144354
 11/08  06:00:00,0.675090992751,5.78717808347,0.0,5.16977099679,0.0,0.154854077026,0.154854077026,0.154854077026,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.59424434714
 11/08  07:00:00,0.847795673839,6.37976777486,0.0,5.29133076223,0.0,0.158473768267,0.158473768267,0.158473768267,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.06167474488
 11/08  08:00:00,1.10682498072,6.51375196334,0.0,5.29466927101,0.0,0.158586213886,0.158586213886,0.158586213886,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.19064577776
 11/08  09:00:00,1.0684971016,6.04635909118,0.0,4.86540461368,0.0,0.145634171254,0.145634171254,0.145634171254,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.1569127088
 11/08  10:00:00,0.946106933063,5.75465890849,0.0,4.67988557153,0.0,0.140089374698,0.140089374698,0.140089374698,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.05431184767
 11/08  11:00:00,0.95921315466,6.13033964218,0.0,5.176814621,0.0,0.155106857347,0.155106857347,0.155106857347,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.932582311535
 11/08  12:00:00,0.952843576614,5.27317084213,0.0,4.42899467697,0.0,0.132519176727,0.132519176727,0.132519176727,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.823227039236
 11/08  13:00:00,0.917863213517,4.49809960861,0.0,3.7389118238,0.0,0.111823080433,0.111823080433,0.111823080433,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.73859155381
 11/08  14:00:00,0.872399607735,3.71603335174,0.0,3.00595613477,0.0,0.0898401917083,0.0898401917083,0.0898401917083,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.688768779861
 11/08  15:00:00,0.876982963299,3.55239972701,0.0,2.89081088011,0.0,0.0864593379617,0.0864593379617,0.0864593379617,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.639080567046
 11/08  16:00:00,0.967871890149,3.54392887184,0.0,2.87425374344,0.0,0.0859895975428,0.0859895975428,0.0859895975428,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.645915675628
 11/08  17:00:00,1.25833576117,3.71748226723,0.0,2.98268230102,0.0,0.0892769831794,0.0892769831794,0.0892769831794,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.706696697745
 11/08  18:00:00,1.75884831955,4.58886796091,0.0,3.71871980601,0.0,0.111436342518,0.111436342518,0.111436342518,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.836007175111
 11/08  19:00:00,2.01230554164,3.86884931576,0.0,2.87737720411,0.0,0.0860023389165,0.0860023389165,0.0860023389165,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.954405312128
 11/08  20:00:00,1.91973156941,3.96283026845,0.0,2.95041879203,0.0,0.0882596023696,0.0882596023696,0.0882596023696,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.974151250433
 11/08  21:00:00,1.8402897431,4.28209409711,0.0,3.33832200466,0.0,0.0999535784421,0.0999535784421,0.0999535784421,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.904196530828
