Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/08  22:00:00,1.68529072374,4.52869718293,0.0,3.67224927063,0.0,0.109953396512,0.109953396512,0.109953396512,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.81779629375
 11/08  23:00:00,1.37682191525,4.68553497523,0.0,3.97212173495,0.0,0.118930126243,0.118930126243,0.118930126243,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.67996521779
 11/08  24:00:00,1.08897587764,4.92162804413,0.0,4.36205189154,0.0,0.130606117997,0.130606117997,0.130606117997,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.530510443422
 11/09  01:00:00,0.795870129307,5.12337379548,0.0,4.72627858964,0.0,0.141567147604,0.141567147604,0.141567147604,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.373053437135
 11/09  02:00:00,0.683372961587,5.32628633802,0.0,5.0033708391,0.0,0.14986709018,0.14986709018,0.14986709018,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.300779362801
 11/09  03:00:00,0.639085365902,5.68775109566,0.0,5.38492932106,0.0,0.161318909549,0.161318909549,0.161318909549,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.280942289334
 11/09  04:00:00,0.641607341964,6.16693021472,0.0,5.85886354393,0.0,0.175548446587,0.175548446587,0.175548446587,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.286495166549
 11/09  05:00:00,0.638076646806,6.15275370601,0.0,5.78807735113,0.0,0.173433398485,0.173433398485,0.173433398485,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.343919717097
 11/09  06:00:00,0.693612829168,6.40697087362,0.0,5.78914303704,0.0,0.173375913443,0.173375913443,0.173375913443,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.594665097044
 11/09  07:00:00,0.859432128832,6.77035841559,0.0,5.67950880226,0.0,0.17011022326,0.17011022326,0.17011022326,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.06408734557
 11/09  08:00:00,1.10512987175,6.46351595666,0.0,5.24135890825,0.0,0.156891104921,0.156891104921,0.156891104921,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.19372013384
 11/09  09:00:00,1.04971391384,5.42671293292,0.0,4.24270351825,0.0,0.126850983493,0.126850983493,0.126850983493,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.15996764596
 11/09  10:00:00,0.901447890441,4.27244633411,0.0,3.19455103996,0.0,0.0954303320752,0.0954303320752,0.0954303320752,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.05743380486
 11/09  11:00:00,0.887337191032,3.74141460719,0.0,2.78464844124,0.0,0.083230893719,0.083230893719,0.083230893719,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.935823456307
 11/09  12:00:00,0.861236104298,2.22242761931,0.0,1.37482154155,0.0,0.0409117044117,0.0409117044117,0.0409117044117,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.826656951843
 11/09  13:00:00,0.823393651953,1.34836611977,0.0,0.585000030982,0.0,0.0173535188685,0.0173535188685,0.0173535188685,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.742769857792
 11/09  14:00:00,0.784144278586,0.768243097937,0.0,0.0537228602952,0.0,0.00158486255863,0.00158486255863,0.00158486255863,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.693211800525
 11/09  15:00:00,0.790523625337,0.665718534278,0.0,0.0,0.0,0.0,0.0,0.0,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.643210254421
 11/09  16:00:00,0.881882292606,0.673960235084,0.0,0.0,0.0,0.0,0.0,0.0,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.650200782316
 11/09  17:00:00,1.17878340471,1.06755633956,0.0,0.328178852796,0.0,0.00972462672775,0.00972462672775,0.00972462672775,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.7112742183
 11/09  18:00:00,1.68025944178,1.97422327786,0.0,1.09905316895,0.0,0.0328474647507,0.0328474647507,0.0328474647507,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.841029129112
 11/09  19:00:00,1.94874976779,1.74884065053,0.0,0.75207465672,0.0,0.0224465650635,0.0224465650635,0.0224465650635,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.95969919429
 11/09  20:00:00,1.86268535254,2.06153966062,0.0,1.04394745183,0.0,0.0312133854954,0.0312133854954,0.0312133854954,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.9793319828
 11/09  21:00:00,1.78223511925,2.34755052595,0.0,1.39959848879,0.0,0.0418989545937,0.0418989545937,0.0418989545937,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.908376475542
 11/09  22:00:00,1.64351912702,3.13490685709,0.0,2.2738487377,0.0,0.0681817997954,0.0681817997954,0.0681817997954,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.822406500848
 11/09  23:00:00,1.35639435557,4.00295974121,0.0,3.28545870856,0.0,0.0985025665599,0.0985025665599,0.0985025665599,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.684053010161
 11/09  24:00:00,1.07717027486,4.52882490654,0.0,3.96648665748,0.0,0.118800515219,0.118800515219,0.118800515219,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.533272539894
 11/10  01:00:00,0.788851011716,4.89211261236,0.0,4.49332498155,0.0,0.134548030013,0.134548030013,0.134548030013,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.374745862104
 11/10  02:00:00,0.685539787091,5.40008723575,0.0,5.07624882273,0.0,0.152033915684,0.152033915684,0.152033915684,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.301702276899
 11/10  03:00:00,0.646489285557,5.93656437475,0.0,5.633123578,0.0,0.168722829204,0.168722829204,0.168722829204,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.281561311489
 11/10  04:00:00,0.642999532282,6.21685555744,0.0,5.90825044891,0.0,0.176940636904,0.176940636904,0.176940636904,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287033604286
 11/10  05:00:00,0.649878597028,6.55023208586,0.0,6.18520646668,0.0,0.185235348707,0.185235348707,0.185235348707,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.344268981397
 11/10  06:00:00,0.70793859817,6.88750889779,0.0,6.2681571601,0.0,0.187701682444,0.187701682444,0.187701682444,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.596188998154
 11/10  07:00:00,0.887423094902,7.70810347808,0.0,6.61437467414,0.0,0.19810118933,0.19810118933,0.19810118933,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.06696653619
 11/10  08:00:00,1.11929872449,6.94252777524,0.0,5.71758995895,0.0,0.171059957664,0.171059957664,0.171059957664,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.19650090172
 11/10  09:00:00,1.08293524541,6.53541006377,0.0,5.34833833096,0.0,0.160072315064,0.160072315064,0.160072315064,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.1630299641
 11/10  10:00:00,0.920148669658,4.90148839623,0.0,3.82162619691,0.0,0.114131111293,0.114131111293,0.114131111293,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.05940071001
 11/10  11:00:00,0.889106041307,3.80542193814,0.0,2.84684911136,0.0,0.0849997439935,0.0849997439935,0.0849997439935,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.937630117134
 11/10  12:00:00,0.87113010718,2.55503469331,0.0,1.70530493869,0.0,0.0508057072933,0.0508057072933,0.0508057072933,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.828780628696
 11/10  13:00:00,0.826990708115,1.47105562768,0.0,0.706030349489,0.0,0.0209505750305,0.0209505750305,0.0209505750305,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.744429047197
 11/10  14:00:00,0.782559416027,0.715960038158,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.694651601041
 11/10  15:00:00,0.790523625337,0.667158049434,0.0,0.0,0.0,0.0,0.0,0.0,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.644649769578
 11/10  16:00:00,0.881882292606,0.675450267851,0.0,0.0,0.0,0.0,0.0,0.0,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.651690815083
 11/10  17:00:00,1.17524274943,0.950846164962,0.0,0.209563768821,0.0,0.0061839714396,0.0061839714396,0.0061839714396,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.713179127676
 11/10  18:00:00,1.69260587042,2.39048016055,0.0,1.51240512162,0.0,0.0451938933831,0.0451938933831,0.0451938933831,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.843934059131
 11/10  19:00:00,1.96247096318,2.21102273541,0.0,1.21125142748,0.0,0.0361677604561,0.0361677604561,0.0361677604561,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.962704508403
 11/10  20:00:00,1.87942839691,2.62413546286,0.0,1.6036105687,0.0,0.0479564298665,0.0479564298665,0.0479564298665,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.982264668167
 11/10  21:00:00,1.81688208175,3.50558217308,0.0,2.55456409935,0.0,0.0765459170959,0.0765459170959,0.0765459170959,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.911442512112
 11/10  22:00:00,1.6725968483,4.11001929559,0.0,3.2474833934,0.0,0.0972595210793,0.0972595210793,0.0972595210793,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.823884283647
 11/10  23:00:00,1.37179252304,4.52302945668,0.0,3.80505930993,0.0,0.113900734031,0.113900734031,0.113900734031,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.684522124254
 11/10  24:00:00,1.09874927989,5.250358227,0.0,4.68718774374,0.0,0.140379520248,0.140379520248,0.140379520248,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.534104774095
 11/11  01:00:00,0.819863990662,5.72265083151,0.0,5.30991959316,0.0,0.158987325883,0.158987325883,0.158987325883,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.388689469639
 11/11  02:00:00,0.718411604235,6.37272254018,0.0,6.04149967261,0.0,0.180958708753,0.180958708753,0.180958708753,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.309086731458
 11/11  03:00:00,0.67809432039,6.91046194116,0.0,6.60177146191,0.0,0.19771662561,0.19771662561,0.19771662561,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.286810993979
 11/11  04:00:00,0.671897850526,7.14258261162,0.0,6.82849966733,0.0,0.204473550977,0.204473550977,0.204473550977,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.292511440051
 11/11  05:00:00,0.65977911897,6.80669506388,0.0,6.43037544299,0.0,0.192464715034,0.192464715034,0.192464715034,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.355562983103
 11/11  06:00:00,0.733630004674,7.64169954035,0.0,6.98702692394,0.0,0.209296396348,0.209296396348,0.209296396348,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.631509876881
 11/11  07:00:00,0.922812147371,8.61407740396,0.0,7.43894261999,0.0,0.222864729581,0.222864729581,0.222864729581,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.14837251622
 11/11  08:00:00,1.14998060071,7.36196434543,0.0,6.03829652911,0.0,0.180580471957,0.180580471957,0.180580471957,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.29523090175
 11/11  09:00:00,1.10358133293,6.24873551814,0.0,4.95851839599,0.0,0.148281101685,0.148281101685,0.148281101685,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.26617535345
 11/11  10:00:00,0.97138660769,5.20157341919,0.0,4.02571552209,0.0,0.120337990859,0.120337990859,0.120337990859,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.15539640779
 11/11  11:00:00,0.946246900223,4.09539822175,0.0,3.05459497479,0.0,0.0912243736204,0.0912243736204,0.0912243736204,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.01986053731
 11/11  12:00:00,0.915122763346,2.34117591385,0.0,1.42332928969,0.0,0.0423096039406,0.0423096039406,0.0423096039406,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.89689749823
 11/11  13:00:00,0.870177151265,1.37575435106,0.0,0.551218989905,0.0,0.0163265120901,0.0163265120901,0.0163265120901,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.803939130155
 11/11  14:00:00,0.826147448542,0.767929012431,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.746620575315
 11/11  15:00:00,0.829649197513,0.713915960724,0.0,0.0,0.0,0.0,0.0,0.0,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.691407680867
 11/11  16:00:00,0.924512917561,0.911040650382,0.0,0.188833604928,0.0,0.00557165209953,0.00557165209953,0.00557165209953,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.698447592686
 11/11  17:00:00,1.22432219943,1.448556739,0.0,0.650267479719,0.0,0.0193455021925,0.0193455021925,0.0193455021925,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.770185990819
 11/11  18:00:00,1.72313085627,2.29419761677,0.0,1.34878814603,0.0,0.0403669490208,0.0403669490208,0.0403669490208,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.911268490952
 11/11  19:00:00,1.98875031773,2.02967231011,0.0,0.942621548641,0.0,0.0281367994693,0.0281367994693,0.0281367994693,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.04998396195
 11/11  20:00:00,1.89772860442,2.18965825771,0.0,1.07179410074,0.0,0.0320118831859,0.0320118831859,0.0320118831859,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.07960393098
 11/11  21:00:00,1.81906810539,2.51002112211,0.0,1.46642014839,0.0,0.0438765704124,0.0438765704124,0.0438765704124,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.0040254121
 11/11  22:00:00,1.67169514311,2.96940491267,0.0,2.0282646377,0.0,0.0607509584205,0.0607509584205,0.0607509584205,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.902488656432
 11/11  23:00:00,1.36409270605,3.3811584512,0.0,2.60120124301,0.0,0.0779077051182,0.0779077051182,0.0779077051182,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.746509185695
 11/11  24:00:00,1.07417745149,3.94982283395,0.0,3.34746080238,0.0,0.100272846514,0.100272846514,0.100272846514,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.573296322405
 11/12  01:00:00,0.779723545303,4.38318750793,0.0,3.96898272692,0.0,0.118846880523,0.118846880523,0.118846880523,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.390163012299
 11/12  02:00:00,0.675324047876,4.93686071268,0.0,4.60417600587,0.0,0.137871152394,0.137871152394,0.137871152394,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.310548570691
 11/12  03:00:00,0.627986723869,5.24067102025,0.0,4.93067007052,0.0,0.147609029089,0.147609029089,0.147609029089,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.288121464465
 11/12  04:00:00,0.615525911778,5.26348936071,0.0,4.94868320638,0.0,0.148101612228,0.148101612228,0.148101612228,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.293234650085
 11/12  05:00:00,0.623225408519,5.58689952818,0.0,5.20863442317,0.0,0.155911004583,0.155911004583,0.155911004583,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.357508467232
 11/12  06:00:00,0.687321119273,6.10103196276,0.0,5.4439290757,0.0,0.162987510947,0.162987510947,0.162987510947,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.633940147525
 11/12  07:00:00,0.882508331847,7.2744943602,0.0,6.09519580956,0.0,0.182560914057,0.182560914057,0.182560914057,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.15253628289
 11/12  08:00:00,1.12452809987,6.51331346445,0.0,5.18439954491,0.0,0.155127971121,0.155127971121,0.155127971121,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.30047700497
 11/12  09:00:00,1.09026251766,5.80886489774,0.0,4.51392291595,0.0,0.134962286416,0.134962286416,0.134962286416,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.27090021309
 11/12  10:00:00,0.979914711632,5.48803890805,0.0,4.3080704789,0.0,0.1288660948,0.1288660948,0.1288660948,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.15950693986
 11/12  11:00:00,0.983859029844,5.34943531026,0.0,4.30534488552,0.0,0.128836503241,0.128836503241,0.128836503241,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.02314771509
 11/12  12:00:00,0.944354115603,3.32185605416,0.0,2.40193750362,0.0,0.0715409561973,0.0715409561973,0.0715409561973,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.898969424621
 11/12  13:00:00,0.900801640294,2.40319062446,0.0,1.57696699097,0.0,0.046951001119,0.046951001119,0.046951001119,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.805627402493
 11/12  14:00:00,0.855921884864,1.77023581016,0.0,1.00075131441,0.0,0.0297744363228,0.0297744363228,0.0297744363228,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.74817605863
 11/12  15:00:00,0.860171007108,1.73990177568,0.0,1.02465419806,0.0,0.0305218095953,0.0305218095953,0.0305218095953,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.692739297766
 11/12  16:00:00,0.952546588267,1.84849008015,0.0,1.12515603536,0.0,0.0336053228057,0.0336053228057,0.0336053228057,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.699574592019
 11/12  17:00:00,1.25721747074,2.54405979859,0.0,1.74432465954,0.0,0.0522407735023,0.0522407735023,0.0522407735023,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.771631870587
 11/12  18:00:00,1.77343419936,3.96992380463,0.0,3.02233068553,0.0,0.0906702921082,0.0906702921082,0.0906702921082,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.913452139305
 11/12  19:00:00,2.04220054582,3.81751199119,0.0,2.72846564886,0.0,0.0815870275517,0.0815870275517,0.0815870275517,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.0519795428
 11/12  20:00:00,1.96675892405,4.49495344667,0.0,3.37476056393,0.0,0.101042202817,0.101042202817,0.101042202817,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.08193265674
 11/12  21:00:00,1.88279579176,4.6406891012,0.0,3.59592685286,0.0,0.107604256776,0.107604256776,0.107604256776,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.00518668672
 11/12  22:00:00,1.72537272228,4.76578815092,0.0,3.82419043692,0.0,0.114428537583,0.114428537583,0.114428537583,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.902946095455
 11/12  23:00:00,1.41402819293,5.05141052536,0.0,4.27130419918,0.0,0.127843191998,0.127843191998,0.127843191998,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.746658303692
 11/12  24:00:00,1.1113765309,5.19294450632,0.0,4.59107909426,0.0,0.137471925921,0.137471925921,0.137471925921,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.572799702893
 11/13  01:00:00,0.804100431641,5.40243918064,0.0,5.00310332835,0.0,0.149797449938,0.149797449938,0.149797449938,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.37529408359
 11/13  02:00:00,0.689169377603,5.52136400817,0.0,5.19682690415,0.0,0.155663506197,0.155663506197,0.155663506197,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.302400967904
 11/13  03:00:00,0.639781462367,5.71424207911,0.0,5.41030464895,0.0,0.162015006014,0.162015006014,0.162015006014,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282057944896
 11/13  04:00:00,0.635709643229,5.97311646825,0.0,5.66387338883,0.0,0.169650747852,0.169650747852,0.169650747852,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287671575171
 11/13  05:00:00,0.634775137926,6.04716588765,0.0,5.68059208924,0.0,0.170131889606,0.170131889606,0.170131889606,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.345817160631
 11/13  06:00:00,0.682648818893,6.04811218488,0.0,5.42476432162,0.0,0.162411903168,0.162411903168,0.162411903168,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.600185123727
 11/13  07:00:00,0.847609918332,6.38873527181,0.0,5.28635850136,0.0,0.15828801276,0.15828801276,0.15828801276,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.0756145027
 11/13  08:00:00,1.07273188516,5.39947430629,0.0,4.16393096593,0.0,0.124493118333,0.124493118333,0.124493118333,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.20710642578
 11/13  09:00:00,1.03841350106,5.06012326928,0.0,3.86223304548,0.0,0.115550570715,0.115550570715,0.115550570715,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.1738484551
 11/13  10:00:00,0.901085415416,4.27047276354,0.0,3.18029764161,0.0,0.0950678570503,0.0950678570503,0.0950678570503,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.06971363263
 11/13  11:00:00,0.909423101377,4.48460903938,0.0,3.51729289269,0.0,0.105316804063,0.105316804063,0.105316804063,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.946373437047
 11/13  12:00:00,0.907896240202,3.7848580548,0.0,2.92869140812,0.0,0.0875718403154,0.0875718403154,0.0875718403154,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.835217520752
 11/13  13:00:00,0.88296848247,3.34281895151,0.0,2.57324023264,0.0,0.0769283493859,0.0769283493859,0.0769283493859,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.748982487876
 11/13  14:00:00,0.852076091437,3.04458718274,0.0,2.32506932542,0.0,0.0695166754096,0.0695166754096,0.0695166754096,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.6982094202
 11/13  15:00:00,0.856772760763,2.88530813481,0.0,2.21551768769,0.0,0.066249135426,0.066249135426,0.066249135426,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.647282167259
 11/13  16:00:00,0.947409385608,2.86885122015,0.0,2.19106563269,0.0,0.065527093002,0.065527093002,0.065527093002,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.654026134689
 11/13  17:00:00,1.23293737279,2.87952352753,0.0,2.13558236517,0.0,0.0638785948044,0.0638785948044,0.0638785948044,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.715837893896
 11/13  18:00:00,1.72126021806,3.34823672398,0.0,2.46678883043,0.0,0.0738482410284,0.0738482410284,0.0738482410284,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.847306913758
 11/13  19:00:00,1.97918575799,2.77606515241,0.0,1.77102406513,0.0,0.0528825552629,0.0528825552629,0.0528825552629,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.967974287758
 11/13  20:00:00,1.88851603883,2.93483081007,0.0,1.90818482016,0.0,0.05704407179,0.05704407179,0.05704407179,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.988385763911
 11/13  21:00:00,1.79871430086,2.90868808145,0.0,1.95239533774,0.0,0.0583781362019,0.0583781362019,0.0583781362019,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.916717182091
 11/13  22:00:00,1.63895984574,2.99510919065,0.0,2.12729095594,0.0,0.0636225185171,0.0636225185171,0.0636225185171,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.829166616165
 11/13  23:00:00,1.3301602695,3.13765488394,0.0,2.41499989473,0.0,0.0722684804888,0.0722684804888,0.0722684804888,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.68920696672
 11/13  24:00:00,1.03926154238,3.26947020959,0.0,2.70262326671,0.0,0.0808917827402,0.0808917827402,0.0808917827402,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.537781233714
 11/14  01:00:00,0.746399808147,3.47843655487,0.0,3.07696179853,0.0,0.0920968264435,0.0920968264435,0.0920968264435,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.377432987629
 11/14  02:00:00,0.628317502563,3.49380142949,0.0,3.16791061315,0.0,0.0948116311563,0.0948116311563,0.0948116311563,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.30375468022
 11/14  03:00:00,0.577256783497,3.63047446984,0.0,3.32538678992,0.0,0.0994903271442,0.0994903271442,0.0994903271442,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.283208194659
 11/14  04:00:00,0.567442455808,3.69833827731,0.0,3.38772685968,0.0,0.101383560431,0.101383560431,0.101383560431,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.289039913395
 11/14  05:00:00,0.56769894762,3.81256790488,0.0,3.44440148016,0.0,0.103055699299,0.103055699299,0.103055699299,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.347409786932
 11/14  06:00:00,0.621298781547,4.00459667775,0.0,3.37845872138,0.0,0.101061865822,0.101061865822,0.101061865822,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.602975216837
 11/14  07:00:00,0.78373342585,4.26374350151,0.0,3.15682919114,0.0,0.0944115202779,0.0944115202779,0.0944115202779,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.08015204262
 11/14  08:00:00,1.0288123249,3.93802506942,0.0,2.69728796152,0.0,0.0805735580675,0.0805735580675,0.0805735580675,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.21230019334
 11/14  09:00:00,0.991924946609,3.51556237591,0.0,2.31308883565,0.0,0.06906201626,0.06906201626,0.06906201626,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.17843177155
 11/14  10:00:00,0.859147662143,2.87578589376,0.0,1.78125140911,0.0,0.0531301037771,0.0531301037771,0.0531301037771,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.07407299535
 11/14  11:00:00,0.842004616277,2.2432009494,0.0,1.27199828318,0.0,0.0378983189638,0.0378983189638,0.0378983189638,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.950259956565
 11/14  12:00:00,0.835218971335,1.36276495493,0.0,0.502126102383,0.0,0.0148945714482,0.0148945714482,0.0148945714482,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.83968972663
 11/14  13:00:00,0.806040133084,0.774449611363,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.753853380365
 11/14  14:00:00,0.782559416027,0.72375227702,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.702443839904
 11/14  15:00:00,0.791968674624,0.723427890561,0.0,0.0490709150498,0.0,0.00144504928655,0.00144504928655,0.00144504928655,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.651848695654
 11/14  16:00:00,0.890588937477,0.97632931967,0.0,0.293902549911,0.0,0.00870664487054,0.00870664487054,0.00870664487054,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.658667316991
 11/14  17:00:00,1.19622871311,1.65896237345,0.0,0.910173734881,0.0,0.0271699351252,0.0271699351252,0.0271699351252,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.720685370109
 11/14  18:00:00,1.70648744717,2.85646374263,0.0,1.97023893169,0.0,0.0590754701354,0.0590754701354,0.0590754701354,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.852083831144
 11/14  19:00:00,1.97384844471,2.600683669,0.0,1.5914687473,0.0,0.0475452419847,0.0475452419847,0.0475452419847,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.972148122169
 11/14  20:00:00,1.90333973623,3.43086983825,0.0,2.40050766984,0.0,0.0718677691849,0.0718677691849,0.0718677691849,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.992101942412
 11/14  21:00:00,1.840603225,4.30617995536,0.0,3.3466842825,0.0,0.100267060346,0.100267060346,0.100267060346,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.919920111241
 11/14  22:00:00,1.68485410457,4.52945406691,0.0,3.65978784174,0.0,0.109516777347,0.109516777347,0.109516777347,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.83101460662
 11/14  23:00:00,1.38562739032,4.99100681711,0.0,4.26719464737,0.0,0.127735601312,0.127735601312,0.127735601312,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.690364147253
 11/14  24:00:00,1.10519410301,5.47074030815,0.0,4.90391617145,0.0,0.146824343369,0.146824343369,0.146824343369,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.537758427532
 11/15  01:00:00,0.824005138055,6.06730850361,0.0,5.66637775749,0.0,0.169702156352,0.169702156352,0.169702156352,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.376888977414
 11/15  02:00:00,0.719554314259,6.53764657727,0.0,6.21247580117,0.0,0.186048442853,0.186048442853,0.186048442853,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303034639983
 11/15  03:00:00,0.678837015665,7.01789811486,0.0,6.71361539176,0.0,0.201070559312,0.201070559312,0.201070559312,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282403237833
 11/15  04:00:00,0.680237499387,7.45999524898,0.0,7.15057054021,0.0,0.21417860401,0.21417860401,0.21417860401,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287853204526
 11/15  05:00:00,0.697839518095,8.15023470984,0.0,7.78307536159,0.0,0.233196269775,0.233196269775,0.233196269775,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.346402710472
 11/15  06:00:00,0.766059477213,8.83062042282,0.0,8.20503059843,0.0,0.245822561487,0.245822561487,0.245822561487,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.602427084863
 11/15  07:00:00,0.945612158478,9.66139959414,0.0,8.55383957699,0.0,0.256290252906,0.256290252906,0.256290252906,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.08079774939
 11/15  08:00:00,1.16385809562,8.4462178083,0.0,7.20526878432,0.0,0.215619328794,0.215619328794,0.215619328794,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.21251210941
 11/15  09:00:00,1.10308087975,7.22590534911,0.0,6.02312141638,0.0,0.180217949404,0.180217949404,0.180217949404,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.17874216402
 11/15  10:00:00,0.955611059905,6.09608922048,0.0,5.00120735908,0.0,0.14959350154,0.14959350154,0.14959350154,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.0744203721
 11/15  11:00:00,0.950322673801,5.85516312593,0.0,4.8837942279,0.0,0.146216376488,0.146216376488,0.146216376488,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.95042618838
 11/15  12:00:00,0.916077376942,4.06770686224,0.0,3.20795890358,0.0,0.0957529770553,0.0957529770553,0.0957529770553,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.838798832738
 11/15  13:00:00,0.874515316892,3.06851672906,0.0,2.2947890467,0.0,0.0684751838075,0.0684751838075,0.0684751838075,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.753131451361
 11/15  14:00:00,0.836123144894,2.51867054476,0.0,1.79476092933,0.0,0.0535637288675,0.0535637288675,0.0535637288675,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.702601178311
 11/15  15:00:00,0.839970558136,2.33080716779,0.0,1.6567346533,0.0,0.0494469327983,0.0494469327983,0.0494469327983,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.651564234628
 11/15  16:00:00,0.941437613413,2.67226342116,0.0,1.98970111786,0.0,0.0595553208069,0.0595553208069,0.0595553208069,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.658802850529
 11/15  17:00:00,1.24707255803,3.35196165045,0.0,2.60284331998,0.0,0.0780137800421,0.0780137800421,0.0780137800421,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.721015061998
 11/15  18:00:00,1.7838548158,5.43045903078,0.0,4.54306647778,0.0,0.136442838766,0.136442838766,0.136442838766,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.853251573207
 11/15  19:00:00,2.05157806814,5.19558361131,0.0,4.18569306114,0.0,0.125274865419,0.125274865419,0.125274865419,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.972823750648
 11/15  20:00:00,1.96451278004,5.47191726884,0.0,4.44141629908,0.0,0.133040812993,0.133040812993,0.133040812993,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.992240743768
 11/15  21:00:00,1.90428955034,6.42711545439,0.0,5.46690596009,0.0,0.163953385683,0.163953385683,0.163953385683,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.920633932687
 11/15  22:00:00,1.75899932495,6.99650022422,0.0,6.12632208528,0.0,0.183661997721,0.183661997721,0.183661997721,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.831526520395
 11/15  23:00:00,1.46087769644,7.49268767283,0.0,6.76901177172,0.0,0.202985907433,0.202985907433,0.202985907433,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.690227878627
 11/15  24:00:00,1.18052974403,7.97334589642,0.0,7.40705437725,0.0,0.222159984389,0.222159984389,0.222159984389,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.537225810001
 11/16  01:00:00,0.900984070338,8.62156565467,0.0,8.22174945261,0.0,0.246681088635,0.246681088635,0.246681088635,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.375774433357
 11/16  02:00:00,0.791605416187,8.92744861116,0.0,8.60367998992,0.0,0.25809954478,0.25809954478,0.25809954478,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.301632485127
 11/16  03:00:00,0.755553862008,9.55883496982,0.0,9.25574093161,0.0,0.277787405655,0.277787405655,0.277787405655,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.281214552948
 11/16  04:00:00,0.759210813029,10.0759396686,0.0,9.7676873515,0.0,0.293151917652,0.293151917652,0.293151917652,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.286680812818
 11/16  05:00:00,0.759015999937,10.1751600745,0.0,9.80927253242,0.0,0.294372751617,0.294372751617,0.294372751617,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.345130904329
 11/16  06:00:00,0.813637914743,10.4014388247,0.0,9.7764320452,0.0,0.293400999018,0.293400999018,0.293400999018,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.601844039934
 11/16  07:00:00,1.00953239772,11.7736910052,0.0,10.6645372008,0.0,0.320210492147,0.320210492147,0.320210492147,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.08239153662
 11/16  08:00:00,1.21676480473,10.1983144299,0.0,8.955616641,0.0,0.2685260379,0.2685260379,0.2685260379,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.21426087431
 11/16  09:00:00,1.13752381808,8.36420842312,0.0,7.15980740764,0.0,0.214660887734,0.214660887734,0.214660887734,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.18035924677
 11/16  10:00:00,0.973957074859,6.70102932448,0.0,5.60464403565,0.0,0.167939516493,0.167939516493,0.167939516493,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.07592379954
 11/16  11:00:00,0.952332107809,5.91732699545,0.0,4.94460859284,0.0,0.148225810496,0.148225810496,0.148225810496,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.951775692962
 11/16  12:00:00,0.911022455356,3.89606344447,0.0,3.03497939777,0.0,0.0906980554692,0.0906980554692,0.0906980554692,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.840134920786
 11/16  13:00:00,0.872891137864,3.01130077437,0.0,2.23636409634,0.0,0.0668510047802,0.0668510047802,0.0668510047802,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.754340447027
 11/16  14:00:00,0.826811214191,2.2068217103,0.0,1.48197332112,0.0,0.0442517981645,0.0442517981645,0.0442517981645,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.703539952061
 11/16  15:00:00,0.825474236589,1.84526392444,0.0,1.17022991037,0.0,0.0349506112519,0.0349506112519,0.0349506112519,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.652525734215
 11/16  16:00:00,0.919255728477,1.93304145274,0.0,1.24984206117,0.0,0.0373734358708,0.0373734358708,0.0373734358708,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.659439938803
 11/16  17:00:00,1.22109839942,2.48527762499,0.0,1.73467478145,0.0,0.0520396214287,0.0520396214287,0.0520396214287,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.722499575076
 11/16  18:00:00,1.76244890137,4.71277290215,0.0,3.82250455585,0.0,0.115036924334,0.115036924334,0.115036924334,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.856127366507
 11/16  19:00:00,2.02917563102,4.44696102387,0.0,3.43364572915,0.0,0.102872428291,0.102872428291,0.102872428291,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.976248495196
 11/16  20:00:00,1.95137947537,5.03201087568,0.0,3.99796312683,0.0,0.119907508327,0.119907508327,0.119907508327,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.995787522855
 11/16  21:00:00,1.88417435797,5.75576045272,0.0,4.79295550921,0.0,0.143838193311,0.143838193311,0.143838193311,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.923229381897
 11/16  22:00:00,1.74755634864,6.6093953542,0.0,5.73656737311,0.0,0.172219021416,0.172219021416,0.172219021416,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.834176362547
 11/16  23:00:00,1.45724785768,7.3649981263,0.0,6.63968693726,0.0,0.199356068669,0.199356068669,0.199356068669,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.691863166549
 11/16  24:00:00,1.17638892245,7.82892293498,0.0,7.26148710748,0.0,0.218019162809,0.218019162809,0.218019162809,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.538370118343
 11/17  01:00:00,0.888205272154,8.18977255575,0.0,7.78951549155,0.0,0.23390229045,0.23390229045,0.23390229045,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.376215295488
 11/17  02:00:00,0.795173602862,9.03366800394,0.0,8.70939636085,0.0,0.261667731455,0.261667731455,0.261667731455,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.302135506971
 11/17  03:00:00,0.752026204482,9.43391338089,0.0,9.1307451997,0.0,0.274259748129,0.274259748129,0.274259748129,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.281288695923
 11/17  04:00:00,0.743607564544,9.54884983231,0.0,9.24058576769,0.0,0.277548669167,0.277548669167,0.277548669167,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.28669256037
 11/17  05:00:00,0.746229691256,9.74022021811,0.0,9.37414829185,0.0,0.281586442936,0.281586442936,0.281586442936,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.345315288483
 11/17  06:00:00,0.813192971727,10.3754050282,0.0,9.748798628,0.0,0.292956056001,0.292956056001,0.292956056001,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.603443660644
 11/17  07:00:00,1.00158662994,11.5013699033,0.0,10.3894328783,0.0,0.31226472437,0.31226472437,0.31226472437,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.08517475724
 11/17  08:00:00,1.20081112617,9.66347019533,0.0,8.4175458991,0.0,0.252572359341,0.252572359341,0.252572359341,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.21748738166
 11/17  09:00:00,1.12594127682,7.9753105896,0.0,6.7674236631,0.0,0.203078346474,0.203078346474,0.203078346474,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.1838451578
 11/17  10:00:00,0.955511215839,6.08710778819,0.0,4.98777003876,0.0,0.149493657473,0.149493657473,0.149493657473,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.07887626013
 11/17  11:00:00,0.92922173171,5.14794007892,0.0,4.17267101027,0.0,0.125115434397,0.125115434397,0.125115434397,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.954326358996
 11/17  12:00:00,0.890442455365,3.21006716131,0.0,2.34664187879,0.0,0.0701180554784,0.0701180554784,0.0701180554784,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.842476156596
 11/17  13:00:00,0.851063771104,2.28458310101,0.0,1.50755064258,0.0,0.0450236380197,0.0450236380197,0.0450236380197,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.756436227428
 11/17  14:00:00,0.80726788522,1.5555050986,0.0,0.828694841081,0.0,0.0247084691935,0.0247084691935,0.0247084691935,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.705501820408
 11/17  15:00:00,0.812036605378,1.39752430078,0.0,0.720650513262,0.0,0.0215129800409,0.0215129800409,0.0215129800409,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.654365507661
 11/17  16:00:00,0.90492259802,1.45671801034,0.0,0.771388570136,0.0,0.0230403054142,0.0230403054142,0.0230403054142,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.661569987438
 11/17  17:00:00,1.21903046823,2.41575912047,0.0,1.66267963246,0.0,0.0499716902463,0.0499716902463,0.0499716902463,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.724976219549
 11/17  18:00:00,1.74835214747,4.24425991596,0.0,3.35210272083,0.0,0.10094017044,0.10094017044,0.10094017044,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.858016215333
 11/17  19:00:00,2.02667004191,4.36048228286,0.0,3.34447594916,0.0,0.100366839187,0.100366839187,0.100366839187,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.978939534174
 11/17  20:00:00,1.94981639409,4.97913233065,0.0,3.94244289389,0.0,0.118344427044,0.118344427044,0.118344427044,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.998429210761
 11/17  21:00:00,1.87653903541,5.50195682934,0.0,4.53710629822,0.0,0.136202870756,0.136202870756,0.136202870756,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.925274969492
 11/17  22:00:00,1.74244706038,6.43757710736,0.0,5.56267368763,0.0,0.167109733152,0.167109733152,0.167109733152,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.836251801177
 11/17  23:00:00,1.44950525612,7.10596237671,0.0,6.37920739925,0.0,0.191613467111,0.191613467111,0.191613467111,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.693306954969
 11/17  24:00:00,1.17467878266,7.76800775883,0.0,7.19945595003,0.0,0.216309023024,0.216309023024,0.216309023024,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.539486099634
 11/18  01:00:00,0.890843065172,8.06849273135,0.0,7.6530685405,0.0,0.229966400392,0.229966400392,0.229966400392,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.391382422135
 11/18  02:00:00,0.784358945457,8.54887577002,0.0,8.21700191349,0.0,0.246906049975,0.246906049975,0.246906049975,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.309737720406
 11/18  03:00:00,0.745754391501,9.1386531428,0.0,8.82964890429,0.0,0.26537669672,0.26537669672,0.26537669672,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.287124753244
 11/18  04:00:00,0.750136087775,9.72000208786,0.0,9.40537991541,0.0,0.282711788226,0.282711788226,0.282711788226,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.293050668217
 11/18  05:00:00,0.759449217975,10.0982410755,0.0,9.71935651451,0.0,0.292134814039,0.292134814039,0.292134814039,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.358127923216
 11/18  06:00:00,0.821266133651,10.5414006331,0.0,9.87847988809,0.0,0.296932525325,0.296932525325,0.296932525325,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.639758005485
 11/18  07:00:00,1.01024176649,11.5157425563,0.0,10.320639227,0.0,0.310294348696,0.310294348696,0.310294348696,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.16834106154
 11/18  08:00:00,1.22749329433,9.94276864974,0.0,8.59525731149,0.0,0.258093165584,0.258093165584,0.258093165584,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.31907442368
 11/18  09:00:00,1.16071304494,8.15629265278,0.0,6.84255616989,0.0,0.205412813696,0.205412813696,0.205412813696,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.28969471418
 11/18  10:00:00,1.00553958167,6.3479541668,0.0,5.15090175283,0.0,0.154490964836,0.154490964836,0.154490964836,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.17659092467
 11/18  11:00:00,0.988747574824,5.51574452226,0.0,4.45639742631,0.0,0.133725048222,0.133725048222,0.133725048222,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.0384043863
 11/18  12:00:00,0.951987155734,3.58023757668,0.0,2.64709151331,0.0,0.0791739963287,0.0791739963287,0.0791739963287,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.91219693744
 11/18  13:00:00,0.906932507621,2.61278381387,0.0,1.77537691733,0.0,0.0530818684456,0.0530818684456,0.0530818684456,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.81681066554
 11/18  14:00:00,0.854879919147,1.74230668104,0.0,0.963029787816,0.0,0.0287324706058,0.0287324706058,0.0287324706058,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.757968456111
 11/18  15:00:00,0.846333988675,1.28454138231,0.0,0.559833106532,0.0,0.0166847911619,0.0166847911619,0.0166847911619,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.702199995922
 11/18  16:00:00,0.942006654006,1.50435827284,0.0,0.771700983342,0.0,0.023065388545,0.023065388545,0.023065388545,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.708897836725
 11/18  17:00:00,1.25855166073,2.59276388718,0.0,1.78166458531,0.0,0.053574963496,0.053574963496,0.053574963496,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.782996033414
 11/18  18:00:00,1.79411848745,4.65772138613,0.0,3.69584904759,0.0,0.1113545802,0.1113545802,0.1113545802,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.927731358744
 11/18  19:00:00,2.05272592415,4.17797172776,0.0,3.07286378052,0.0,0.0921124058861,0.0921124058861,0.0921124058861,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.06804114772
 11/18  20:00:00,1.97701947654,4.84372276473,0.0,3.70709974011,0.0,0.111302755305,0.111302755305,0.111302755305,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.09836279862
 11/18  21:00:00,1.91790459552,5.80966828371,0.0,4.74901220192,0.0,0.142713060535,0.142713060535,0.142713060535,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.02108052017
 11/18  22:00:00,1.78054468462,6.59951391081,0.0,5.64462782314,0.0,0.169600499929,0.169600499929,0.169600499929,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.916234469127
 11/18  23:00:00,1.48058233962,7.25888407263,0.0,6.46934153256,0.0,0.19439733868,0.19439733868,0.19439733868,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.756094517588
 11/18  24:00:00,1.19106072149,7.83324325215,0.0,7.22565088692,0.0,0.217156116515,0.217156116515,0.217156116515,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.578526656067
 11/19  01:00:00,0.901832630046,8.43113203193,0.0,8.01574364585,0.0,0.240955965266,0.240955965266,0.240955965266,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.391346617372
 11/19  02:00:00,0.786797514699,8.62791739267,0.0,8.29570415797,0.0,0.249344619217,0.249344619217,0.249344619217,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.310077098576
 11/19  03:00:00,0.744945231286,9.10863545018,0.0,8.79966086705,0.0,0.264567536506,0.264567536506,0.264567536506,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.28709509786
 11/19  04:00:00,0.744652778211,9.53473928709,0.0,9.22007191897,0.0,0.277228478662,0.277228478662,0.277228478662,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.29309586388
 11/19  05:00:00,0.750330428309,9.79207991129,0.0,9.41280062321,0.0,0.283016024373,0.283016024373,0.283016024373,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.358522650293
 11/19  06:00:00,0.805025649106,9.99966178816,0.0,9.33571098226,0.0,0.280692040781,0.280692040781,0.280692040781,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.640788066363
 11/19  07:00:00,1.00027142382,11.1838115273,0.0,9.98545627445,0.0,0.300324006028,0.300324006028,0.300324006028,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.17159298507
 11/19  08:00:00,1.21497814881,9.52871181027,0.0,8.17756601092,0.0,0.245578020062,0.245578020062,0.245578020062,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.32270888478
 11/19  09:00:00,1.14729448253,7.71200868936,0.0,6.39459248712,0.0,0.191994251286,0.191994251286,0.191994251286,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.29337443353
 11/19  10:00:00,0.995868906669,6.02781242342,0.0,4.82742411115,0.0,0.144820289837,0.144820289837,0.144820289837,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.17992682297
 11/19  11:00:00,0.976213416115,5.10095590593,0.0,4.03874328867,0.0,0.121190889512,0.121190889512,0.121190889512,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.0412699076
 11/19  12:00:00,0.938468120583,3.13221714178,0.0,2.19648342813,0.0,0.0656549611778,0.0656549611778,0.0656549611778,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.914784587729
 11/19  13:00:00,0.887738733331,1.97587554369,0.0,1.1361780582,0.0,0.0338880941553,0.0338880941553,0.0338880941553,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.81910125449
 11/19  14:00:00,0.841089851278,1.28367239204,0.0,0.502141342482,0.0,0.014942402736,0.014942402736,0.014942402736,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.760222612447
 11/19  15:00:00,0.836077373481,0.942699826992,0.0,0.216332074256,0.0,0.00642817596803,0.00642817596803,0.00642817596803,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.70385947288
 11/19  16:00:00,0.929983844921,1.1061774195,0.0,0.371737986714,0.0,0.01104257946,0.01104257946,0.01104257946,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.71067998002
