Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/19  17:00:00,1.23816369031,1.91867194699,0.0,1.10571761073,0.0,0.0331869930797,0.0331869930797,0.0331869930797,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.784851067795
 11/19  18:00:00,1.77595043921,4.05550567475,0.0,3.09094407162,0.0,0.0931865319621,0.0931865319621,0.0931865319621,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.930420623337
 11/19  19:00:00,2.04416224085,3.89266638768,0.0,2.78402325346,0.0,0.0835487225911,0.0835487225911,0.0835487225911,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.07157633469
 11/19  20:00:00,1.96065376765,4.30226040964,0.0,3.16261253799,0.0,0.0949370464152,0.0949370464152,0.0949370464152,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.10138764565
 11/19  21:00:00,1.89306864821,4.98655134309,0.0,3.92325464418,0.0,0.117877113226,0.117877113226,0.117877113226,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.02372113729
 11/19  22:00:00,1.74868058323,5.54193498568,0.0,4.58450184486,0.0,0.13773639854,0.13773639854,0.13773639854,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.918781522275
 11/19  23:00:00,1.45019456514,6.24871595264,0.0,5.4568101654,0.0,0.164009564208,0.164009564208,0.164009564208,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.758457764755
 11/19  24:00:00,1.16503226728,6.96729782152,0.0,6.35809409391,0.0,0.191127662301,0.191127662301,0.191127662301,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.580138018441
 11/20  01:00:00,0.871993549849,7.64296457243,0.0,7.24097143015,0.0,0.217690568146,0.217690568146,0.217690568146,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.377951373574
 11/20  02:00:00,0.768176527142,8.1315996141,0.0,7.80650662614,0.0,0.234670655735,0.234670655735,0.234670655735,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.302956851846
 11/20  03:00:00,0.721135296605,8.40003131617,0.0,8.09618025529,0.0,0.243368840252,0.243368840252,0.243368840252,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.281971575609
 11/20  04:00:00,0.720213397307,8.76213169233,0.0,8.45312663941,0.0,0.25415450193,0.25415450193,0.25415450193,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287433548679
 11/20  05:00:00,0.731017708673,9.22608338351,0.0,8.85836028384,0.0,0.266374460352,0.266374460352,0.266374460352,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.346966461895
 11/20  06:00:00,0.786298175657,9.47928984702,0.0,8.84880158355,0.0,0.266061259932,0.266061259932,0.266061259932,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.607325523931
 11/20  07:00:00,0.947914491717,9.72188708533,0.0,8.6015025649,0.0,0.258592586145,0.258592586145,0.258592586145,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.09362225267
 11/20  08:00:00,1.17670213295,8.86113727345,0.0,7.60444247651,0.0,0.228463366123,0.228463366123,0.228463366123,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.22825788236
 11/20  09:00:00,1.09777682021,7.04678541153,0.0,5.82907584458,0.0,0.174913889863,0.174913889863,0.174913889863,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.19366779824
 11/20  10:00:00,0.937080319394,5.47855740456,0.0,4.37020002721,0.0,0.131062761028,0.131062761028,0.131062761028,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.08789588805
 11/20  11:00:00,0.91409067155,4.6493753977,0.0,3.66628498158,0.0,0.109984374237,0.109984374237,0.109984374237,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.962147706471
 11/20  12:00:00,0.874720538484,2.69172379658,0.0,1.82175526274,0.0,0.0543961385978,0.0543961385978,0.0543961385978,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.849019407922
 11/20  13:00:00,0.830167068968,1.59320994933,0.0,0.810441514218,0.0,0.0241269358841,0.0241269358841,0.0241269358841,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.762172204111
 11/20  14:00:00,0.789145459059,0.954350242637,0.0,0.222102109729,0.0,0.00658604303159,0.00658604303159,0.00658604303159,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.710939695792
 11/20  15:00:00,0.792065428233,0.733845764381,0.0,0.0520925546633,0.0,0.00154180289547,0.00154180289547,0.00154180289547,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.659244929861
 11/20  16:00:00,0.889186487753,0.936148773032,0.0,0.246036647165,0.0,0.007304195147,0.007304195147,0.007304195147,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.666352673099
 11/20  17:00:00,1.20355500518,1.90860555786,0.0,1.15018223059,0.0,0.0344962271959,0.0344962271959,0.0344962271959,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.730320058809
 11/20  18:00:00,1.72492344998,3.47198550916,0.0,2.57348000031,0.0,0.0775114729492,0.0775114729492,0.0775114729492,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.864364529055
 11/20  19:00:00,2.00774261299,3.73499411851,0.0,2.71099492914,0.0,0.0814394102653,0.0814394102653,0.0814394102653,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.986932389847
 11/20  20:00:00,1.9295315113,4.30960127253,0.0,3.26492272425,0.0,0.0980595442586,0.0980595442586,0.0980595442586,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.00641832229
 11/20  21:00:00,1.85432892902,4.76760023479,0.0,3.79560050905,0.0,0.11399276437,0.11399276437,0.11399276437,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.932424164115
 11/20  22:00:00,1.71439170423,5.50863855566,0.0,4.62749787901,0.0,0.139054377003,0.139054377003,0.139054377003,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.842489058106
 11/20  23:00:00,1.414200166,5.93482617096,0.0,5.20288912441,0.0,0.156308376984,0.156308376984,0.156308376984,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.69848902406
 11/20  24:00:00,1.15321220651,7.05181269404,0.0,6.47942419366,0.0,0.19484244687,0.19484244687,0.19484244687,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.543322791216
 11/21  01:00:00,0.878009084431,7.84430438955,0.0,7.44177886604,0.0,0.223706102728,0.223706102728,0.223706102728,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.378483754806
 11/21  02:00:00,0.766012036064,8.0618273277,0.0,7.7366379124,0.0,0.232506164658,0.232506164658,0.232506164658,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303053279183
 11/21  03:00:00,0.720495907659,8.37919234288,0.0,8.07517226159,0.0,0.242729451306,0.242729451306,0.242729451306,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282140596027
 11/21  04:00:00,0.731554286953,9.13807671496,0.0,8.82856601816,0.0,0.265495391575,0.265495391575,0.265495391575,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287939192557
 11/21  05:00:00,0.734762983904,9.35297702063,0.0,8.98489615169,0.0,0.270119735583,0.270119735583,0.270119735583,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.347324231162
 11/21  06:00:00,0.788393644566,9.55252751992,0.0,8.92119796839,0.0,0.268156728841,0.268156728841,0.268156728841,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.608166812001
 11/21  07:00:00,0.953822925532,9.92073452184,0.0,8.79768391756,0.0,0.26450101996,0.26450101996,0.26450101996,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.09628833652
 11/21  08:00:00,1.181324747,9.01863993712,0.0,7.75884860699,0.0,0.233085980167,0.233085980167,0.233085980167,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.23135441555
 11/21  09:00:00,1.1108239925,7.48195102252,0.0,6.26110632014,0.0,0.187961062152,0.187961062152,0.187961062152,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.19680293368
 11/21  10:00:00,0.946652235147,5.79996110311,0.0,4.68899831136,0.0,0.140634676782,0.140634676782,0.140634676782,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09050130246
 11/21  11:00:00,0.920383044628,4.86138693154,0.0,3.87612921609,0.0,0.116276747315,0.116276747315,0.116276747315,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.9643150058
 11/21  12:00:00,0.88173790699,2.92735105978,0.0,2.05544483264,0.0,0.0614135071037,0.0614135071037,0.0614135071037,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.850957101219
 11/21  13:00:00,0.834197642173,1.72949735468,0.0,0.945252933596,0.0,0.0281575090885,0.0281575090885,0.0281575090885,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.763648190089
 11/21  14:00:00,0.790475206269,1.00041699386,0.0,0.266867829169,0.0,0.00791579024209,0.00791579024209,0.00791579024209,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.712240727574
 11/21  15:00:00,0.792425712332,0.747232839467,0.0,0.0642663635049,0.0,0.00190208699467,0.00190208699467,0.00190208699467,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.660458196105
 11/21  16:00:00,0.890561333755,0.983568930319,0.0,0.292062975472,0.0,0.00867904114862,0.00867904114862,0.00867904114862,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.667746502079
 11/21  17:00:00,1.2059898636,1.99088317715,0.0,1.23089349859,0.0,0.0369310856093,0.0369310856093,0.0369310856093,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.731886410098
 11/21  18:00:00,1.72697079623,3.54199958522,0.0,2.64153841897,0.0,0.0795588191952,0.0795588191952,0.0795588191952,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.866320186457
 11/21  19:00:00,2.00747217066,3.72893149191,0.0,2.70267117079,0.0,0.0811689679387,0.0811689679387,0.0811689679387,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.989193521594
 11/21  20:00:00,1.93737030036,4.57179921402,0.0,3.52440754601,0.0,0.10589833332,0.10589833332,0.10589833332,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.00913144202
 11/21  21:00:00,1.86880842734,5.25088005018,0.0,4.27642270681,0.0,0.128472262684,0.128472262684,0.128472262684,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.934881781759
 11/21  22:00:00,1.73279749649,6.12259509246,0.0,5.23952953193,0.0,0.15746016926,0.15746016926,0.15746016926,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.84441394199
 11/21  23:00:00,1.43491561001,6.62539319079,0.0,5.89220399065,0.0,0.177023821002,0.177023821002,0.177023821002,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.699741177651
 11/21  24:00:00,1.16924250459,7.58633559238,0.0,7.01339495646,0.0,0.210872744948,0.210872744948,0.210872744948,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.543874926756
 11/22  01:00:00,0.892617128318,8.33017113633,0.0,7.92756616256,0.0,0.238314146615,0.238314146615,0.238314146615,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.378563205057
 11/22  02:00:00,0.781216990294,8.56667975169,0.0,8.24143208517,0.0,0.247711118887,0.247711118887,0.247711118887,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303111530397
 11/22  03:00:00,0.72898056984,8.66172285147,0.0,8.35777929005,0.0,0.251214113487,0.251214113487,0.251214113487,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282064076149
 11/22  04:00:00,0.73456846883,9.23833554286,0.0,8.92900738905,0.0,0.268509573453,0.268509573453,0.268509573453,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287756649571
 11/22  05:00:00,0.733484015977,9.30966764192,0.0,8.94134328568,0.0,0.268840767656,0.268840767656,0.268840767656,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.347567718463
 11/22  06:00:00,0.797836066114,9.86394022486,0.0,9.23121587675,0.0,0.277599150389,0.277599150389,0.277599150389,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.609561608573
 11/22  07:00:00,0.985661774582,10.9784492804,0.0,9.85234720459,0.0,0.29633986901,0.29633986901,0.29633986901,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.09933980802
 11/22  08:00:00,1.18901870512,9.28097806005,0.0,8.01852258372,0.0,0.240779938287,0.240779938287,0.240779938287,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.23401856176
 11/22  09:00:00,1.11137900682,7.5032852951,0.0,6.27943975309,0.0,0.18851607647,0.18851607647,0.18851607647,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.1998037733
 11/22  10:00:00,0.950338632343,5.92444616414,0.0,4.81074828966,0.0,0.144321073978,0.144321073978,0.144321073978,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09323638518
 11/22  11:00:00,0.931228695712,5.22256507188,0.0,4.23497872796,0.0,0.127122398399,0.127122398399,0.127122398399,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.966643634278
 11/22  12:00:00,0.901200468778,3.57525993849,0.0,2.70156796251,0.0,0.0808760688918,0.0808760688918,0.0808760688918,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.852742850065
 11/22  13:00:00,0.847649243425,2.17946571651,0.0,1.39398448017,0.0,0.0416091103407,0.0416091103407,0.0416091103407,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.764885005349
 11/22  14:00:00,0.800262780804,1.32964872879,0.0,0.59489277224,0.0,0.0177033647767,0.0177033647767,0.0177033647767,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.713447519431
 11/22  15:00:00,0.800880101446,1.03216487563,0.0,0.34813117746,0.0,0.0103564761088,0.0103564761088,0.0103564761088,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.661525418316
 11/22  16:00:00,0.898429960252,1.24700187838,0.0,0.554395582277,0.0,0.0165476676459,0.0165476676459,0.0165476676459,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.668846843333
 11/22  17:00:00,1.21617750427,2.32865432967,0.0,1.56713511007,0.0,0.0471187262882,0.0471187262882,0.0471187262882,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.733415951137
 11/22  18:00:00,1.75326639207,4.41445591517,0.0,3.51173118016,0.0,0.10585441504,0.10585441504,0.10585441504,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.868583755219
 11/22  19:00:00,2.02282841817,4.24463758312,0.0,3.2166987895,0.0,0.0965252154475,0.0965252154475,0.0965252154475,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.990871994096
 11/22  20:00:00,1.94799979692,4.92888138584,0.0,3.87983272238,0.0,0.116527829878,0.116527829878,0.116527829878,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.01078843747
 11/22  21:00:00,1.87539345553,5.4723481046,0.0,4.49629685063,0.0,0.135057290872,0.135057290872,0.135057290872,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.936475692349
 11/22  22:00:00,1.73644680388,6.24527006377,0.0,5.36071551914,0.0,0.161109476657,0.161109476657,0.161109476657,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.845902926085
 11/22  23:00:00,1.44794599854,7.05710460574,0.0,6.32259112359,0.0,0.190054209529,0.190054209529,0.190054209529,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.701065459664
 11/22  24:00:00,1.17417936343,7.75229739326,0.0,7.17903788038,0.0,0.21580960379,0.21580960379,0.21580960379,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.544193803715
 11/23  01:00:00,0.888592278532,8.1967749629,0.0,7.79377113357,0.0,0.234289296829,0.234289296829,0.234289296829,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.378962060618
 11/23  02:00:00,0.782192568867,8.59736062963,0.0,8.27195750482,0.0,0.24868669746,0.24868669746,0.24868669746,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303266988685
 11/23  03:00:00,0.738132123676,8.96328216265,0.0,8.65926745123,0.0,0.260365667323,0.260365667323,0.260365667323,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282135226151
 11/23  04:00:00,0.731296705159,9.13073474465,0.0,8.82135384164,0.0,0.265237809782,0.265237809782,0.265237809782,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287809398773
 11/23  05:00:00,0.74203275628,9.59171601795,0.0,9.2231614595,0.0,0.27738950796,0.27738950796,0.27738950796,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.347797920665
 11/23  06:00:00,0.797729105284,9.86124624132,0.0,9.22734233195,0.0,0.277492189559,0.277492189559,0.277492189559,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.610741169839
 11/23  07:00:00,0.983032155595,10.8937604969,0.0,9.76523495279,0.0,0.293710250023,0.293710250023,0.293710250023,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.10176327631
 11/23  08:00:00,1.20406156645,9.77905527004,0.0,8.51321574356,0.0,0.255822799619,0.255822799619,0.255822799619,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.23740261191
 11/23  09:00:00,1.12426589113,7.93356172291,0.0,6.70708506345,0.0,0.201402960779,0.201402960779,0.201402960779,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.20243489076
 11/23  10:00:00,0.967341320422,6.48937127897,0.0,5.37311906835,0.0,0.161323762056,0.161323762056,0.161323762056,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09579072132
 11/23  11:00:00,0.940460290026,5.53146821974,0.0,4.54184819421,0.0,0.136353992713,0.136353992713,0.136353992713,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.968677315881
 11/23  12:00:00,0.902200280415,3.61098620556,0.0,2.7355057344,0.0,0.0818758805287,0.0818758805287,0.0818758805287,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.854531345242
 11/23  13:00:00,0.849787117679,2.25216282769,0.0,1.46501802083,0.0,0.0437469845948,0.0437469845948,0.0437469845948,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.766548575859
 11/23  14:00:00,0.802753133832,1.41413435246,0.0,0.677931788354,0.0,0.020193717805,0.020193717805,0.020193717805,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.714894126989
 11/23  15:00:00,0.806504822369,1.22129474723,0.0,0.535952194689,0.0,0.015981197032,0.015981197032,0.015981197032,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.662834272681
 11/23  16:00:00,0.903929959253,1.431089612,0.0,0.736780362448,0.0,0.0220476666474,0.0220476666474,0.0220476666474,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.670549796786
 11/23  17:00:00,1.21617626893,2.32960371981,0.0,1.56672429451,0.0,0.047117490942,0.047117490942,0.047117490942,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.734776156839
 11/23  18:00:00,1.7358246221,3.83901826401,0.0,2.93483412786,0.0,0.0884126450718,0.0884126450718,0.0884126450718,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.870043156357
 11/23  19:00:00,2.01496536488,3.98250691115,0.0,2.95189104923,0.0,0.0886621621518,0.0886621621518,0.0886621621518,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.993549062396
 11/23  20:00:00,1.93479647407,4.49134940464,0.0,3.43983145305,0.0,0.103324507028,0.103324507028,0.103324507028,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.0132577256
 11/23  21:00:00,1.86528165946,5.13642243947,0.0,4.15776907517,0.0,0.124945494808,0.124945494808,0.124945494808,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.939077802681
 11/23  22:00:00,1.72676575958,5.92462910355,0.0,5.03770278908,0.0,0.151428432359,0.151428432359,0.151428432359,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.84827469593
 11/23  23:00:00,1.44011151551,6.79692674651,0.0,6.06068605418,0.0,0.182219726495,0.182219726495,0.182219726495,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.702792669842
 11/23  24:00:00,1.16369715262,7.40418332331,0.0,6.82984667028,0.0,0.205327392978,0.205327392978,0.205327392978,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.545270943862
 11/24  01:00:00,0.877702800593,7.8342558876,0.0,7.43064373485,0.0,0.22339981889,0.22339981889,0.22339981889,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.379570384044
 11/24  02:00:00,0.775846097191,8.38463181426,0.0,8.05884887692,0.0,0.242340225785,0.242340225785,0.242340225785,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303646801224
 11/24  03:00:00,0.735960163654,8.88961996201,0.0,8.58537179013,0.0,0.258193707301,0.258193707301,0.258193707301,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282368686614
 11/24  04:00:00,0.740240860177,9.42538949268,0.0,9.11570196455,0.0,0.2741819648,0.2741819648,0.2741819648,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288116023892
 11/24  05:00:00,0.739711228715,9.51517597802,0.0,9.14617132071,0.0,0.275067980394,0.275067980394,0.275067980394,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.348248019522
 11/24  06:00:00,0.793048292521,9.70734151615,0.0,9.07257510656,0.0,0.272811376795,0.272811376795,0.272811376795,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.611603670051
 11/24  07:00:00,0.994913334946,11.2848422237,0.0,10.1532440686,0.0,0.305591429374,0.305591429374,0.305591429374,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.10483588741
 11/24  08:00:00,1.19337264282,9.43134419696,0.0,8.16266807633,0.0,0.245133875986,0.245133875986,0.245133875986,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.24023920605
 11/24  09:00:00,1.11693202401,7.6909637844,0.0,6.46093952643,0.0,0.19406909366,0.19406909366,0.19406909366,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.20598248927
 11/24  10:00:00,0.950080110774,5.92071409009,0.0,4.80136361226,0.0,0.144062552408,0.144062552408,0.144062552408,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09888898852
 11/24  11:00:00,0.923911339886,4.98428285202,0.0,3.99185464349,0.0,0.119805042572,0.119805042572,0.119805042572,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.97148549888
 11/24  12:00:00,0.883915209579,3.00514049568,0.0,2.1272269306,0.0,0.0635908096922,0.0635908096922,0.0635908096922,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.856964439155
 11/24  13:00:00,0.835370535004,1.77347449761,0.0,0.984057943352,0.0,0.0293304019196,0.0293304019196,0.0293304019196,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.768820323263
 11/24  14:00:00,0.792575127045,1.07546948085,0.0,0.337165602441,0.0,0.0100157110181,0.0100157110181,0.0100157110181,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.716995441295
 11/24  15:00:00,0.794743942969,0.829452508471,0.0,0.142233083293,0.0,0.00422031763185,0.00422031763185,0.00422031763185,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.664711145321
 11/24  16:00:00,0.897145430187,1.2074047617,0.0,0.511436188705,0.0,0.0152631375813,0.0152631375813,0.0152631375813,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.67220912023
 11/24  17:00:00,1.20768589083,2.05016153142,0.0,1.28550908624,0.0,0.03862711284,0.03862711284,0.03862711284,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.736549176724
 11/24  18:00:00,1.71953833858,3.30080069193,0.0,2.39462603337,0.0,0.0721263615492,0.0721263615492,0.0721263615492,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.872033678757
 11/24  19:00:00,1.97912502333,2.79460198177,0.0,1.76212073001,0.0,0.0528218206087,0.0528218206087,0.0528218206087,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.99541445224
 11/24  20:00:00,1.90286232606,3.43101225955,0.0,2.37649608001,0.0,0.071390359015,0.071390359015,0.071390359015,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.01625595355
 11/24  21:00:00,1.82852621324,3.91618265848,0.0,2.93446383743,0.0,0.0881900485854,0.0881900485854,0.0881900485854,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.942143259433
 11/24  22:00:00,1.67845500923,4.3214577125,0.0,3.43174842931,0.0,0.103117682007,0.103117682007,0.103117682007,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.851057664641
 11/24  23:00:00,1.38129872457,4.84463213398,0.0,4.10581002569,0.0,0.123406935562,0.123406935562,0.123406935562,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.7053740858
 11/24  24:00:00,1.08985560359,4.95114827365,0.0,4.37415482339,0.0,0.131485843952,0.131485843952,0.131485843952,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.547927741097
 11/25  01:00:00,0.803685304146,5.1738297982,0.0,4.75408969391,0.0,0.142808639366,0.142808639366,0.142808639366,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.39569833559
 11/25  02:00:00,0.685946188524,5.27622159622,0.0,4.94146855509,0.0,0.148493293042,0.148493293042,0.148493293042,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.312616905008
 11/25  03:00:00,0.636276558554,5.49954708903,0.0,5.18815173339,0.0,0.155898863773,0.155898863773,0.155898863773,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.289515870369
 11/25  04:00:00,0.627201543475,5.63424620367,0.0,5.31681258857,0.0,0.159777243926,0.159777243926,0.159777243926,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.295862110862
 11/25  05:00:00,0.617573582333,5.3857302315,0.0,5.00260814655,0.0,0.150259178397,0.150259178397,0.150259178397,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.362365447166
 11/25  06:00:00,0.668436842562,5.47178679642,0.0,4.79794597199,0.0,0.144103234236,0.144103234236,0.144103234236,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.650678084897
 11/25  07:00:00,0.845419810197,6.06026419669,0.0,4.84160644304,0.0,0.145472392407,0.145472392407,0.145472392407,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.19189548589
 11/25  08:00:00,1.09817608215,5.66357478394,0.0,4.28796155002,0.0,0.128775953398,0.128775953398,0.128775953398,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.34717631935
 11/25  09:00:00,1.08488230836,5.65819634831,0.0,4.31724451281,0.0,0.129582077122,0.129582077122,0.129582077122,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.31691006679
 11/25  10:00:00,0.970235839577,5.19185851632,0.0,3.97045980639,0.0,0.119187222745,0.119187222745,0.119187222745,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.20093722063
 11/25  11:00:00,0.994315590799,5.71363770633,0.0,4.63374104,0.0,0.139293064197,0.139293064197,0.139293064197,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.05895395667
 11/25  12:00:00,1.02521414373,6.01864397267,0.0,5.06792093166,0.0,0.152400984327,0.152400984327,0.152400984327,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.929773915081
 11/25  13:00:00,0.97564704643,4.910982825,0.0,4.06058716734,0.0,0.121796407254,0.121796407254,0.121796407254,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.829799426665
 11/25  14:00:00,0.939746390833,4.57682421767,0.0,3.78730505973,0.0,0.113598942291,0.113598942291,0.113598942291,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.76821072083
 11/25  15:00:00,0.931487451832,4.12780021718,0.0,3.39455873637,0.0,0.101838254319,0.101838254319,0.101838254319,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.710733200956
 11/25  16:00:00,1.0447723392,4.92848896192,0.0,4.18696863879,0.0,0.125831073734,0.125831073734,0.125831073734,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.717760870359
 11/25  17:00:00,1.31720662576,4.56024695992,0.0,3.74025782217,0.0,0.11222992853,0.11222992853,0.11222992853,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.791885869286
 11/25  18:00:00,1.81047232062,5.22711512928,0.0,4.25319369126,0.0,0.127708413377,0.127708413377,0.127708413377,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.939780458231
 11/25  19:00:00,2.06046008463,4.45273115445,0.0,3.33051834827,0.0,0.0998465663709,0.0998465663709,0.0998465663709,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.08514600666
 11/25  20:00:00,1.96829389929,4.57445135513,0.0,3.41988801438,0.0,0.102577178057,0.102577178057,0.102577178057,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.11630311476
 11/25  21:00:00,1.89017737413,4.90736958357,0.0,3.83009303627,0.0,0.114985839151,0.114985839151,0.114985839151,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.03770098568
 11/25  22:00:00,1.72853907638,4.88829575931,0.0,3.91805163031,0.0,0.117594891691,0.117594891691,0.117594891691,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.931592510458
 11/25  23:00:00,1.41793628024,5.19029165525,0.0,4.38822413756,0.0,0.131751279308,0.131751279308,0.131751279308,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.768619495207
 11/25  24:00:00,1.1215222043,5.53186087525,0.0,4.91568756115,0.0,0.147617599328,0.147617599328,0.147617599328,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.587107604929
 11/26  01:00:00,0.820548260915,5.73756951119,0.0,5.31730399326,0.0,0.159671596135,0.159671596135,0.159671596135,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.396223749225
 11/26  02:00:00,0.705998355848,5.94812776274,0.0,5.61300598073,0.0,0.168545460366,0.168545460366,0.168545460366,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.312985645885
 11/26  03:00:00,0.655208848305,6.13420209734,0.0,5.82256347972,0.0,0.174831153525,0.174831153525,0.174831153525,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.289759132359
 11/26  04:00:00,0.649526038014,6.38206039301,0.0,6.06461892735,0.0,0.182101738465,0.182101738465,0.182101738465,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.295869961419
 11/26  05:00:00,0.652311435986,6.54499002648,0.0,6.16126579976,0.0,0.18499703205,0.18499703205,0.18499703205,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.362967588942
 11/26  06:00:00,0.709891099899,6.85601098037,0.0,6.18085879197,0.0,0.185557491574,0.185557491574,0.185557491574,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.651989448873
 11/26  07:00:00,0.880787652264,7.24566715086,0.0,6.02414799997,0.0,0.180840234475,0.180840234475,0.180840234475,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.19475688313
 11/26  08:00:00,1.16413721755,7.86763804515,0.0,6.48865331974,0.0,0.194737088802,0.194737088802,0.194737088802,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.35054781083
 11/26  09:00:00,1.14018649342,7.5002363722,0.0,6.15580452808,0.0,0.184886262177,0.184886262177,0.184886262177,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.32039007542
 11/26  10:00:00,1.0321348232,7.25824554443,0.0,6.03438401989,0.0,0.181086206365,0.181086206365,0.181086206365,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.20340003523
 11/26  11:00:00,1.06962371469,8.22431434663,0.0,7.14260050584,0.0,0.214601188083,0.214601188083,0.214601188083,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.06077113114
 11/26  12:00:00,1.06162159744,7.2425968567,0.0,6.29136284057,0.0,0.188808438036,0.188808438036,0.188808438036,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.930284890216
 11/26  13:00:00,1.0340111929,6.85830990366,0.0,6.00773189503,0.0,0.180160553722,0.180160553722,0.180160553722,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.829981777632
 11/26  14:00:00,0.968652282645,5.54498298299,0.0,4.7544216986,0.0,0.142504834103,0.142504834103,0.142504834103,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.769252847269
 11/26  15:00:00,0.963600372452,5.2006738733,0.0,4.46626265334,0.0,0.133951174939,0.133951174939,0.133951174939,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.711902940107
 11/26  16:00:00,1.06665536925,5.6635451582,0.0,4.92102126665,0.0,0.147714103785,0.147714103785,0.147714103785,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.718764438783
 11/26  17:00:00,1.3590405977,5.95446543491,0.0,5.13279987403,0.0,0.154063900461,0.154063900461,0.154063900461,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.793562292409
 11/26  18:00:00,1.87408099954,7.34270225915,0.0,6.36678728987,0.0,0.19131709229,0.19131709229,0.19131709229,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.941773989484
 11/26  19:00:00,2.13455708539,6.92281044007,0.0,5.79872131279,0.0,0.173943567131,0.173943567131,0.173943567131,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.08702232776
 11/26  20:00:00,2.03830177527,6.90743295802,0.0,5.75119793693,0.0,0.172585054038,0.172585054038,0.172585054038,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.1179747951
 11/26  21:00:00,1.95935188364,7.21248461148,0.0,6.13411811503,0.0,0.184160348656,0.184160348656,0.184160348656,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.03879093484
 11/26  22:00:00,1.80880272651,7.56047444551,0.0,6.58942177573,0.0,0.197858541821,0.197858541821,0.197858541821,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.932401051244
 11/26  23:00:00,1.5029759338,8.0202245874,0.0,7.2179264125,0.0,0.216790932865,0.216790932865,0.216790932865,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.768850152402
 11/26  24:00:00,1.21687657448,8.70269262311,0.0,8.08684817699,0.0,0.242971969506,0.242971969506,0.242971969506,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.586778736955
 11/27  01:00:00,0.916503627463,9.1313554234,0.0,8.7270109402,0.0,0.26220064576,0.26220064576,0.26220064576,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.380302714494
 11/27  02:00:00,0.815530191514,9.71043499611,0.0,9.38463262504,0.0,0.282024320108,0.282024320108,0.282024320108,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303666234952
 11/27  03:00:00,0.766497161683,9.91107159922,0.0,9.60663727231,0.0,0.28873070533,0.28873070533,0.28873070533,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282554841641
 11/27  04:00:00,0.75482905127,9.92013744008,0.0,9.61063143518,0.0,0.288770155893,0.288770155893,0.288770155893,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287934500662
 11/27  05:00:00,0.752396124757,9.9452502366,0.0,9.57599171961,0.0,0.287752876436,0.287752876436,0.287752876436,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.348501879207
 11/27  06:00:00,0.80643508636,10.1602053317,0.0,9.52211600655,0.0,0.286198170634,0.286198170634,0.286198170634,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.614926585622
 11/27  07:00:00,0.990987658666,11.1733938605,0.0,10.0339872287,0.0,0.301665753094,0.301665753094,0.301665753094,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.112644364
 11/27  08:00:00,1.2178974176,10.2539206145,0.0,8.97505617497,0.0,0.269658650769,0.269658650769,0.269658650769,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.25042752496
 11/27  09:00:00,1.16898606959,9.43135861282,0.0,8.19208902539,0.0,0.246123139237,0.246123139237,0.246123139237,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.21522781872
 11/27  10:00:00,1.03899832011,8.88071546907,0.0,7.75345772658,0.0,0.232980761741,0.232980761741,0.232980761741,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.10679625319
 11/27  11:00:00,1.05484961882,9.33690446166,0.0,8.33847347425,0.0,0.250743321502,0.250743321502,0.250743321502,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.977488277756
 11/27  12:00:00,1.02931894939,7.8423639551,0.0,6.96055209899,0.0,0.2089945495,0.2089945495,0.2089945495,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.860862730183
 11/27  13:00:00,0.991915698942,6.98063540529,0.0,6.18862956165,0.0,0.185875565858,0.185875565858,0.185875565858,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.771409612641
 11/27  14:00:00,0.962601542104,6.73241091133,0.0,5.99323636876,0.0,0.180042126077,0.180042126077,0.180042126077,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.717866105451
 11/27  15:00:00,0.956723990662,6.22221302334,0.0,5.53484766574,0.0,0.166200365324,0.166200365324,0.166200365324,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.664857077744
 11/27  16:00:00,1.03559196752,5.81535489498,0.0,5.11982803873,0.0,0.153709674914,0.153709674914,0.153709674914,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.671767403481
 11/27  17:00:00,1.32338101889,5.9036988735,0.0,5.13881367102,0.0,0.154322240899,0.154322240899,0.154322240899,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.736781934008
 11/27  18:00:00,1.84148261213,7.36117983659,0.0,6.45288602231,0.0,0.194070635099,0.194070635099,0.194070635099,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.874152834485
 11/27  19:00:00,2.08490871198,6.32359511988,0.0,5.28729248427,0.0,0.15860550926,0.15860550926,0.15860550926,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.999235836084
 11/27  20:00:00,1.99648958251,6.55187994266,0.0,5.49343662662,0.0,0.16501761547,0.16501761547,0.16501761547,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.02018309004
 11/27  21:00:00,1.91701340967,6.86566186556,0.0,5.88061886803,0.0,0.176677245018,0.176677245018,0.176677245018,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.945467435912
 11/27  22:00:00,1.77610077475,7.57204473008,0.0,6.67903025911,0.0,0.200763447524,0.200763447524,0.200763447524,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.854362852422
 11/27  23:00:00,1.47633669092,8.00948144669,0.0,7.26873612568,0.0,0.21844490191,0.21844490191,0.21844490191,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.707297298524
 11/27  24:00:00,1.19728996395,8.52506259165,0.0,7.94777946412,0.0,0.238920204314,0.238920204314,0.238920204314,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.548217418365
 11/28  01:00:00,0.916566477059,9.12692776681,0.0,8.72243134853,0.0,0.262263495356,0.262263495356,0.262263495356,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.380454649572
 11/28  02:00:00,0.81113932806,9.55937114346,0.0,9.23353822165,0.0,0.277633456653,0.277633456653,0.277633456653,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303696785699
 11/28  03:00:00,0.770059259904,10.0233679634,0.0,9.71928570354,0.0,0.292292803551,0.292292803551,0.292292803551,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282202774622
 11/28  04:00:00,0.757588914139,10.0042900358,0.0,9.6946904212,0.0,0.291530018762,0.291530018762,0.291530018762,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288028110348
 11/28  05:00:00,0.748608152292,9.81331715972,0.0,9.44383146273,0.0,0.283964903972,0.283964903972,0.283964903972,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.348729059211
 11/28  06:00:00,0.794991710473,9.7757634143,0.0,9.13676382365,0.0,0.274754794748,0.274754794748,0.274754794748,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.615836851121
 11/28  07:00:00,0.974441589485,10.6196036429,0.0,9.47768760763,0.0,0.285119683913,0.285119683913,0.285119683913,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.11515376751
 11/28  08:00:00,1.20519416574,9.8302253289,0.0,8.54837975833,0.0,0.256955398915,0.256955398915,0.256955398915,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.253408656
 11/28  09:00:00,1.16707956177,9.36484484799,0.0,8.12226431868,0.0,0.244216631425,0.244216631425,0.244216631425,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.21853876059
 11/28  10:00:00,1.02678698541,8.47628115024,0.0,7.34629361591,0.0,0.22076942704,0.22076942704,0.22076942704,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.10952604503
 11/28  11:00:00,1.05512603199,9.34301931189,0.0,8.34187965825,0.0,0.251019734672,0.251019734672,0.251019734672,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.980196943996
 11/28  12:00:00,1.03402293756,7.99736323686,0.0,7.11339972622,0.0,0.213698537669,0.213698537669,0.213698537669,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.863014384727
 11/28  13:00:00,1.00820577077,7.52014020312,0.0,6.72684976971,0.0,0.202165637687,0.202165637687,0.202165637687,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.772694202409
 11/28  14:00:00,0.983914061783,7.43752268704,0.0,6.6969281318,0.0,0.201354645757,0.201354645757,0.201354645757,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.719286118124
 11/28  15:00:00,0.996838051977,7.55153679298,0.0,6.86322099625,0.0,0.206314426639,0.206314426639,0.206314426639,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.665807516873
 11/28  16:00:00,1.07963725645,7.27442341801,0.0,6.57823115065,0.0,0.197754963839,0.197754963839,0.197754963839,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.672432814595
 11/28  17:00:00,1.36131570581,7.16328727756,0.0,6.39837774352,0.0,0.192256927824,0.192256927824,0.192256927824,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.736806265569
 11/28  18:00:00,1.86698926188,8.21031031637,0.0,7.30143017488,0.0,0.219577284847,0.219577284847,0.219577284847,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.874739161695
 11/28  19:00:00,2.11256742482,7.23925025411,0.0,6.20165973196,0.0,0.186264222095,0.186264222095,0.186264222095,0.7709349669,0.167967068662,0.402135423453,0.538153743709,1.00052372262
 11/28  20:00:00,2.00988880528,7.00403238526,0.0,5.94548152541,0.0,0.178416838233,0.178416838233,0.178416838233,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.02029063386
 11/28  21:00:00,1.91716399108,6.87070894793,0.0,5.88485669818,0.0,0.176827826421,0.176827826421,0.176827826421,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.946276688132
 11/28  22:00:00,1.75622694851,6.91411995743,0.0,6.02012770863,0.0,0.180889621289,0.180889621289,0.180889621289,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.855340630252
 11/28  23:00:00,1.4448483935,6.96408387562,0.0,6.2222407905,0.0,0.186956604484,0.186956604484,0.186956604484,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.708395062631
 11/28  24:00:00,1.15104612548,6.99048397231,0.0,6.41232284109,0.0,0.192676365843,0.192676365843,0.192676365843,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.549095422061
 11/29  01:00:00,0.851772406833,6.97639343081,0.0,6.57151503994,0.0,0.19746942513,0.19746942513,0.19746942513,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.380836622172
 11/29  02:00:00,0.734654220349,7.02020444778,0.0,6.69383821139,0.0,0.201148348943,0.201148348943,0.201148348943,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.304230100269
 11/29  03:00:00,0.676724618775,6.92586509067,0.0,6.62092016369,0.0,0.198958162422,0.198958162422,0.198958162422,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.283065441712
 11/29  04:00:00,0.662087038913,6.83552651522,0.0,6.52499966336,0.0,0.196028143536,0.196028143536,0.196028143536,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288955347615
 11/29  05:00:00,0.658325949413,6.8182094013,0.0,6.44706992487,0.0,0.193682701092,0.193682701092,0.193682701092,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.350382838653
 11/29  06:00:00,0.710448807499,6.97341644641,0.0,6.33178570027,0.0,0.190211891774,0.190211891774,0.190211891774,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.618468006602
 11/29  07:00:00,0.86833374783,7.10562356178,0.0,5.95955440091,0.0,0.179011842258,0.179011842258,0.179011842258,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.11930689312
 11/29  08:00:00,1.13445085303,7.4890202477,0.0,6.20213445226,0.0,0.186212086199,0.186212086199,0.186212086199,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.25844888087
 11/29  09:00:00,1.09193993538,6.87965762003,0.0,5.63249090028,0.0,0.169077005028,0.169077005028,0.169077005028,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.22312495105
 11/29  10:00:00,0.940741780678,5.62848136663,0.0,4.49415818401,0.0,0.134724222312,0.134724222312,0.134724222312,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.11386169331
 11/29  11:00:00,0.939636735191,5.52192496072,0.0,4.5164613013,0.0,0.135530437877,0.135530437877,0.135530437877,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.984520949774
 11/29  12:00:00,0.942277759585,4.95562812714,0.0,4.06699080444,0.0,0.121953359698,0.121953359698,0.121953359698,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.867688196783
 11/29  13:00:00,0.894506630502,3.75346749389,0.0,2.95586204703,0.0,0.0884664974176,0.0884664974176,0.0884664974176,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.777009215871
 11/29  14:00:00,0.847578051728,2.91940008964,0.0,2.174349609,0.0,0.065018635701,0.065018635701,0.065018635701,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.723742043525
 11/29  15:00:00,0.847469511669,2.59653612902,0.0,1.90332987091,0.0,0.0569458863318,0.0569458863318,0.0569458863318,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.670697978256
 11/29  16:00:00,0.942908932725,2.73939714518,0.0,2.03791211512,0.0,0.0610266401187,0.0610266401187,0.0610266401187,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.677725577287
 11/29  17:00:00,1.23625604836,3.01196050669,0.0,2.24120230775,0.0,0.0671972703781,0.0671972703781,0.0671972703781,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.742654930476
 11/29  18:00:00,1.74229374481,4.07394303278,0.0,3.1592538064,0.0,0.0948817677792,0.0948817677792,0.0948817677792,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.88054824658
 11/29  19:00:00,2.0037238563,3.62902667166,0.0,2.58558976746,0.0,0.0774206535799,0.0774206535799,0.0774206535799,0.7709349669,0.167967068662,0.402135423453,0.538153743709,1.00637010468
 11/29  20:00:00,1.92168064927,4.0737875882,0.0,3.00824028346,0.0,0.0902086822297,0.0902086822297,0.0902086822297,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.02728707874
 11/29  21:00:00,1.83850992067,4.26525966515,0.0,3.2738139286,0.0,0.0981737560183,0.0981737560183,0.0981737560183,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.951870174932
 11/29  22:00:00,1.68561112574,4.57503548604,0.0,3.67657421758,0.0,0.110273798515,0.110273798515,0.110273798515,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.859809649909
 11/29  23:00:00,1.38909071007,5.11763378877,0.0,4.3719292214,0.0,0.131198921061,0.131198921061,0.131198921061,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.712256544872
 11/29  24:00:00,1.11390361545,5.76293450324,0.0,5.18163645471,0.0,0.15553385581,0.15553385581,0.15553385581,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.552232339364
 11/30  01:00:00,0.8300980481,6.26398862644,0.0,5.85691541345,0.0,0.175795066397,0.175795066397,0.175795066397,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.383031444281
 11/30  02:00:00,0.738156531539,7.14374824717,0.0,6.81555267346,0.0,0.204650660133,0.204650660133,0.204650660133,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.306059437594
 11/30  03:00:00,0.703313271706,7.81900823629,0.0,7.51292503598,0.0,0.225546815353,0.225546815353,0.225546815353,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.284203715049
 11/30  04:00:00,0.701867345693,8.16675607234,0.0,7.85538054861,0.0,0.235808450316,0.235808450316,0.235808450316,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.28980401949
 11/30  05:00:00,0.716758810934,8.76759472518,0.0,8.39572146163,0.0,0.252115562613,0.252115562613,0.252115562613,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.351116625766
 11/30  06:00:00,0.779928164618,9.29162352339,0.0,8.64881610041,0.0,0.259691248893,0.259691248893,0.259691248893,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.619644683449
 11/30  07:00:00,0.96621544082,10.3675581799,0.0,9.21917604875,0.0,0.276893535248,0.276893535248,0.276893535248,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.12161986343
 11/30  08:00:00,1.20054203215,9.69277739156,0.0,8.4036368292,0.0,0.252303265324,0.252303265324,0.252303265324,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.26070364778
 11/30  09:00:00,1.1218631435,7.88583850535,0.0,6.63696588703,0.0,0.199000213148,0.199000213148,0.199000213148,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.22483084961
 11/30  10:00:00,0.965057684956,6.44207315668,0.0,5.30559481073,0.0,0.15904012659,0.15904012659,0.15904012659,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.11601685664
