Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/30  11:00:00,0.965059758213,6.37042208491,0.0,5.36310947473,0.0,0.1609534609,0.1609534609,0.1609534609,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.98636990053
 11/30  12:00:00,0.925053656013,4.39129003236,0.0,3.50136088797,0.0,0.104729256126,0.104729256126,0.104729256126,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.868980018475
 11/30  13:00:00,0.887105051699,3.50885422029,0.0,2.70909939537,0.0,0.081064918615,0.081064918615,0.081064918615,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.779158593922
 11/30  14:00:00,0.84805469661,2.93611726917,0.0,2.18884014885,0.0,0.0654952805829,0.0654952805829,0.0654952805829,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.725968683211
 11/30  15:00:00,0.855518751107,2.86703343434,0.0,2.17220680779,0.0,0.0649951257698,0.0649951257698,0.0649951257698,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.672318346699
 11/30  16:00:00,0.961545296671,3.35900230087,0.0,2.65540647956,0.0,0.0796630040647,0.0796630040647,0.0796630040647,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.679836368539
 11/30  17:00:00,1.2655875287,3.9884674056,0.0,3.21583808102,0.0,0.0965287507173,0.0965287507173,0.0965287507173,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.744526056114
 11/30  18:00:00,1.78220604703,5.40196171554,0.0,4.48566638675,0.0,0.134794069996,0.134794069996,0.134794069996,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.882154348995
 11/30  19:00:00,2.04760459383,5.09131463331,0.0,4.04617745986,0.0,0.121301391102,0.121301391102,0.121301391102,0.7709349669,0.167967068662,0.402135423453,0.538153743709,1.00807037392
 11/30  20:00:00,1.95268947043,5.10912283038,0.0,4.04231003985,0.0,0.121217503384,0.121217503384,0.121217503384,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.02855256453
 11/30  21:00:00,1.87551111486,5.49717439778,0.0,4.50427908236,0.0,0.1351749502,0.1351749502,0.1351749502,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.953319753794
 11/30  22:00:00,1.72679118489,5.9450382303,0.0,5.04545047232,0.0,0.151453857666,0.151453857666,0.151453857666,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.860936139433
 11/30  23:00:00,1.42845590998,6.42717012618,0.0,5.68108391842,0.0,0.17056412097,0.17056412097,0.17056412097,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.712638185262
 11/30  24:00:00,1.14896631595,6.92876253107,0.0,6.34754221639,0.0,0.190596556312,0.190596556312,0.190596556312,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.55215460551
 12/01  01:00:00,0.924588910143,7.4727569853,0.0,7.06132224723,0.0,0.212065697459,0.212065697459,0.212065697459,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.382925248483
 12/01  02:00:00,0.819343538243,7.99356700317,0.0,7.66202863697,0.0,0.230113266954,0.230113266954,0.230113266954,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.305288635995
 12/01  03:00:00,0.776162120411,8.50940327881,0.0,8.19975901565,0.0,0.246293003022,0.246293003022,0.246293003022,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.283698877656
 12/01  04:00:00,0.77903201837,9.02249741728,0.0,8.70735919947,0.0,0.261569478098,0.261569478098,0.261569478098,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.289558045938
 12/01  05:00:00,0.784914522249,9.39497526335,0.0,9.01935672152,0.0,0.270940429873,0.270940429873,0.270940429873,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.351004664377
 12/01  06:00:00,0.852640703049,9.83298052706,0.0,9.18504360566,0.0,0.275928438491,0.275928438491,0.275928438491,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.620469812407
 12/01  07:00:00,1.08110628877,10.9830198007,0.0,9.82723661342,0.0,0.295324489961,0.295324489961,0.295324489961,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.12404764392
 12/01  08:00:00,1.34447251415,9.64591533364,0.0,8.34905628148,0.0,0.25056774968,0.25056774968,0.25056774968,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.26313765962
 12/01  09:00:00,1.2620461946,8.12174203158,0.0,6.8651510406,0.0,0.20600940591,0.20600940591,0.20600940591,0.29257494,0.063744625,0.268690649238,0.413914574456,1.22808150139
 12/01  10:00:00,1.07393107122,7.120989433,0.0,5.97798645176,0.0,0.17938340505,0.17938340505,0.17938340505,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.1187391002
 12/01  11:00:00,1.05476635,6.71041145027,0.0,5.69733400946,0.0,0.171025886511,0.171025886511,0.171025886511,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,0.988242913454
 12/01  12:00:00,1.02548097562,5.08122293529,0.0,4.18559904047,0.0,0.125386940558,0.125386940558,0.125386940558,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.870781758844
 12/01  13:00:00,0.969683699393,3.64392764787,0.0,2.83923829442,0.0,0.0849390238863,0.0849390238863,0.0849390238863,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.780265691433
 12/01  14:00:00,0.935322737915,3.16775275009,0.0,2.41534516982,0.0,0.0723145724787,0.0723145724787,0.0723145724787,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.727139361714
 12/01  15:00:00,0.948487780189,3.13993389998,0.0,2.43976851046,0.0,0.0730605287779,0.0730605287779,0.0730605287779,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.673474359509
 12/01  16:00:00,1.05269781239,3.29832009218,0.0,2.58914583987,0.0,0.0776379166025,0.0776379166025,0.0776379166025,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.680999541895
 12/01  17:00:00,1.38270916487,3.67578076697,0.0,2.89603805817,0.0,0.0868796043341,0.0868796043341,0.0868796043341,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.746416964368
 12/01  18:00:00,1.94168815545,4.91033758077,0.0,3.9845219524,0.0,0.119693111,0.119693111,0.119693111,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.885330174911
 12/01  19:00:00,2.20372711583,4.46512726892,0.0,3.40927982171,0.0,0.102115886271,0.102115886271,0.102115886271,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.0118924642
 12/01  20:00:00,2.04945090728,4.68405507416,0.0,3.60592764208,0.0,0.10810121096,0.10810121096,0.10810121096,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.03275724622
 12/01  21:00:00,1.95847542779,4.96500563562,0.0,3.96091713685,0.0,0.118789211339,0.118789211339,0.118789211339,0.71053914,0.154808375,0.275874927963,0.681351773484,0.957158546339
 12/01  22:00:00,1.80151155116,5.27831717259,0.0,4.36771472,0.0,0.131005879487,0.131005879487,0.131005879487,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.864768141072
 12/01  23:00:00,1.48465054055,5.5177680252,0.0,4.76191145637,0.0,0.142837438861,0.142837438861,0.142837438861,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.716192846057
 12/01  24:00:00,1.18967370056,5.73905623597,0.0,5.14939600019,0.0,0.154460823052,0.154460823052,0.154460823052,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.555193198731
 12/02  01:00:00,0.884357761526,5.93776425934,0.0,5.50873252104,0.0,0.165260865765,0.165260865765,0.165260865765,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.400522248721
 12/02  02:00:00,0.766925008082,6.13361608549,0.0,5.79151009248,0.0,0.173747712718,0.173747712718,0.173747712718,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.315856262808
 12/02  03:00:00,0.71218426046,6.30835214402,0.0,5.99017801025,0.0,0.179703904644,0.179703904644,0.179703904644,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.292228748262
 12/02  04:00:00,0.702899756397,6.46048564551,0.0,6.13626532615,0.0,0.184071811953,0.184071811953,0.184071811953,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.298640147493
 12/02  05:00:00,0.701372006001,6.55023996055,0.0,6.15849427097,0.0,0.184726758009,0.184726758009,0.184726758009,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.367131812124
 12/02  06:00:00,0.762048382741,6.7323643567,0.0,6.04336875052,0.0,0.181239425583,0.181239425583,0.181239425583,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.661528497192
 12/02  07:00:00,0.982005871075,7.43503976267,0.0,6.1888684566,0.0,0.185598560052,0.185598560052,0.185598560052,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.21443576269
 12/02  08:00:00,1.27362467303,6.70077986683,0.0,5.29396596783,0.0,0.158558546638,0.158558546638,0.158558546638,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.37309250646
 12/02  09:00:00,1.23121940869,6.1365745758,0.0,4.76525811988,0.0,0.142745319104,0.142745319104,0.142745319104,0.29257494,0.063744625,0.30112795013,0.413914574456,1.34280696634
 12/02  10:00:00,1.07043222187,5.61710428989,0.0,4.36842119725,0.0,0.130853497232,0.130853497232,0.130853497232,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.22441921159
 12/02  11:00:00,1.06815525314,5.55765589225,0.0,4.45342592372,0.0,0.133498560364,0.133498560364,0.133498560364,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.07939544117
 12/02  12:00:00,1.05672535732,4.45284597473,0.0,3.48105122218,0.0,0.104142562747,0.104142562747,0.104142562747,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.946952616574
 12/02  13:00:00,1.02038504151,3.80678355147,0.0,2.93593657197,0.0,0.0878298599142,0.0878298599142,0.0878298599142,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.846423317488
 12/02  14:00:00,0.985220714726,3.43678403998,0.0,2.62772163059,0.0,0.0786245167745,0.0786245167745,0.0786245167745,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.783794190833
 12/02  15:00:00,0.98740312994,3.1859906951,0.0,2.43454145401,0.0,0.0728503063536,0.0728503063536,0.0728503063536,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.724758211078
 12/02  16:00:00,1.08123528049,3.06961623473,0.0,2.30964319131,0.0,0.0691164118386,0.0691164118386,0.0691164118386,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.731798333002
 12/02  17:00:00,1.39839363679,3.06868462718,0.0,2.22689475196,0.0,0.0666461570019,0.0666461570019,0.0666461570019,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.808464130795
 12/02  18:00:00,1.93498247706,3.59146008303,0.0,2.59116353002,0.0,0.0776355023993,0.0776355023993,0.0776355023993,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.959811099561
 12/02  19:00:00,2.19578595633,3.15543012026,0.0,2.0031288069,0.0,0.0598644112368,0.0598644112368,0.0598644112368,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.10834633035
 12/02  20:00:00,2.03258342064,3.09197617272,0.0,1.9067547113,0.0,0.056988970128,0.056988970128,0.056988970128,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.13985127556
 12/02  21:00:00,1.93370398267,3.0846130535,0.0,1.9777891993,0.0,0.059162395893,0.059162395893,0.059162395893,0.71053914,0.154808375,0.310730298291,0.681351773484,1.05989390176
 12/02  22:00:00,1.76994011811,3.1302745264,0.0,2.13275391041,0.0,0.0638275889623,0.0638275889623,0.0638275889623,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.951686304468
 12/02  23:00:00,1.44590406703,3.35551424778,0.0,2.53048074753,0.0,0.0757977534142,0.0757977534142,0.0757977534142,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.785369777487
 12/02  24:00:00,1.1411387042,3.65072536108,0.0,3.01628596324,0.0,0.0903909813632,0.0903909813632,0.0903909813632,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.59997236079
 12/03  01:00:00,0.826972238122,4.03228742853,0.0,3.59908333807,0.0,0.107875342361,0.107875342361,0.107875342361,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.404694600878
 12/03  02:00:00,0.713473980574,4.36024669419,0.0,4.01442157798,0.0,0.12029668521,0.12029668521,0.12029668521,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.319575386003
 12/03  03:00:00,0.663410903304,4.69170678586,0.0,4.37010885838,0.0,0.130930547489,0.130930547489,0.130930547489,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.295652541969
 12/03  04:00:00,0.658837168942,5.00101560325,0.0,4.67346290673,0.0,0.140009224499,0.140009224499,0.140009224499,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.301972524657
 12/03  05:00:00,0.662583783994,5.26716398297,0.0,4.87206233298,0.0,0.145938536003,0.145938536003,0.145938536003,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.370487772543
 12/03  06:00:00,0.729341777343,5.65267462142,0.0,4.95947949688,0.0,0.148532820185,0.148532820185,0.148532820185,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.665728015547
 12/03  07:00:00,0.955107241515,6.55002765154,0.0,5.29800515758,0.0,0.158699930491,0.158699930491,0.158699930491,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.22028695058
 12/03  08:00:00,1.25292195619,6.01867288853,0.0,4.60567900969,0.0,0.137855829802,0.137855829802,0.137855829802,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.37927248629
 12/03  09:00:00,1.21342030369,5.55440268097,0.0,4.17710595901,0.0,0.124946214099,0.124946214099,0.124946214099,0.29257494,0.063744625,0.30112795013,0.413914574456,1.34878723237
 12/03  10:00:00,1.05821207434,5.21945356557,0.0,3.96506827076,0.0,0.1186333497,0.1186333497,0.1186333497,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.23012141376
 12/03  11:00:00,1.06602653033,5.4947363262,0.0,4.38532241631,0.0,0.131369837554,0.131369837554,0.131369837554,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.08457938254
 12/03  12:00:00,1.05790561159,4.50046080796,0.0,3.5241870661,0.0,0.105322817009,0.105322817009,0.105322817009,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.951431605881
 12/03  13:00:00,1.02941857109,4.11459076108,0.0,3.23974015313,0.0,0.096863389497,0.096863389497,0.096863389497,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.850426945931
 12/03  14:00:00,0.99498736816,3.76897414224,0.0,2.95623471405,0.0,0.0883911702092,0.0883911702092,0.0883911702092,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.787471209634
 12/03  15:00:00,1.00159028508,3.66671048586,0.0,2.91156508085,0.0,0.087037461495,0.087037461495,0.087037461495,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.728454374994
 12/03  16:00:00,1.0977277022,3.62610789128,0.0,2.86247791219,0.0,0.0856088335494,0.0856088335494,0.0856088335494,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.73545526867
 12/03  17:00:00,1.41963398369,3.78357449286,0.0,2.93810784766,0.0,0.0878865038997,0.0878865038997,0.0878865038997,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.812140900762
 12/03  18:00:00,1.96663139692,4.65234913635,0.0,3.64810954533,0.0,0.109284422261,0.109284422261,0.109284422261,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.963754137572
 12/03  19:00:00,2.22359947798,4.09187775882,0.0,2.93575542632,0.0,0.0876779328851,0.0876779328851,0.0876779328851,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.11216734949
 12/03  20:00:00,2.06955942782,4.33148422444,0.0,3.14199973689,0.0,0.0939649773064,0.0939649773064,0.0939649773064,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.1441143017
 12/03  21:00:00,1.98188187657,4.69704739765,0.0,3.58639891455,0.0,0.107340289791,0.107340289791,0.107340289791,0.71053914,0.154808375,0.310730298291,0.681351773484,1.06371853067
 12/03  22:00:00,1.83108801826,5.17497166714,0.0,4.17415672531,0.0,0.124975489119,0.124975489119,0.124975489119,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.954980630309
 12/03  23:00:00,1.51321498384,5.60686526162,0.0,4.77969191354,0.0,0.143108670227,0.143108670227,0.143108670227,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.787509625313
 12/03  24:00:00,1.21336795086,6.06627708261,0.0,5.43058784318,0.0,0.162620228018,0.162620228018,0.162620228018,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.601222202384
 12/04  01:00:00,0.895517566328,6.52863530045,0.0,6.11004089288,0.0,0.182994353644,0.182994353644,0.182994353644,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.390084917987
 12/04  02:00:00,0.78549689269,6.89177938583,0.0,6.55374172207,0.0,0.196266621402,0.196266621402,0.196266621402,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.311787933559
 12/04  03:00:00,0.735927171132,7.1966149884,0.0,6.88102696008,0.0,0.206058053744,0.206058053744,0.206058053744,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.289642642815
 12/04  04:00:00,0.730601762188,7.43863996049,0.0,7.11754321547,0.0,0.213139221917,0.213139221917,0.213139221917,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.295516573157
 12/04  05:00:00,0.733472804018,7.7121778739,0.0,7.32971555505,0.0,0.219498711642,0.219498711642,0.219498711642,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.3578484414
 12/04  06:00:00,0.798881729705,8.07630178988,0.0,7.41909348622,0.0,0.222169465147,0.222169465147,0.222169465147,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.629741194666
 12/04  07:00:00,1.02267851202,9.07885662986,0.0,7.90908267061,0.0,0.236896713211,0.236896713211,0.236896713211,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.13803841586
 12/04  08:00:00,1.29057840764,7.89086180049,0.0,6.57866271399,0.0,0.19667364317,0.19667364317,0.19667364317,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.27847769395
 12/04  09:00:00,1.22007108656,6.75885811263,0.0,5.48732696195,0.0,0.16403429787,0.16403429787,0.16403429787,0.29257494,0.063744625,0.268690649238,0.413914574456,1.2430216611
 12/04  10:00:00,1.02917928134,5.66253259759,0.0,4.5058623232,0.0,0.134631615164,0.134631615164,0.134631615164,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.13240639335
 12/04  11:00:00,0.999499481319,4.89924871045,0.0,3.87356566397,0.0,0.115759017833,0.115759017833,0.115759017833,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.00084851912
 12/04  12:00:00,0.98828368404,3.86241211613,0.0,2.954850121,0.0,0.0881896489821,0.0881896489821,0.0881896489821,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.882719859156
 12/04  13:00:00,0.954160137976,3.14201812689,0.0,2.32659885879,0.0,0.0694154624696,0.0694154624696,0.0694154624696,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.790995606076
 12/04  14:00:00,0.922381376855,2.75095747363,0.0,1.9892808697,0.0,0.0593732114183,0.0593732114183,0.0593732114183,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.736408385376
 12/04  15:00:00,0.925921200711,2.40077595601,0.0,1.69189564167,0.0,0.0504939493003,0.0504939493003,0.0504939493003,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.682189284328
 12/04  16:00:00,1.02304642163,2.32572848212,0.0,1.6075099026,0.0,0.0479865258389,0.0479865258389,0.0479865258389,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.690043869101
 12/04  17:00:00,1.34167689774,2.32437496585,0.0,1.53503194491,0.0,0.0458473372047,0.0458473372047,0.0458473372047,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.756017276512
 12/04  18:00:00,1.87327965659,2.65194891172,0.0,1.71516366269,0.0,0.0512846121423,0.0512846121423,0.0512846121423,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.896299795576
 12/04  19:00:00,2.13729250014,2.26555582244,0.0,1.19663537436,0.0,0.0356812705869,0.0356812705869,0.0356812705869,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.02496546507
 12/04  20:00:00,1.98102425011,2.42050469669,0.0,1.32892940345,0.0,0.0396745537913,0.0396745537913,0.0396745537913,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.04620510738
 12/04  21:00:00,1.88999533138,2.69886530572,0.0,1.68166530946,0.0,0.0503091149357,0.0503091149357,0.0503091149357,0.71053914,0.154808375,0.275874927963,0.681351773484,0.970270043827
 12/04  22:00:00,1.73614658467,3.11494763508,0.0,2.19185670025,0.0,0.0656409129955,0.0656409129955,0.0656409129955,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.877256623312
 12/04  23:00:00,1.4275592021,3.6292880383,0.0,2.8622669928,0.0,0.0857461004056,0.0857461004056,0.0857461004056,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.727357322739
 12/04  24:00:00,1.14451851481,4.24828574328,0.0,3.64892530303,0.0,0.109305637308,0.109305637308,0.109305637308,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.564893403203
 12/05  01:00:00,0.847950702577,4.94334244455,0.0,4.5215857177,0.0,0.135427489893,0.135427489893,0.135427489893,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.393247237269
 12/05  02:00:00,0.743998988878,5.51042992501,0.0,5.16987154869,0.0,0.154768717589,0.154768717589,0.154768717589,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.314308646108
 12/05  03:00:00,0.701656365169,6.05692388414,0.0,5.73888260002,0.0,0.171787247781,0.171787247781,0.171787247781,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.292095898616
 12/05  04:00:00,0.703857685469,6.55036445424,0.0,6.22699913294,0.0,0.186395145198,0.186395145198,0.186395145198,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297785149438
 12/05  05:00:00,0.717238811528,7.17412883081,0.0,6.78943027986,0.0,0.203264719152,0.203264719152,0.203264719152,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.360084673502
 12/05  06:00:00,0.794230807064,7.92602842594,0.0,7.26579052215,0.0,0.217518542506,0.217518542506,0.217518542506,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.6327707948
 12/05  07:00:00,1.0321491619,9.39881100546,0.0,8.22477754994,0.0,0.246367363097,0.246367363097,0.246367363097,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.14229791213
 12/05  08:00:00,1.29937545824,8.19199623591,0.0,6.87520439443,0.0,0.205470693774,0.205470693774,0.205470693774,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.28307044893
 12/05  09:00:00,1.22039021283,6.77957876983,0.0,5.50365566675,0.0,0.164353424133,0.164353424133,0.164353424133,0.29257494,0.063744625,0.268690649238,0.413914574456,1.2474136135
 12/05  10:00:00,1.02048087861,5.38257284866,0.0,4.22145523264,0.0,0.125933212441,0.125933212441,0.125933212441,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.13685373497
 12/05  11:00:00,1.00573480113,5.1127105721,0.0,4.08264667515,0.0,0.12199433764,0.12199433764,0.12199433764,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.0052293696
 12/05  12:00:00,0.973169371457,3.36840610751,0.0,2.45717221583,0.0,0.0730753363996,0.0730753363996,0.0730753363996,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.886391755706
 12/05  13:00:00,0.940321678576,2.6874159759,0.0,1.86783164993,0.0,0.0555770030694,0.0555770030694,0.0555770030694,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.79516066396
 12/05  14:00:00,0.919404903232,2.65689912021,0.0,1.89139636921,0.0,0.0563967377955,0.0563967377955,0.0563967377955,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.740234532444
 12/05  15:00:00,0.933248635991,2.64962467558,0.0,1.93655429536,0.0,0.0578213845804,0.0578213845804,0.0578213845804,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.686379350201
 12/05  16:00:00,1.03912733474,2.86519129835,0.0,2.14371217325,0.0,0.0640674389484,0.0640674389484,0.0640674389484,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.693304414678
 12/05  17:00:00,1.37473069966,3.42974918151,0.0,2.6369679862,0.0,0.0789011391224,0.0789011391224,0.0789011391224,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.759455450876
 12/05  18:00:00,1.94058467764,4.89649595994,0.0,3.95620463993,0.0,0.118589633189,0.118589633189,0.118589633189,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.899805866566
 12/05  19:00:00,2.20904384503,4.66814405695,0.0,3.59675364806,0.0,0.107432615473,0.107432615473,0.107432615473,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.02743542589
 12/05  20:00:00,2.06226559264,5.13723395354,0.0,4.04350227315,0.0,0.120915896313,0.120915896313,0.120915896313,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.04836149454
 12/05  21:00:00,1.97981053966,5.70224460791,0.0,4.68349170105,0.0,0.140124323217,0.140124323217,0.140124323217,0.71053914,0.154808375,0.275874927963,0.681351773484,0.971822954427
 12/05  22:00:00,1.83203591866,6.32131246861,0.0,5.39767879584,0.0,0.161530246984,0.161530246984,0.161530246984,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.877799361245
 12/05  23:00:00,1.52443992418,6.86895533174,0.0,6.10222002192,0.0,0.18262682249,0.18262682249,0.18262682249,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.727071587046
 12/05  24:00:00,1.23811795294,7.37681331159,0.0,6.77876541274,0.0,0.202905075431,0.202905075431,0.202905075431,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.563580861808
 12/06  01:00:00,0.935703512537,7.87506622268,0.0,7.45480571797,0.0,0.223180299853,0.223180299853,0.223180299853,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.391751015134
 12/06  02:00:00,0.827197087497,8.28808329241,0.0,7.94874963374,0.0,0.237966816208,0.237966816208,0.237966816208,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.313083928472
 12/06  03:00:00,0.778634006006,8.62613145497,0.0,8.30934444553,0.0,0.248764888618,0.248764888618,0.248764888618,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.290841623936
 12/06  04:00:00,0.774790913601,8.91747202288,0.0,8.59495744876,0.0,0.25732837333,0.25732837333,0.25732837333,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.296934402254
 12/06  05:00:00,0.777408721767,9.18257547559,0.0,8.79857296727,0.0,0.263434629391,0.263434629391,0.263434629391,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.359388630863
 12/06  06:00:00,0.842313014318,9.53141737476,0.0,8.87110893967,0.0,0.26560074976,0.26560074976,0.26560074976,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.63284132609
 12/06  07:00:00,1.06756184059,10.5836285086,0.0,9.40775776729,0.0,0.281780041782,0.281780041782,0.281780041782,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.14413519795
 12/06  08:00:00,1.32669880845,9.10777317913,0.0,7.78850367976,0.0,0.232794043976,0.232794043976,0.232794043976,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.28554810683
 12/06  09:00:00,1.24150883987,7.48730394342,0.0,6.20854624295,0.0,0.185472051176,0.185472051176,0.185472051176,0.29257494,0.063744625,0.268690649238,0.413914574456,1.25024821089
 12/06  10:00:00,1.03695439383,5.93549414674,0.0,4.7717326801,0.0,0.142406727661,0.142406727661,0.142406727661,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.13949758559
 12/06  11:00:00,1.01169688593,5.3158271754,0.0,4.28348950637,0.0,0.127956422446,0.127956422446,0.127956422446,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.00750314167
 12/06  12:00:00,0.973681605747,3.38887790017,0.0,2.47555046031,0.0,0.0735875706889,0.0735875706889,0.0735875706889,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.888485303884
 12/06  13:00:00,0.927251836395,2.25446818878,0.0,1.4329078811,0.0,0.0425071608882,0.0425071608882,0.0425071608882,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.797136645663
 12/06  14:00:00,0.892619666954,1.7661488648,0.0,0.997765269508,0.0,0.0296115015181,0.0296115015181,0.0296115015181,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.743115376743
 12/06  15:00:00,0.908006414457,1.81280804345,0.0,1.09761134519,0.0,0.0325791630456,0.0325791630456,0.0325791630456,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.688505668244
 12/06  16:00:00,1.01557529122,2.08053547148,0.0,1.35652379079,0.0,0.0405153954322,0.0405153954322,0.0405153954322,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.695836970265
 12/06  17:00:00,1.35152243313,2.65582077324,0.0,1.86037646439,0.0,0.0556928725849,0.0556928725849,0.0556928725849,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.762118564422
 12/06  18:00:00,1.91407016004,4.01296435601,0.0,3.06960433678,0.0,0.0920751155879,0.0920751155879,0.0920751155879,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.902874565785
 12/06  19:00:00,2.18506769904,3.86870986012,0.0,2.79354643161,0.0,0.0834564694858,0.0834564694858,0.0834564694858,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.0312084455
 12/06  20:00:00,2.03935579016,4.37506425293,0.0,3.27761197457,0.0,0.0980060938397,0.0980060938397,0.0980060938397,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.05208209251
 12/06  21:00:00,1.95798693189,4.9759424565,0.0,3.95375683381,0.0,0.118300715439,0.118300715439,0.118300715439,0.71053914,0.154808375,0.275874927963,0.681351773484,0.975255670251
 12/06  22:00:00,1.81218887175,5.66097036113,0.0,4.73420116188,0.0,0.141683200078,0.141683200078,0.141683200078,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.880934887738
 12/06  23:00:00,1.50651976846,6.27270695005,0.0,5.5035662972,0.0,0.164706666768,0.164706666768,0.164706666768,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.729476930076
 12/06  24:00:00,1.22319748941,6.88112836261,0.0,6.28075991888,0.0,0.187984611905,0.187984611905,0.187984611905,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.56590140668
 12/07  01:00:00,0.923199113549,7.45933230446,0.0,7.03787196088,0.0,0.210675900865,0.210675900865,0.210675900865,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.392950853993
 12/07  02:00:00,0.815237118092,7.89115304342,0.0,7.55082395121,0.0,0.226006846803,0.226006846803,0.226006846803,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.314079361998
 12/07  03:00:00,0.767190938252,8.24690189916,0.0,7.92892901921,0.0,0.237321820863,0.237321820863,0.237321820863,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.292027494448
 12/07  04:00:00,0.763076522431,8.52928966925,0.0,8.20578066167,0.0,0.245613982159,0.245613982159,0.245613982159,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297928835719
 12/07  05:00:00,0.766779324044,8.83072822611,0.0,8.44560290998,0.0,0.252805231668,0.252805231668,0.252805231668,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.360511438678
 12/07  06:00:00,0.83388055066,9.25348116165,0.0,8.5912709886,0.0,0.257168286103,0.257168286103,0.257168286103,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.634743064052
 12/07  07:00:00,1.06012392651,10.3406879259,0.0,9.16148584964,0.0,0.274342127705,0.274342127705,0.274342127705,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.1474665329
 12/07  08:00:00,1.31940937789,8.87046942893,0.0,7.54747635714,0.0,0.225504613415,0.225504613415,0.225504613415,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.28927167926
 12/07  09:00:00,1.24100448383,7.47447096706,0.0,6.19208030721,0.0,0.184967695131,0.184967695131,0.184967695131,0.29257494,0.063744625,0.268690649238,0.413914574456,1.25388117027
 12/07  10:00:00,1.0371214723,5.94540067595,0.0,4.77849664406,0.0,0.142573806126,0.142573806126,0.142573806126,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.14264015083
 12/07  11:00:00,1.01225216896,5.3381559822,0.0,4.30305850644,0.0,0.128511705473,0.128511705473,0.128511705473,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.01026294841
 12/07  12:00:00,0.97657540838,3.48849384697,0.0,2.5727536281,0.0,0.0764813733222,0.0764813733222,0.0764813733222,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.890898082896
 12/07  13:00:00,0.932433807692,2.43022738978,0.0,1.60654768298,0.0,0.0476891321853,0.0476891321853,0.0476891321853,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.79925604479
 12/07  14:00:00,0.8992895944,1.99149256355,0.0,1.22121214271,0.0,0.0362814289635,0.0362814289635,0.0362814289635,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.745012202289
 12/07  15:00:00,0.91241425641,1.96163045635,0.0,1.24472845769,0.0,0.036987004999,0.036987004999,0.036987004999,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.690210968645
 12/07  16:00:00,1.02269317473,2.320356392,0.0,1.59445435886,0.0,0.0476332789427,0.0476332789427,0.0476332789427,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.697727322715
 12/07  17:00:00,1.36099788365,2.97462261193,0.0,2.17717332173,0.0,0.0651683231076,0.0651683231076,0.0651683231076,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.764123545774
 12/07  18:00:00,1.92625800106,4.42303377525,0.0,3.47743259381,0.0,0.104262956608,0.104262956608,0.104262956608,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.905115727982
 12/07  19:00:00,2.19664944856,4.26018966674,0.0,3.1826935426,0.0,0.0950382190051,0.0950382190051,0.0950382190051,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.03354114113
 12/07  20:00:00,2.0493053769,4.71199105742,0.0,3.61220622764,0.0,0.107955680576,0.107955680576,0.107955680576,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.05441464392
 12/07  21:00:00,1.96580836545,5.24206321443,0.0,4.2177438311,0.0,0.126122149004,0.126122149004,0.126122149004,0.71053914,0.154808375,0.275874927963,0.681351773484,0.977389430894
 12/07  22:00:00,1.81647064264,5.80912455864,0.0,4.88041887246,0.0,0.145964970967,0.145964970967,0.145964970967,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.882871374657
 12/07  23:00:00,1.50750490231,6.31051803538,0.0,5.53979614253,0.0,0.165691800625,0.165691800625,0.165691800625,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.731058170074
 12/07  24:00:00,1.21999320618,6.7788606789,0.0,6.17739056376,0.0,0.184780328677,0.184780328677,0.184780328677,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.567003078087
 12/08  01:00:00,0.916196081265,7.23018697573,0.0,6.80771052753,0.0,0.203672868581,0.203672868581,0.203672868581,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.393966958619
 12/08  02:00:00,0.808075581193,7.65591661121,0.0,7.31481626493,0.0,0.218845309904,0.218845309904,0.218845309904,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.314850616077
 12/08  03:00:00,0.760385102222,8.02380098461,0.0,7.70504964208,0.0,0.230515984834,0.230515984834,0.230515984834,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.292805957023
 12/08  04:00:00,0.757596258208,8.35034303946,0.0,8.02637109228,0.0,0.240133717936,0.240133717936,0.240133717936,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.298391775319
 12/08  05:00:00,0.760072041058,8.61153786085,0.0,8.22549076247,0.0,0.246097948682,0.246097948682,0.246097948682,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.361433220932
 12/08  06:00:00,0.824910793095,8.960016019,0.0,8.29605921113,0.0,0.248198528538,0.248198528538,0.248198528538,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.636489698874
 12/08  07:00:00,1.03040207394,9.35929354575,0.0,8.17694606675,0.0,0.244620275136,0.244620275136,0.244620275136,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.15061193562
 12/08  08:00:00,1.31339522018,8.67190379472,0.0,7.34481083906,0.0,0.219490455714,0.219490455714,0.219490455714,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.29337156311
 12/08  09:00:00,1.24096151824,7.47878420411,0.0,6.19285124011,0.0,0.184924729542,0.184924729542,0.184924729542,0.29257494,0.063744625,0.268690649238,0.413914574456,1.25742347441
 12/08  10:00:00,1.04497447655,6.2112706703,0.0,5.04132692292,0.0,0.150426810374,0.150426810374,0.150426810374,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.14567986633
 12/08  11:00:00,1.02273431517,5.6918994852,0.0,4.6543430858,0.0,0.138993851688,0.138993851688,0.138993851688,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.01272187205
 12/08  12:00:00,0.983839506738,3.73548051751,0.0,2.81778176514,0.0,0.0837454716805,0.0837454716805,0.0837454716805,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.892856616396
 12/08  13:00:00,0.936609133194,2.57316121179,0.0,1.74790449863,0.0,0.0518644576876,0.0518644576876,0.0518644576876,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.800833051143
 12/08  14:00:00,0.89959707225,2.00463052813,0.0,1.23282256379,0.0,0.0365889068141,0.0365889068141,0.0365889068141,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.746539745784
 12/08  15:00:00,0.914280609439,2.02473534094,0.0,1.30660728872,0.0,0.0388533580284,0.0388533580284,0.0388533580284,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.691437022204
 12/08  16:00:00,1.01956470227,2.21873224108,0.0,1.49167433822,0.0,0.044504806481,0.044504806481,0.044504806481,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.698883192439
 12/08  17:00:00,1.35716434266,2.84972491703,0.0,2.05044654997,0.0,0.061334782115,0.061334782115,0.061334782115,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.765952622628
 12/08  18:00:00,1.92631143466,4.42778633571,0.0,3.47959071782,0.0,0.104316390212,0.104316390212,0.104316390212,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.907710164441
 12/08  19:00:00,2.20202295841,4.4427207164,0.0,3.36218258661,0.0,0.100411728852,0.100411728852,0.100411728852,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.03658314678
 12/08  20:00:00,2.05430914269,4.88368914897,0.0,3.78116483642,0.0,0.11295944637,0.11295944637,0.11295944637,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.05715412669
 12/08  21:00:00,1.96904280653,5.35485224479,0.0,4.32822266281,0.0,0.129356590082,0.129356590082,0.129356590082,0.71053914,0.154808375,0.275874927963,0.681351773484,0.979699629541
 12/08  22:00:00,1.81738393148,5.84441782533,0.0,4.91349258935,0.0,0.146878259803,0.146878259803,0.146878259803,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.885090924467
 12/08  23:00:00,1.51051168304,6.4140242184,0.0,5.64152109902,0.0,0.168698581347,0.168698581347,0.168698581347,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.732839396614
 12/08  24:00:00,1.22621139992,6.9887603022,0.0,6.38618273825,0.0,0.190998522417,0.190998522417,0.190998522417,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.568110526899
 12/09  01:00:00,0.932428152188,7.56985873706,0.0,7.1314884184,0.0,0.213331256427,0.213331256427,0.213331256427,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.409860829072
 12/09  02:00:00,0.821943944385,7.9980757891,0.0,7.6484278681,0.0,0.228766649021,0.228766649021,0.228766649021,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.323398190794
 12/09  03:00:00,0.77278958355,8.35941673999,0.0,8.03444468071,0.0,0.240309227734,0.240309227734,0.240309227734,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.299026673772
 12/09  04:00:00,0.768212363281,8.668199928,0.0,8.33745913816,0.0,0.249384418837,0.249384418837,0.249384418837,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.305160617975
 12/09  05:00:00,0.773006861309,8.97008861367,0.0,8.5704074739,0.0,0.256361613317,0.256361613317,0.256361613317,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.375067262319
 12/09  06:00:00,0.840625213298,9.38861879212,0.0,8.68589871939,0.0,0.25981625614,0.25981625614,0.25981625614,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.675252963732
 12/09  07:00:00,1.05312960311,9.85367737078,0.0,8.58242571292,0.0,0.256722292088,0.256722292088,0.256722292088,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.23951611447
 12/09  08:00:00,1.33852763687,8.91639339179,0.0,7.48106885747,0.0,0.223461510481,0.223461510481,0.223461510481,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.40160314178
 12/09  09:00:00,1.26640379963,7.36255405153,0.0,5.96329210481,0.0,0.177929710047,0.177929710047,0.177929710047,0.29257494,0.063744625,0.30112795013,0.413914574456,1.37075245714
 12/09  10:00:00,1.07230624685,5.72887062049,0.0,4.45403511496,0.0,0.132727522215,0.132727522215,0.132727522215,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.25057162448
 12/09  11:00:00,1.04701845131,4.89629845711,0.0,3.76822880721,0.0,0.112361758538,0.112361758538,0.112361758538,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.10323512254
 12/09  12:00:00,1.01253675623,3.0149516022,0.0,2.02166014047,0.0,0.059953961649,0.059953961649,0.059953961649,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.968449325751
 12/09  13:00:00,0.966838033414,2.04894258681,0.0,1.15802445746,0.0,0.0342828518166,0.0342828518166,0.0342828518166,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.866494467333
 12/09  14:00:00,0.924925663735,1.44885756539,0.0,0.620110031243,0.0,0.0183294657839,0.0183294657839,0.0183294657839,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.803479315597
 12/09  15:00:00,0.93835473391,1.57535631429,0.0,0.805530055121,0.0,0.0238019103238,0.0238019103238,0.0238019103238,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.743135229158
 12/09  16:00:00,1.04211524609,1.78478016186,0.0,1.00599185212,0.0,0.0299963774462,0.0299963774462,0.0299963774462,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.750613599321
 12/09  17:00:00,1.37049842648,2.15870413141,0.0,1.29698729957,0.0,0.0387509466917,0.0387509466917,0.0387509466917,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.828391087406
 12/09  18:00:00,1.92167450009,3.17047416859,0.0,2.1476552606,0.0,0.064327525425,0.064327525425,0.064327525425,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.982333454541
 12/09  19:00:00,2.19075962379,3.01527509943,0.0,1.83823814883,0.0,0.0548380786935,0.0548380786935,0.0548380786935,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.13308196759
 12/09  20:00:00,2.04193362636,3.43183848653,0.0,2.22133443573,0.0,0.0663391758427,0.0663391758427,0.0663391758427,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.16513386495
 12/09  21:00:00,1.95738594883,3.90122957203,0.0,2.77139493964,0.0,0.082844362052,0.082844362052,0.082844362052,0.71053914,0.154808375,0.310730298291,0.681351773484,1.08290467996
 12/09  22:00:00,1.80836427336,4.43780128423,0.0,3.41984066926,0.0,0.102251744217,0.102251744217,0.102251744217,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.972126303454
 12/09  23:00:00,1.48885423155,4.81410807196,0.0,3.972757603,0.0,0.118747917931,0.118747917931,0.118747917931,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.801686746198
 12/09  24:00:00,1.18514242868,5.14305121244,0.0,4.49674497318,0.0,0.134394705838,0.134394705838,0.134394705838,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.611839202204
 12/10  01:00:00,0.868415480969,5.4369565333,0.0,4.99602754213,0.0,0.149318585208,0.149318585208,0.149318585208,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.412419501583
 12/10  02:00:00,0.749558536114,5.58393117582,0.0,5.23226714172,0.0,0.15638124075,0.15638124075,0.15638124075,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.3254143039
 12/10  03:00:00,0.688753088779,5.55829351604,0.0,5.23168576793,0.0,0.156272732963,0.156272732963,0.156272732963,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.300662362611
 12/10  04:00:00,0.673836930518,5.52257989216,0.0,5.19008837324,0.0,0.155008986074,0.155008986074,0.155008986074,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.306911347055
 12/10  05:00:00,0.671286714262,5.57910559752,0.0,5.17738907136,0.0,0.15464146627,0.15464146627,0.15464146627,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.377102648702
 12/10  06:00:00,0.73263433546,5.78935185138,0.0,5.08337616514,0.0,0.151825378302,0.151825378302,0.151825378302,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.678508577244
 12/10  07:00:00,0.950633446528,6.43949925511,0.0,5.16332983334,0.0,0.154226135505,0.154226135505,0.154226135505,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.24443387839
 12/10  08:00:00,1.25153339465,6.01401636469,0.0,4.57292861404,0.0,0.136467268257,0.136467268257,0.136467268257,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.40736635812
 12/10  09:00:00,1.21551116172,5.66276334077,0.0,4.2577936669,0.0,0.127037072134,0.127037072134,0.127037072134,0.29257494,0.063744625,0.30112795013,0.413914574456,1.37646018428
 12/10  10:00:00,1.054402934,5.12965405512,0.0,3.84986901489,0.0,0.114824209365,0.114824209365,0.114824209365,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.25552115918
 12/10  11:00:00,1.04387385879,4.79319963955,0.0,3.66105284582,0.0,0.109217166018,0.109217166018,0.109217166018,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.10731226637
 12/10  12:00:00,1.04227365534,4.00618694254,0.0,3.00920392466,0.0,0.0896908607613,0.0896908607613,0.0896908607613,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.972140881897
 12/10  13:00:00,1.02603798609,4.02854486667,0.0,3.13490027556,0.0,0.0934828044961,0.0934828044961,0.0934828044961,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.86922092909
 12/10  14:00:00,1.00364773419,4.08235707572,0.0,3.25211020228,0.0,0.0970515362344,0.0970515362344,0.0970515362344,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.80497865489
 12/10  15:00:00,1.02051776928,4.31974029245,0.0,3.5488267827,0.0,0.105964945699,0.105964945699,0.105964945699,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.74422247974
 12/10  16:00:00,1.13632273043,4.93450013828,0.0,4.15571386356,0.0,0.124203861781,0.124203861781,0.124203861781,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.7506115643
 12/10  17:00:00,1.47155669653,5.53886059569,0.0,4.6775025764,0.0,0.139809216745,0.139809216745,0.139809216745,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.828032274852
 12/10  18:00:00,2.04095940006,7.15631856659,0.0,6.13375030075,0.0,0.183612425395,0.183612425395,0.183612425395,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.982082812387
 12/10  19:00:00,2.30019317123,6.68083600776,0.0,5.50439049121,0.0,0.164271626136,0.164271626136,0.164271626136,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.13249053354
 12/10  20:00:00,2.15148584934,7.09530087861,0.0,5.88516224151,0.0,0.175891398829,0.175891398829,0.175891398829,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.16476845124
 12/10  21:00:00,2.06855100603,7.61749832417,0.0,6.48828976593,0.0,0.194009419251,0.194009419251,0.194009419251,0.71053914,0.154808375,0.310730298291,0.681351773484,1.08227860581
 12/10  22:00:00,1.92005718696,8.17015828716,0.0,7.15316919694,0.0,0.213944657815,0.213944657815,0.213944657815,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.971154778699
 12/10  23:00:00,1.60296392799,8.62462943589,0.0,7.78464022718,0.0,0.23285761438,0.23285761438,0.23285761438,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.800325485939
 12/10  24:00:00,1.30201355182,9.04338483576,0.0,8.39879072106,0.0,0.251265828975,0.251265828975,0.251265828975,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.610127077649
 12/11  01:00:00,0.981758025316,9.42135120818,0.0,8.99799951186,0.0,0.269234812632,0.269234812632,0.269234812632,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.39484220673
 12/11  02:00:00,0.878374208675,10.0017023041,0.0,9.66048040398,0.0,0.289143937386,0.289143937386,0.289143937386,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.314972169866
 12/11  03:00:00,0.838294083989,10.6216982202,0.0,10.3030554584,0.0,0.308424966601,0.308424966601,0.308424966601,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.292697376277
