Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/11  04:00:00,0.843903425469,11.2273524054,0.0,10.9032760104,0.0,0.326440885197,0.326440885197,0.326440885197,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.298496223077
 12/11  05:00:00,0.852611042869,11.6968656923,0.0,11.3104118714,0.0,0.338636950493,0.338636950493,0.338636950493,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.361839943471
 12/11  06:00:00,0.923229567881,12.2389313747,0.0,11.5724735186,0.0,0.346517303323,0.346517303323,0.346517303323,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.638990747126
 12/11  07:00:00,1.15751442942,13.5978519946,0.0,12.4085964579,0.0,0.371732630616,0.371732630616,0.371732630616,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.15751999337
 12/11  08:00:00,1.41059737629,11.9245195955,0.0,10.5899596418,0.0,0.316692611816,0.316692611816,0.316692611816,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.30083856113
 12/11  09:00:00,1.31684244208,10.0174747873,0.0,8.72396932704,0.0,0.260805653388,0.260805653388,0.260805653388,0.29257494,0.063744625,0.268690649238,0.413914574456,1.26499597072
 12/11  10:00:00,1.105363839,8.23426224468,0.0,7.05714638266,0.0,0.210816172829,0.210816172829,0.210816172829,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.15285198097
 12/11  11:00:00,1.09137376172,7.98431564982,0.0,6.94034366787,0.0,0.207633298232,0.207633298232,0.207633298232,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.01913745459
 12/11  12:00:00,1.04339258249,5.73104316939,0.0,4.80818624733,0.0,0.143298547429,0.143298547429,0.143298547429,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.898014786083
 12/11  13:00:00,0.997239707823,4.60289093116,0.0,3.7731333371,0.0,0.112495032317,0.112495032317,0.112495032317,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.805333932053
 12/11  14:00:00,0.960063086924,4.02920833236,0.0,3.25349623506,0.0,0.0970549214879,0.0970549214879,0.0970549214879,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.75044387874
 12/11  15:00:00,0.970467939926,3.90561594183,0.0,3.18412266955,0.0,0.0950406885153,0.0950406885153,0.0950406885153,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.694802242258
 12/11  16:00:00,1.07867768634,4.19703166884,0.0,3.46662914793,0.0,0.10361779055,0.10361779055,0.10361779055,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.702227810498
 12/11  17:00:00,1.43076252037,5.30768559393,0.0,4.50458923115,0.0,0.134932959833,0.134932959833,0.134932959833,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.76977061835
 12/11  18:00:00,2.02322508627,7.65969794943,0.0,6.7070739934,0.0,0.201230041822,0.201230041822,0.201230041822,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.912138502577
 12/11  19:00:00,2.297750197,7.64294236674,0.0,6.5578921675,0.0,0.196138967446,0.196138967446,0.196138967446,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.04109521623
 12/11  20:00:00,2.15187707665,8.14025531575,0.0,7.03308290245,0.0,0.210527380329,0.210527380329,0.210527380329,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.06180222744
 12/11  21:00:00,2.06879075401,8.68205142692,0.0,7.65140656963,0.0,0.22910453756,0.22910453756,0.22910453756,0.71053914,0.154808375,0.275874927963,0.681351773484,0.983714904855
 12/11  22:00:00,1.91807659769,9.20008102596,0.0,8.26602573927,0.0,0.247570926013,0.247570926013,0.247570926013,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.888220975174
 12/11  23:00:00,1.61273698216,9.81699051267,0.0,9.0423397482,0.0,0.270923880472,0.270923880472,0.270923880472,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.73498704171
 12/11  24:00:00,1.32929402582,10.4170963491,0.0,9.81345104081,0.0,0.294081148312,0.294081148312,0.294081148312,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.569178271212
 12/12  01:00:00,1.02960514391,11.0011241204,0.0,10.5785653869,0.0,0.317081931224,0.317081931224,0.317081931224,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.394049243952
 12/12  02:00:00,0.9148714721,11.2037871678,0.0,10.8631073971,0.0,0.325641200812,0.325641200812,0.325641200812,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.31443004054
 12/12  03:00:00,0.855656554882,11.1884814955,0.0,10.8708490471,0.0,0.325787437494,0.325787437494,0.325787437494,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.291687062985
 12/12  04:00:00,0.840450121685,11.099229532,0.0,10.7760498492,0.0,0.322987581414,0.322987581414,0.322987581414,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297599510937
 12/12  05:00:00,0.835450522135,11.1104098465,0.0,10.7244226898,0.0,0.321476429759,0.321476429759,0.321476429759,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.361373279169
 12/12  06:00:00,0.892870702722,11.2144628282,0.0,10.5473098788,0.0,0.316158438164,0.316158438164,0.316158438164,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.639685840415
 12/12  07:00:00,1.11053976898,12.0222560078,0.0,10.830715497,0.0,0.324757970173,0.324757970173,0.324757970173,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.15980496735
 12/12  08:00:00,1.37518078748,10.7318938197,0.0,9.3940681953,0.0,0.281276023012,0.281276023012,0.281276023012,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.30410423188
 12/12  09:00:00,1.28670245739,9.00573250443,0.0,7.70889911267,0.0,0.230665668695,0.230665668695,0.230665668695,0.29257494,0.063744625,0.268690649238,0.413914574456,1.26832390217
 12/12  10:00:00,1.07948234029,7.36573406923,0.0,6.18562740927,0.0,0.184934674116,0.184934674116,0.184934674116,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.1558427789
 12/12  11:00:00,1.0656273902,7.12114122178,0.0,6.07461747308,0.0,0.181886926715,0.181886926715,0.181886926715,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.02168922134
 12/12  12:00:00,1.02450651884,5.09606087765,0.0,4.1709936122,0.0,0.124412483782,0.124412483782,0.124412483782,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.900225129477
 12/12  13:00:00,0.985059286877,4.19240429456,0.0,3.36086752264,0.0,0.100314611371,0.100314611371,0.100314611371,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.807113109909
 12/12  14:00:00,0.955987828871,3.8881653598,0.0,3.11156570213,0.0,0.0929796634343,0.0929796634343,0.0929796634343,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.751331439124
 12/12  15:00:00,0.964200685832,3.69239939245,0.0,2.96994374151,0.0,0.0887734344212,0.0887734344212,0.0887734344212,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.695764620931
 12/12  16:00:00,1.06875643942,3.86564001927,0.0,3.13431748577,0.0,0.0936965436274,0.0936965436274,0.0936965436274,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.703147823081
 12/12  17:00:00,1.41066788069,4.63592582145,0.0,3.83163997735,0.0,0.114838320146,0.114838320146,0.114838320146,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.770960099667
 12/12  18:00:00,1.9909341998,6.58104851628,0.0,5.62646444172,0.0,0.168939155349,0.168939155349,0.168939155349,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.914098621103
 12/12  19:00:00,2.2629195801,6.47761170966,0.0,5.38976282426,0.0,0.161308350549,0.161308350549,0.161308350549,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.0438939024
 12/12  20:00:00,2.11672628605,6.96505293109,0.0,5.85487468124,0.0,0.175376589725,0.175376589725,0.175376589725,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.064808064
 12/12  21:00:00,2.03504185838,7.55283373493,0.0,6.51923794644,0.0,0.195355641935,0.195355641935,0.195355641935,0.71053914,0.154808375,0.275874927963,0.681351773484,0.98666583605
 12/12  22:00:00,1.88735462051,8.17135190295,0.0,7.23471339156,0.0,0.216848948831,0.216848948831,0.216848948831,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.890804199871
 12/12  23:00:00,1.5811692429,8.76063464769,0.0,7.98382190282,0.0,0.239356141207,0.239356141207,0.239356141207,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.737149022104
 12/12  24:00:00,1.29708501218,9.33860893018,0.0,8.73338267842,0.0,0.26187213467,0.26187213467,0.26187213467,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.570759214704
 12/13  01:00:00,0.996008438582,9.87612791698,0.0,9.45256608301,0.0,0.283485225898,0.283485225898,0.283485225898,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.395052344385
 12/13  02:00:00,0.886980087644,10.2694322569,0.0,9.9281884419,0.0,0.297749816355,0.297749816355,0.297749816355,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.314994084788
 12/13  03:00:00,0.838127635009,10.5961799413,0.0,10.277907326,0.0,0.308258517621,0.308258517621,0.308258517621,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.29232722981
 12/13  04:00:00,0.833211506912,10.8510246399,0.0,10.5269098627,0.0,0.31574896664,0.31574896664,0.31574896664,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.298534605251
 12/13  05:00:00,0.826359119315,10.802331611,0.0,10.4157747781,0.0,0.312385026939,0.312385026939,0.312385026939,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.361942955394
 12/13  06:00:00,0.880380751703,10.7945543739,0.0,10.1261282016,0.0,0.303668487145,0.303668487145,0.303668487145,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.640959063381
 12/13  07:00:00,1.09171906537,11.3924829567,0.0,10.1983400316,0.0,0.305937266565,0.305937266565,0.305937266565,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.16240738173
 12/13  08:00:00,1.35263852763,9.97965081855,0.0,8.63861850282,0.0,0.258733763159,0.258733763159,0.258733763159,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.30731092318
 12/13  09:00:00,1.26864172507,8.40269926085,0.0,7.10256974144,0.0,0.212604936375,0.212604936375,0.212604936375,0.29257494,0.063744625,0.268690649238,0.413914574456,1.27162002983
 12/13  10:00:00,1.06669598798,6.9384841273,0.0,5.75538085986,0.0,0.172148321811,0.172148321811,0.172148321811,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.15883938639
 12/13  11:00:00,1.04532674684,6.44608951412,0.0,5.39712590916,0.0,0.161586283349,0.161586283349,0.161586283349,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.0241290776
 12/13  12:00:00,1.00124519945,4.32130531317,0.0,3.39399818734,0.0,0.101151164394,0.101151164394,0.101151164394,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.902464989849
 12/13  13:00:00,0.953808303109,3.15241458325,0.0,2.3187817208,0.0,0.069063627602,0.069063627602,0.069063627602,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.809209200429
 12/13  14:00:00,0.91430003261,2.50110421271,0.0,1.72182289869,0.0,0.0512918671735,0.0512918671735,0.0512918671735,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.75401309546
 12/13  15:00:00,0.921803338528,2.27980185568,0.0,1.55469308216,0.0,0.0463760871171,0.0463760871171,0.0463760871171,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.698417743497
 12/13  16:00:00,1.02582737337,2.43306614712,0.0,1.6992496499,0.0,0.0507674775826,0.0507674775826,0.0507674775826,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.705641786808
 12/13  17:00:00,1.37050811133,3.29655642831,0.0,2.48935529522,0.0,0.0746785507923,0.0746785507923,0.0746785507923,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.77387538866
 12/13  18:00:00,1.95032320835,5.22629417629,0.0,4.26831935833,0.0,0.128328163905,0.128328163905,0.128328163905,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.91748936451
 12/13  19:00:00,2.22721694368,5.2859475725,0.0,4.19449201028,0.0,0.125605714125,0.125605714125,0.125605714125,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.04750057921
 12/13  20:00:00,2.08640966708,5.9541034283,0.0,4.84030662248,0.0,0.145059970757,0.145059970757,0.145059970757,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.06842661997
 12/13  21:00:00,2.01027557147,6.72700389426,0.0,5.69011371587,0.0,0.17058935502,0.17058935502,0.17058935502,0.71053914,0.154808375,0.275874927963,0.681351773484,0.989960225965
 12/13  22:00:00,1.86863579461,7.54680463243,0.0,6.60731761869,0.0,0.198130122938,0.198130122938,0.198130122938,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.893652702217
 12/13  23:00:00,1.56309573932,8.15863725611,0.0,7.37974362311,0.0,0.221282637626,0.221282637626,0.221282637626,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.739229910232
 12/13  24:00:00,1.27751051778,8.68551675534,0.0,8.0791453525,0.0,0.242297640275,0.242297640275,0.242297640275,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.571904365785
 12/14  01:00:00,0.975312545408,9.18568557109,0.0,8.76112135733,0.0,0.262789332724,0.262789332724,0.262789332724,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.396054724175
 12/14  02:00:00,0.865871405132,9.56498086372,0.0,9.22312912741,0.0,0.276641133843,0.276641133843,0.276641133843,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.315602006103
 12/14  03:00:00,0.816381905874,9.87090149413,0.0,9.55182440772,0.0,0.286512788485,0.286512788485,0.286512788485,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.293131700904
 12/14  04:00:00,0.810851767517,10.105411968,0.0,9.78070126936,0.0,0.293389227246,0.293389227246,0.293389227246,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.299130526775
 12/14  05:00:00,0.816503715481,10.4718521426,0.0,10.084135491,0.0,0.302529623105,0.302529623105,0.302529623105,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.363102774147
 12/14  06:00:00,0.886014841672,10.9792635948,0.0,10.309000643,0.0,0.309302577114,0.309302577114,0.309302577114,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.642795842727
 12/14  07:00:00,1.1176252977,12.2530196634,0.0,11.0558009011,0.0,0.331843498896,0.331843498896,0.331843498896,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.1654832189
 12/14  08:00:00,1.36991075156,10.5596037131,0.0,9.21582016115,0.0,0.276005987089,0.276005987089,0.276005987089,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.3100621594
 12/14  09:00:00,1.27437894753,8.59680709453,0.0,7.29425114902,0.0,0.218342158833,0.218342158833,0.218342158833,0.29257494,0.063744625,0.268690649238,0.413914574456,1.27404645592
 12/14  10:00:00,1.05936353028,6.69777295348,0.0,5.51254657283,0.0,0.164815864109,0.164815864109,0.164815864109,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.1609624996
 12/14  11:00:00,1.03064332829,5.95929944397,0.0,4.90823995409,0.0,0.146902864805,0.146902864805,0.146902864805,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.02622496252
 12/14  12:00:00,0.987387621312,3.85995854834,0.0,2.93058931886,0.0,0.0872935862543,0.0872935862543,0.0872935862543,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.90452709351
 12/14  13:00:00,0.938219378627,2.63361683434,0.0,1.79809884273,0.0,0.0534747031209,0.0534747031209,0.0534747031209,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.81109432959
 12/14  14:00:00,0.897717251719,1.94881358617,0.0,1.16775411237,0.0,0.034709086283,0.034709086283,0.034709086283,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.755791255246
 12/14  15:00:00,0.904590151976,1.70649170827,0.0,0.979707130498,0.0,0.0291629005653,0.0291629005653,0.0291629005653,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.700093547754
 12/14  16:00:00,1.00877553431,1.86568147382,0.0,1.13011792299,0.0,0.0337156385193,0.0337156385193,0.0337156385193,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.707388840415
 12/14  17:00:00,1.35156758602,2.66680909262,0.0,1.85769893093,0.0,0.0557380254826,0.0557380254826,0.0557380254826,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.775784417259
 12/14  18:00:00,1.92462985372,4.37222325802,0.0,3.4120235128,0.0,0.102634809272,0.102634809272,0.102634809272,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.919714291765
 12/14  19:00:00,2.20235168235,4.45753958217,0.0,3.36308756075,0.0,0.100740452793,0.100740452793,0.100740452793,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.05049703841
 12/14  20:00:00,2.06299513563,5.17518192907,0.0,4.0583506459,0.0,0.121645439307,0.121645439307,0.121645439307,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.07146109732
 12/14  21:00:00,1.98781881138,5.97961263429,0.0,4.93995176845,0.0,0.148132594933,0.148132594933,0.148132594933,0.71053914,0.154808375,0.275874927963,0.681351773484,0.992730913406
 12/14  22:00:00,1.84737067328,6.83943940062,0.0,5.89737532685,0.0,0.176865001607,0.176865001607,0.176865001607,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.896229762253
 12/14  23:00:00,1.54600952996,7.58977572212,0.0,6.80900258166,0.0,0.204196428272,0.204196428272,0.204196428272,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.741109417691
 12/14  24:00:00,1.26569190985,8.292130184,0.0,7.68427003378,0.0,0.23047903234,0.23047903234,0.23047903234,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.573393113177
 12/15  01:00:00,0.968656791757,8.96372517299,0.0,8.53819869446,0.0,0.256133579073,0.256133579073,0.256133579073,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.397016988947
 12/15  02:00:00,0.86370046022,9.49232283839,0.0,9.14985040912,0.0,0.274470188932,0.274470188932,0.274470188932,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.316222699066
 12/15  03:00:00,0.817907466946,9.92111783372,0.0,9.6018267696,0.0,0.288038349557,0.288038349557,0.288038349557,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.293345678623
 12/15  04:00:00,0.816662776895,10.2979653902,0.0,9.97305566663,0.0,0.299200236623,0.299200236623,0.299200236623,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.299329551738
 12/15  05:00:00,0.823702262897,10.7110918093,0.0,10.3229213959,0.0,0.309728170521,0.309728170521,0.309728170521,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.363556535984
 12/15  06:00:00,0.894351894094,11.2572675817,0.0,10.5859757856,0.0,0.317639629536,0.317639629536,0.317639629536,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.643824687048
 12/15  07:00:00,1.1270966624,12.5698108945,0.0,11.3701605176,0.0,0.341314863597,0.341314863597,0.341314863597,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.16791483348
 12/15  08:00:00,1.37652177639,10.7824531658,0.0,9.43589727789,0.0,0.282617011916,0.282617011916,0.282617011916,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.31283449537
 12/15  09:00:00,1.2776829802,8.70943380211,0.0,7.40419335705,0.0,0.221646191507,0.221646191507,0.221646191507,0.29257494,0.063744625,0.268690649238,0.413914574456,1.27673095547
 12/15  10:00:00,1.06001231213,6.72186545776,0.0,5.53421449151,0.0,0.165464645958,0.165464645958,0.165464645958,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.16338708521
 12/15  11:00:00,1.03284932351,6.0341192129,0.0,4.98095901866,0.0,0.149108860027,0.149108860027,0.149108860027,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.02832566688
 12/15  12:00:00,0.990777805134,3.97412312609,0.0,3.04307290156,0.0,0.0906837700767,0.0906837700767,0.0906837700767,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.906208088548
 12/15  13:00:00,0.941440610418,2.74212905553,0.0,1.90537383186,0.0,0.0566959349118,0.0566959349118,0.0566959349118,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.812331561649
 12/15  14:00:00,0.901078377984,2.06198352144,0.0,1.2798058705,0.0,0.038070212548,0.038070212548,0.038070212548,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.756909432395
 12/15  15:00:00,0.910346116897,1.89929694289,0.0,1.17152435571,0.0,0.0349188654859,0.0349188654859,0.0349188654859,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.701081557167
 12/15  16:00:00,1.01589716752,2.10362435495,0.0,1.36707597303,0.0,0.040837271724,0.040837271724,0.040837271724,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.708373671506
 12/15  17:00:00,1.35377557678,2.74227173348,0.0,1.93200520868,0.0,0.0579460162444,0.0579460162444,0.0579460162444,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.776940780375
 12/15  18:00:00,1.92998215907,4.55226904339,0.0,3.59019610595,0.0,0.10798711462,0.10798711462,0.10798711462,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.921587483988
 12/15  19:00:00,2.2116117125,4.76781923126,0.0,3.67113030225,0.0,0.110000482946,0.110000482946,0.110000482946,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.052733946
 12/15  20:00:00,2.06890967082,5.37544228681,0.0,4.25665515367,0.0,0.127559974494,0.127559974494,0.127559974494,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.07341694728
 12/15  21:00:00,1.98975545447,6.04736957355,0.0,5.00598445999,0.0,0.150069238021,0.150069238021,0.150069238021,0.71053914,0.154808375,0.275874927963,0.681351773484,0.994455161121
 12/15  22:00:00,1.84413805188,6.73486037337,0.0,5.79124859148,0.0,0.173632380208,0.173632380208,0.173632380208,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.897777470369
 12/15  23:00:00,1.53932649593,7.36915087601,0.0,6.58708296288,0.0,0.197513394243,0.197513394243,0.197513394243,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.742404190364
 12/15  24:00:00,1.25608473575,7.97400752042,0.0,7.36490996542,0.0,0.220871858243,0.220871858243,0.220871858243,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.574630517942
 12/16  01:00:00,0.96237051595,8.55231204465,0.0,8.11075450864,0.0,0.243273620189,0.243273620189,0.243273620189,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.413048046434
 12/16  02:00:00,0.855374002984,9.09243609224,0.0,8.74118669579,0.0,0.262196707619,0.262196707619,0.262196707619,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.32499966625
 12/16  03:00:00,0.811028771569,9.61147129928,0.0,9.28561199673,0.0,0.278548415753,0.278548415753,0.278548415753,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.299913917042
 12/16  04:00:00,0.811126088861,10.075183441,0.0,9.74328009913,0.0,0.292298144418,0.292298144418,0.292298144418,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.306323169993
 12/16  05:00:00,0.818463666513,10.4625773526,0.0,10.0604695224,0.0,0.301818418522,0.301818418522,0.301818418522,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.377493952717
 12/16  06:00:00,0.887578535507,10.9363516573,0.0,10.225500862,0.0,0.306769578349,0.306769578349,0.306769578349,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.683383686286
 12/16  07:00:00,1.12323390719,12.1809441574,0.0,10.8906937677,0.0,0.326826596169,0.326826596169,0.326826596169,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.25851484634
 12/16  08:00:00,1.38800119527,10.5702258428,0.0,9.11319098491,0.0,0.27293506888,0.27293506888,0.27293506888,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.42331346535
 12/16  09:00:00,1.30887118776,8.7825579019,0.0,7.36173464954,0.0,0.220397098179,0.220397098179,0.220397098179,0.29257494,0.063744625,0.30112795013,0.413914574456,1.39231376278
 12/16  10:00:00,1.11647327427,7.20682783126,0.0,5.91250066552,0.0,0.176894549629,0.176894549629,0.176894549629,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.27006328469
 12/16  11:00:00,1.09562101403,6.52040435174,0.0,5.37574825822,0.0,0.160964321259,0.160964321259,0.160964321259,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.11982156616
 12/16  12:00:00,1.05831681601,4.55141476172,0.0,3.54437786997,0.0,0.10573402143,0.10573402143,0.10573402143,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.982194755773
 12/16  13:00:00,1.00414516244,3.30479690352,0.0,2.4023557067,0.0,0.0715899808457,0.0715899808457,0.0715899808457,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.87801753481
 12/16  14:00:00,0.972572961427,3.0479847567,0.0,2.20882026146,0.0,0.0659767634758,0.0659767634758,0.0659767634758,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.813896276686
 12/16  15:00:00,0.977473753795,2.88379827627,0.0,2.10501616713,0.0,0.0629209302088,0.0629209302088,0.0629209302088,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.752091079132
 12/16  16:00:00,1.07739964503,2.96937940215,0.0,2.18196521289,0.0,0.0652807763796,0.0652807763796,0.0652807763796,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.759239478842
 12/16  17:00:00,1.41090549758,3.51366825729,0.0,2.64123466283,0.0,0.0791580177934,0.0791580177934,0.0791580177934,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.839107850023
 12/16  18:00:00,1.98084517408,5.147727949,0.0,4.11091671416,0.0,0.123498199415,0.123498199415,0.123498199415,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.99632578139
 12/16  19:00:00,2.25417637726,5.14331150651,0.0,3.95005911938,0.0,0.118254832162,0.118254832162,0.118254832162,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.14929740412
 12/16  20:00:00,2.10922847043,5.68739049574,0.0,4.4604080211,0.0,0.133634019915,0.133634019915,0.133634019915,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.18161228878
 12/16  21:00:00,2.02904363503,6.2994705542,0.0,5.15487372376,0.0,0.154502048259,0.154502048259,0.154502048259,0.71053914,0.154808375,0.310730298291,0.681351773484,1.09766687801
 12/16  22:00:00,1.88410653772,6.96781141518,0.0,5.93729095685,0.0,0.177994008574,0.177994008574,0.177994008574,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.984686146814
 12/16  23:00:00,1.57394851767,7.64854851334,0.0,6.79820149223,0.0,0.203842204052,0.203842204052,0.203842204052,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.810683298342
 12/16  24:00:00,1.28097451783,8.32806083076,0.0,7.67663095322,0.0,0.230226794993,0.230226794993,0.230226794993,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.616962840493
 12/17  01:00:00,0.9760753086,9.00914889084,0.0,8.56710230899,0.0,0.256978412839,0.256978412839,0.256978412839,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.413537092261
 12/17  02:00:00,0.870192824058,9.58662057024,0.0,9.23545743382,0.0,0.277015528694,0.277015528694,0.277015528694,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.324913406215
 12/17  03:00:00,0.826558918906,10.1293276546,0.0,9.80333734596,0.0,0.29407856309,0.29407856309,0.29407856309,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.300044923141
 12/17  04:00:00,0.827204931892,10.6112018865,0.0,10.2791653103,0.0,0.308376987448,0.308376987448,0.308376987448,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.306456404349
 12/17  05:00:00,0.831078208961,10.8837491265,0.0,10.481406746,0.0,0.314432960969,0.314432960969,0.314432960969,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.377728503124
 12/17  06:00:00,0.896763793341,11.2445205252,0.0,10.5326773881,0.0,0.315954836183,0.315954836183,0.315954836183,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.684376028026
 12/17  07:00:00,1.10646997934,11.6283814587,0.0,10.33574466,0.0,0.310062668314,0.310062668314,0.310062668314,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.2609012553
 12/17  08:00:00,1.38447178079,10.4530389905,0.0,8.99258440811,0.0,0.269405654398,0.269405654398,0.269405654398,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.42673318988
 12/17  09:00:00,1.30314836739,8.59688827511,0.0,7.17291935065,0.0,0.214674277803,0.214674277803,0.214674277803,0.29257494,0.063744625,0.30112795013,0.413914574456,1.39545943487
 12/17  10:00:00,1.10172955636,6.72127636905,0.0,5.42413488704,0.0,0.16215083172,0.16215083172,0.16215083172,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.27287760096
 12/17  11:00:00,1.0753111128,5.84869382723,0.0,4.70131608065,0.0,0.140654420019,0.140654420019,0.140654420019,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.12254321923
 12/17  12:00:00,1.03825621612,3.88543842798,0.0,2.87579190407,0.0,0.0856734215415,0.0856734215415,0.0856734215415,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.984804387937
 12/17  13:00:00,0.986922963851,2.73237767351,0.0,1.82739230756,0.0,0.0543677822538,0.0543677822538,0.0543677822538,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.880561703937
 12/17  14:00:00,0.94394908014,2.09709743768,0.0,1.25568973133,0.0,0.037352882189,0.037352882189,0.037352882189,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.816139487798
 12/17  15:00:00,0.94934465052,1.94867888266,0.0,1.16749059984,0.0,0.0347918269337,0.0347918269337,0.0347918269337,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.754497252797
 12/17  16:00:00,1.05339034753,2.17100790193,0.0,1.38081094217,0.0,0.0412714788846,0.0412714788846,0.0412714788846,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.762022249349
 12/17  17:00:00,1.3958268855,3.01069022347,0.0,2.13546171772,0.0,0.0640794057086,0.0640794057086,0.0640794057086,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.841902761316
 12/17  18:00:00,1.97289110757,4.88154378057,0.0,3.84182462165,0.0,0.115544132902,0.115544132902,0.115544132902,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.999233705475
 12/17  19:00:00,2.25355871414,5.12300962634,0.0,3.92662900943,0.0,0.117637169049,0.117637169049,0.117637169049,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.1524256339
 12/17  20:00:00,2.11224834366,5.78999357268,0.0,4.56021220204,0.0,0.136653893142,0.136653893142,0.136653893142,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.18441118478
 12/17  21:00:00,2.03510157843,6.50317501717,0.0,5.3562288448,0.0,0.160559991654,0.160559991654,0.160559991654,0.71053914,0.154808375,0.310730298291,0.681351773484,1.10001621993
 12/17  22:00:00,1.89197500063,7.23176295315,0.0,6.19932322253,0.0,0.185862471488,0.185862471488,0.185862471488,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.986605419096
 12/17  23:00:00,1.58126732796,7.89398546215,0.0,7.04237268273,0.0,0.211161014347,0.211161014347,0.211161014347,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.811949056649
 12/17  24:00:00,1.28680831241,8.52356260831,0.0,7.87114218233,0.0,0.236060589569,0.236060589569,0.236060589569,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.617953388927
 12/18  01:00:00,0.972407132636,9.09122128221,0.0,8.66442195172,0.0,0.259883919952,0.259883919952,0.259883919952,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.398289840903
 12/18  02:00:00,0.86803215863,9.63751114142,0.0,9.29461610775,0.0,0.278801887341,0.278801887341,0.278801887341,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.31664530347
 12/18  03:00:00,0.824885473195,10.1540445888,0.0,9.83422518449,0.0,0.295016355806,0.295016355806,0.295016355806,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.293874018805
 12/18  04:00:00,0.825786382258,10.6024144319,0.0,10.2769493366,0.0,0.308323841986,0.308323841986,0.308323841986,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.299884923423
 12/18  05:00:00,0.830060114408,10.9248500429,0.0,10.5357018043,0.0,0.316086022032,0.316086022032,0.316086022032,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.364534361103
 12/18  06:00:00,0.896381111133,11.3295664688,0.0,10.6550131134,0.0,0.319668846576,0.319668846576,0.319668846576,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.647086246395
 12/18  07:00:00,1.10253019866,11.7643511492,0.0,10.5574037458,0.0,0.316748399853,0.316748399853,0.316748399853,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.17521185993
 12/18  08:00:00,1.36528365514,10.4147932222,0.0,9.05926557664,0.0,0.271378890664,0.271378890664,0.271378890664,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.32180625303
 12/18  09:00:00,1.26771396062,8.38721309293,0.0,7.07352058231,0.0,0.211677171928,0.211677171928,0.211677171928,0.29257494,0.063744625,0.268690649238,0.413914574456,1.28518302104
 12/18  10:00:00,1.04815730035,6.33531702654,0.0,5.14022064572,0.0,0.153609634174,0.153609634174,0.153609634174,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.17083249977
 12/18  11:00:00,1.01129735171,5.32513485537,0.0,4.26544799638,0.0,0.127556888218,0.127556888218,0.127556888218,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.03485233163
 12/18  12:00:00,0.97474351404,3.44418106825,0.0,2.50715252006,0.0,0.0746494789823,0.0746494789823,0.0746494789823,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.912186412218
 12/18  13:00:00,0.928140446879,2.30274936262,0.0,1.46056083815,0.0,0.0433957713728,0.0433957713728,0.0433957713728,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.817764862457
 12/18  14:00:00,0.894367162908,1.8417647164,0.0,1.05466491959,0.0,0.0313589974716,0.0313589974716,0.0313589974716,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.761831578257
 12/18  15:00:00,0.905418056925,1.74048583511,0.0,1.00843186179,0.0,0.0299908055144,0.0299908055144,0.0299908055144,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.705362943307
 12/18  16:00:00,1.01718985607,2.14891192023,0.0,1.4074494425,0.0,0.0421299602808,0.0421299602808,0.0421299602808,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.713287767309
 12/18  17:00:00,1.3550245976,2.78818086989,0.0,1.97320581834,0.0,0.0591950370572,0.0591950370572,0.0591950370572,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.781649307116
 12/18  18:00:00,1.9158572608,4.09085443499,0.0,3.12375717688,0.0,0.0938622163533,0.0938622163533,0.0938622163533,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.926611804655
 12/18  19:00:00,2.18529534173,3.89955888971,0.0,2.79692068504,0.0,0.0836841121781,0.0836841121781,0.0836841121781,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.05868322167
 12/18  20:00:00,2.04326516808,4.52667144723,0.0,3.40095005309,0.0,0.101915471754,0.101915471754,0.101915471754,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.08035120829
 12/18  21:00:00,1.96668293091,5.28302134559,0.0,4.23488925916,0.0,0.126996714465,0.126996714465,0.126996714465,0.71053914,0.154808375,0.275874927963,0.681351773484,1.00120213399
 12/18  22:00:00,1.82622346657,6.14151928809,0.0,5.19179308692,0.0,0.155717794897,0.155717794897,0.155717794897,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.90389188965
 12/18  23:00:00,1.52265389852,6.81794059688,0.0,6.03113266623,0.0,0.18084079683,0.18084079683,0.18084079683,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.747144207886
 12/18  24:00:00,1.24102594589,7.47536552392,0.0,6.86329664868,0.0,0.205813068384,0.205813068384,0.205813068384,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.577601838191
 12/19  01:00:00,0.9426799469,8.10143182788,0.0,7.67375541386,0.0,0.230156734216,0.230156734216,0.230156734216,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.399166924433
 12/19  02:00:00,0.835299950573,8.54950625984,0.0,8.20562051173,0.0,0.246069679284,0.246069679284,0.246069679284,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.317636017905
 12/19  03:00:00,0.78731911765,8.9058495282,0.0,8.5850702158,0.0,0.257450000261,0.257450000261,0.257450000261,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.294833926896
 12/19  04:00:00,0.782943928738,9.17907765429,0.0,8.85257186263,0.0,0.265481388467,0.265481388467,0.265481388467,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.300925619794
 12/19  05:00:00,0.782217314436,9.33478233384,0.0,8.94456182344,0.0,0.268243222059,0.268243222059,0.268243222059,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.36560663295
 12/19  06:00:00,0.840529876683,9.4749294386,0.0,8.79867563752,0.0,0.263817612125,0.263817612125,0.263817612125,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.648786692089
 12/19  07:00:00,1.05693082818,10.2514922162,0.0,9.04141315378,0.0,0.271149029375,0.271149029375,0.271149029375,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.17834351901
 12/19  08:00:00,1.33296682361,9.34044234741,0.0,7.98110520178,0.0,0.239062059136,0.239062059136,0.239062059136,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.32561575309
 12/19  09:00:00,1.27548832895,8.6424853551,0.0,7.32480773052,0.0,0.219451540254,0.219451540254,0.219451540254,0.29257494,0.063744625,0.268690649238,0.413914574456,1.28916813499
 12/19  10:00:00,1.0921708971,7.79725306198,0.0,6.59898890294,0.0,0.197623230927,0.197623230927,0.197623230927,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.174000278
 12/19  11:00:00,1.07782634437,7.53799800093,0.0,6.47661394314,0.0,0.194085880888,0.194085880888,0.194085880888,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.03654953043
 12/19  12:00:00,1.05283981562,6.04572157289,0.0,5.10826157333,0.0,0.152745780563,0.152745780563,0.152745780563,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.91261786359
 12/19  13:00:00,1.00770105204,4.95487164162,0.0,4.11342760926,0.0,0.122956376528,0.122956376528,0.122956376528,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.81702037034
 12/19  14:00:00,0.973577133795,4.48200065366,0.0,3.6964100445,0.0,0.110568968358,0.110568968358,0.110568968358,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.760322390609
 12/19  15:00:00,0.976562416316,4.11121190296,0.0,3.38082883354,0.0,0.101135164905,0.101135164905,0.101135164905,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.703692039411
 12/19  16:00:00,1.07425433211,4.05428986384,0.0,3.31508701194,0.0,0.0991944363179,0.0991944363179,0.0991944363179,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.711028141477
 12/19  17:00:00,1.3942146115,4.1004827792,0.0,3.28698827258,0.0,0.0983850509602,0.0983850509602,0.0983850509602,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.780168762183
 12/19  18:00:00,1.93903499978,4.87098841128,0.0,3.90433788364,0.0,0.117039955334,0.117039955334,0.117039955334,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.926165074192
 12/19  19:00:00,2.19655569568,4.28121496864,0.0,3.1778310121,0.0,0.0949444661253,0.0949444661253,0.0949444661253,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.05942897353
 12/19  20:00:00,2.04046424754,4.43991010633,0.0,3.3130143466,0.0,0.0991145512172,0.0991145512172,0.0991145512172,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.08152557388
 12/19  21:00:00,1.95030205619,4.74388718695,0.0,3.69440111945,0.0,0.110615839739,0.110615839739,0.110615839739,0.71053914,0.154808375,0.275874927963,0.681351773484,1.00255611507
 12/19  22:00:00,1.79604774117,5.14281424152,0.0,4.19152169468,0.0,0.12554206949,0.12554206949,0.12554206949,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.905458235324
 12/19  23:00:00,1.48427150411,5.54441605973,0.0,4.75574610866,0.0,0.14245840242,0.14245840242,0.14245840242,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.749006228302
 12/19  24:00:00,1.19631321102,5.99120272327,0.0,5.37743932288,0.0,0.161100333509,0.161100333509,0.161100333509,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.579296363346
 12/20  01:00:00,0.893249131882,6.46103239491,0.0,6.03182004667,0.0,0.180725919198,0.180725919198,0.180725919198,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.400702858648
 12/20  02:00:00,0.783586188261,6.83258133035,0.0,6.48765451945,0.0,0.194355916972,0.194355916972,0.194355916972,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.3186770807
 12/20  03:00:00,0.734270899905,7.14568677442,0.0,6.82371533673,0.0,0.204401782517,0.204401782517,0.204401782517,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.296026052184
 12/20  04:00:00,0.72961051664,7.41017974793,0.0,7.08262701807,0.0,0.212147976368,0.212147976368,0.212147976368,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.301972557988
 12/20  05:00:00,0.734295489928,7.74688615013,0.0,7.35527246258,0.0,0.220321397552,0.220321397552,0.220321397552,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.366999810105
 12/20  06:00:00,0.803058952743,8.23518976499,0.0,7.55667438054,0.0,0.226346688185,0.226346688185,0.226346688185,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.651048275451
 12/20  07:00:00,1.02992556124,9.36154967997,0.0,8.14786310333,0.0,0.244143762432,0.244143762432,0.244143762432,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.18195103326
 12/20  08:00:00,1.30426418286,8.39428818669,0.0,7.03135220705,0.0,0.210359418391,0.210359418391,0.210359418391,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.3292145871
 12/20  09:00:00,1.23892910214,7.43789923029,0.0,6.11673866141,0.0,0.182892313449,0.182892313449,0.182892313449,0.29257494,0.063744625,0.268690649238,0.413914574456,1.2926510793
 12/20  10:00:00,1.04533314641,6.24957995961,0.0,5.04785336024,0.0,0.150785480239,0.150785480239,0.150785480239,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.17746271832
 12/20  11:00:00,1.04081955801,6.31372611834,0.0,5.2487567017,0.0,0.157079094528,0.157079094528,0.157079094528,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.04013488928
 12/20  12:00:00,1.01582764022,4.82077747139,0.0,3.88016886186,0.0,0.115733605161,0.115733605161,0.115733605161,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.915766473554
 12/20  13:00:00,0.987029734648,4.27061429994,0.0,3.4260847486,0.0,0.102285059141,0.102285059141,0.102285059141,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.820105889319
 12/20  14:00:00,0.961788964888,4.09377839793,0.0,3.30583540122,0.0,0.0987807994511,0.0987807994511,0.0987807994511,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.762674778152
 12/20  15:00:00,0.975514851015,4.08179577506,0.0,3.34902335181,0.0,0.100087599604,0.100087599604,0.100087599604,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.70608139323
 12/20  16:00:00,1.07694343808,4.14883792814,0.0,3.40742514269,0.0,0.101883542287,0.101883542287,0.101883542287,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.713238075036
 12/20  17:00:00,1.39937241409,4.27840709884,0.0,3.46304537564,0.0,0.103542853551,0.103542853551,0.103542853551,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.782035978774
 12/20  18:00:00,1.94846708835,5.192008749,0.0,4.22336090829,0.0,0.1264720439,0.1264720439,0.1264720439,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.928162387265
 12/20  19:00:00,2.20561647506,4.58987745298,0.0,3.48434252071,0.0,0.1040052455,0.1040052455,0.1040052455,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.06157994926
 12/20  20:00:00,2.04730634082,4.6753113428,0.0,3.54652217367,0.0,0.1059566445,0.1059566445,0.1059566445,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.08341898328
 12/20  21:00:00,1.95388935073,4.87068601403,0.0,3.81977713935,0.0,0.114203134281,0.114203134281,0.114203134281,0.71053914,0.154808375,0.275874927963,0.681351773484,1.00397892225
 12/20  22:00:00,1.79520012279,5.12197661268,0.0,4.16928666103,0.0,0.124694451116,0.124694451116,0.124694451116,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.906855640136
 12/20  23:00:00,1.47852100236,5.35997150522,0.0,4.57011806993,0.0,0.136707900672,0.136707900672,0.136707900672,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.750189712523
 12/20  24:00:00,1.18429432826,5.59763313233,0.0,4.98316542779,0.0,0.149081450758,0.149081450758,0.149081450758,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.580000667497
 12/21  01:00:00,0.873870435011,5.82282954323,0.0,5.393091625,0.0,0.161347222327,0.161347222327,0.161347222327,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.40122842865
 12/21  02:00:00,0.75937842727,6.03244180241,0.0,5.68671206122,0.0,0.170148155982,0.170148155982,0.170148155982,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.319480010982
 12/21  03:00:00,0.706186457263,6.2165324201,0.0,5.89397740508,0.0,0.176317339875,0.176317339875,0.176317339875,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.296609629517
 12/21  04:00:00,0.698203292373,6.37122646145,0.0,6.04286675477,0.0,0.180740752101,0.180740752101,0.180740752101,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.302779534814
 12/21  05:00:00,0.697316784715,6.52290723363,0.0,6.13026021119,0.0,0.183342692339,0.183342692339,0.183342692339,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.36803314499
 12/21  06:00:00,0.759448499664,6.79080074762,0.0,6.11049901227,0.0,0.182736235106,0.182736235106,0.182736235106,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.652834626353
 12/21  07:00:00,0.963296135332,7.15379899897,0.0,5.93701536201,0.0,0.177514336526,0.177514336526,0.177514336526,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.18504809358
 12/21  08:00:00,1.26169865778,6.98220916766,0.0,5.61495154731,0.0,0.167793893305,0.167793893305,0.167793893305,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.33353622781
 12/21  09:00:00,1.2108997482,6.51012628316,0.0,5.18509411904,0.0,0.154862959508,0.154862959508,0.154862959508,0.29257494,0.063744625,0.268690649238,0.413914574456,1.29652267454
 12/21  10:00:00,1.04462324047,6.22840849705,0.0,5.02340920788,0.0,0.150075574304,0.150075574304,0.150075574304,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.18073540813
 12/21  11:00:00,1.03769023125,6.21780427355,0.0,5.15042075587,0.0,0.153949767766,0.153949767766,0.153949767766,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.04254899032
 12/21  12:00:00,1.01538316577,4.81273562711,0.0,3.86983737696,0.0,0.115289130711,0.115289130711,0.115289130711,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.918056114176
 12/21  13:00:00,0.994554295163,4.52768216619,0.0,3.68125892842,0.0,0.109809619656,0.109809619656,0.109809619656,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.821999575753
 12/21  14:00:00,0.976397820598,4.58879664034,0.0,3.79881953417,0.0,0.113389655161,0.113389655161,0.113389655161,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.764708887621
 12/21  15:00:00,0.986466120884,4.452978273,0.0,3.71865929977,0.0,0.111038869473,0.111038869473,0.111038869473,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.707627943218
 12/21  16:00:00,1.09277066272,4.68373536698,0.0,3.94080987409,0.0,0.117710766929,0.117710766929,0.117710766929,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.714750782478
 12/21  17:00:00,1.42115826006,5.0116562166,0.0,4.19477671497,0.0,0.125328699521,0.125328699521,0.125328699521,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.78355375719
 12/21  18:00:00,1.97706181602,6.15293858123,0.0,5.18272546456,0.0,0.155066771568,0.155066771568,0.155066771568,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.929727663222
 12/21  19:00:00,2.23190496021,5.47584429821,0.0,4.36873386362,0.0,0.130293730652,0.130293730652,0.130293730652,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.06315545158
 12/21  20:00:00,2.07247080074,5.52362857425,0.0,4.39367636963,0.0,0.131121104417,0.131121104417,0.131121104417,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.08458201876
