Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/21  21:00:00,1.97705009503,5.6511126405,0.0,4.59895800771,0.0,0.137363878586,0.137363878586,0.137363878586,0.71053914,0.154808375,0.275874927963,0.681351773484,1.00522468036
 12/21  22:00:00,1.81491404472,5.78818125271,0.0,4.83434819646,0.0,0.144408373043,0.144408373043,0.144408373043,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.907998744729
 12/21  23:00:00,1.49773022195,6.00948357321,0.0,5.21903771136,0.0,0.155917120265,0.155917120265,0.155917120265,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.750782139086
 12/21  24:00:00,1.20179017381,6.18861338551,0.0,5.57345971195,0.0,0.166577296302,0.166577296302,0.166577296302,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.580686636509
 12/22  01:00:00,0.863585179473,6.39336810526,0.0,6.12476779261,0.0,0.183054693771,0.183054693771,0.183054693771,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.240090823057
 12/22  02:00:00,0.763296164247,6.71744842065,0.0,6.45161326897,0.0,0.192874339212,0.192874339212,0.192874339212,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.239585421476
 12/22  03:00:00,0.717246336382,6.95321836993,0.0,6.6882766956,0.0,0.199920394207,0.199920394207,0.199920394207,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.238996288822
 12/22  04:00:00,0.71659934966,7.14997698039,0.0,6.88555723558,0.0,0.205819025879,0.205819025879,0.205819025879,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.238839572945
 12/22  05:00:00,0.710859080573,7.26924913725,0.0,7.00597896864,0.0,0.209411996862,0.209411996862,0.209411996862,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.238656291161
 12/22  06:00:00,0.767035972077,7.30451385386,0.0,7.03854322324,0.0,0.210372505937,0.210372505937,0.210372505937,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.238503521618
 12/22  07:00:00,0.956983278968,7.70193214422,0.0,7.43173977574,0.0,0.222187413538,0.222187413538,0.222187413538,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.238456825089
 12/22  08:00:00,1.19002304823,6.83149368422,0.0,6.55973610383,0.0,0.195977581996,0.195977581996,0.195977581996,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.238036187853
 12/22  09:00:00,1.07039678721,5.93928447308,0.0,5.67226249034,0.0,0.169260824347,0.169260824347,0.169260824347,0.29257494,0.063744625,0.113789823404,0.413914574456,0.238512493148
 12/22  10:00:00,0.825316672994,5.06489385896,0.0,4.80134877103,0.0,0.143182705046,0.143182705046,0.143182705046,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.239281206886
 12/22  11:00:00,0.796190408963,5.27858982833,0.0,5.01370174144,0.0,0.149779934568,0.149779934568,0.149779934568,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.240053559528
 12/22  12:00:00,0.773644256989,4.17487282305,0.0,3.91018197458,0.0,0.116492301139,0.116492301139,0.116492301139,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.2398487125
 12/22  13:00:00,0.764527065807,3.64258494764,0.0,3.37746687824,0.0,0.100641228642,0.100641228642,0.100641228642,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.240694407386
 12/22  14:00:00,0.759578427988,3.59874236775,0.0,3.33206127166,0.0,0.0993849522675,0.0993849522675,0.0993849522675,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.241412877541
 12/22  15:00:00,0.787040216986,3.38636924788,0.0,3.11772961782,0.0,0.0930259780968,0.0930259780968,0.0930259780968,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.241948600048
 12/22  16:00:00,0.905898918437,3.71049901487,0.0,3.44017641631,0.0,0.102715502929,0.102715502929,0.102715502929,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.242147888137
 12/22  17:00:00,1.25179101836,4.3895963436,0.0,4.11392816081,0.0,0.123016404862,0.123016404862,0.123016404862,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.242342438354
 12/22  18:00:00,1.82772306725,6.03294104585,0.0,5.75047236617,0.0,0.17224675718,0.17224675718,0.17224675718,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.241983226233
 12/22  19:00:00,2.09355782169,5.64556164015,0.0,5.36127816792,0.0,0.160084032546,0.160084032546,0.160084032546,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.240328489226
 12/22  20:00:00,1.94284125311,6.08402508608,0.0,5.79804941975,0.0,0.173331728998,0.173331728998,0.173331728998,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.240605480473
 12/22  21:00:00,1.86062866001,6.70998561213,0.0,6.42254267028,0.0,0.192090060364,0.192090060364,0.192090060364,0.71053914,0.154808375,0.104727311159,0.681351773484,0.240512989422
 12/22  22:00:00,1.71248921108,7.38864676095,0.0,7.10291051021,0.0,0.212498758918,0.212498758918,0.212498758918,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.239901939213
 12/22  23:00:00,1.43798077276,7.97432394954,0.0,7.69521343274,0.0,0.230233790479,0.230233790479,0.230233790479,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.239446794038
 12/22  24:00:00,1.20699291477,8.50971457179,0.0,8.2363075388,0.0,0.246453975552,0.246453975552,0.246453975552,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.238939995949
 12/23  01:00:00,0.942265886829,9.01282619713,0.0,8.74578093852,0.0,0.261735401127,0.261735401127,0.261735401127,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.238535769022
 12/23  02:00:00,0.841161358862,9.31008954378,0.0,9.04581242153,0.0,0.270739533827,0.270739533827,0.270739533827,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.238027392047
 12/23  03:00:00,0.793375232601,9.48735382348,0.0,9.22379468718,0.0,0.276049290426,0.276049290426,0.276049290426,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.237613750789
 12/23  04:00:00,0.788877073312,9.55469757612,0.0,9.29189056845,0.0,0.278096749531,0.278096749531,0.278096749531,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.237226835802
 12/23  05:00:00,0.779377560537,9.54692185321,0.0,9.28530774128,0.0,0.277930476826,0.277930476826,0.277930476826,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.237000234477
 12/23  06:00:00,0.831766668481,9.4550349961,0.0,9.19071291448,0.0,0.275103202341,0.275103202341,0.275103202341,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.236854972624
 12/23  07:00:00,1.01890545455,9.75766690355,0.0,9.4890812278,0.0,0.284109589123,0.284109589123,0.284109589123,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.236850132358
 12/23  08:00:00,1.24970963763,8.81665950555,0.0,8.54640572604,0.0,0.255664171399,0.255664171399,0.255664171399,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.236532386971
 12/23  09:00:00,1.13977474982,8.2417957367,0.0,7.97632708689,0.0,0.238638786956,0.238638786956,0.238638786956,0.29257494,0.063744625,0.113789823404,0.413914574456,0.236959160228
 12/23  10:00:00,0.907446451114,7.79314953428,0.0,7.53152578264,0.0,0.225312483166,0.225312483166,0.225312483166,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.237359870584
 12/23  11:00:00,0.899444316535,8.70779100656,0.0,8.4452330213,0.0,0.25303384214,0.25303384214,0.25303384214,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.237723457903
 12/23  12:00:00,0.875102009913,7.55193694057,0.0,7.29006384656,0.0,0.217950054062,0.217950054062,0.217950054062,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.237030958036
 12/23  13:00:00,0.870632596694,7.17402711907,0.0,6.91200727148,0.0,0.206746759529,0.206746759529,0.206746759529,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.23759618558
 12/23  14:00:00,0.857480243121,6.85871506988,0.0,6.59546284555,0.0,0.197286767401,0.197286767401,0.197286767401,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.23798400578
 12/23  15:00:00,0.874492692913,6.30160553681,0.0,6.03662345996,0.0,0.180478454024,0.180478454024,0.180478454024,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.238291046841
 12/23  16:00:00,0.973732635106,5.97160351124,0.0,5.70467669675,0.0,0.170549219599,0.170549219599,0.170549219599,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.238752104066
 12/23  17:00:00,1.29719459823,5.90431710357,0.0,5.63211509794,0.0,0.168419984727,0.168419984727,0.168419984727,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.238876261195
 12/23  18:00:00,1.84631178977,6.65399530336,0.0,6.37438229308,0.0,0.190835479707,0.190835479707,0.190835479707,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.239127556834
 12/23  19:00:00,2.0958734683,5.71355164114,0.0,5.43070306537,0.0,0.162399679155,0.162399679155,0.162399679155,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.238893592762
 12/23  20:00:00,1.92749243257,5.57556241,0.0,5.29197544353,0.0,0.157982908463,0.157982908463,0.157982908463,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.238216780615
 12/23  21:00:00,1.82480344317,5.51149995547,0.0,5.225413928,0.0,0.156264843527,0.156264843527,0.156264843527,0.71053914,0.154808375,0.104727311159,0.681351773484,0.239156075036
 12/23  22:00:00,1.65742713432,5.5497281483,0.0,5.26422568956,0.0,0.15743668216,0.15743668216,0.15743668216,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.239668147224
 12/23  23:00:00,1.36882752026,5.66538160399,0.0,5.38605152269,0.0,0.161080537985,0.161080537985,0.161080537985,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.23966635853
 12/23  24:00:00,1.12908753868,5.90767827667,0.0,5.63375815721,0.0,0.168548599462,0.168548599462,0.168548599462,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.239453082412
 12/24  01:00:00,0.85840540546,6.21131179033,0.0,5.94360292246,0.0,0.177874919758,0.177874919758,0.177874919758,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.239199378281
 12/24  02:00:00,0.754798206421,6.42577995854,0.0,6.16054571668,0.0,0.184376381385,0.184376381385,0.184376381385,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.238984511657
 12/24  03:00:00,0.705100243867,6.53888154729,0.0,6.27421420436,0.0,0.187774301692,0.187774301692,0.187774301692,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.238721957424
 12/24  04:00:00,0.701449021803,6.63578952546,0.0,6.37162206377,0.0,0.190668698021,0.190668698021,0.190668698021,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.23858728982
 12/24  05:00:00,0.69518391065,6.737219655,0.0,6.47413175673,0.0,0.193736826939,0.193736826939,0.193736826939,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.238474020824
 12/24  06:00:00,0.752489483724,6.80953622433,0.0,6.54365593115,0.0,0.195826017584,0.195826017584,0.195826017584,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.238413184188
 12/24  07:00:00,0.929365269684,6.7719813977,0.0,6.50192390496,0.0,0.194569404254,0.194569404254,0.194569404254,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.238321949364
 12/24  08:00:00,1.19579931678,7.0151505942,0.0,6.74317369928,0.0,0.201753850543,0.201753850543,0.201753850543,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.238255502382
 12/24  09:00:00,1.08863886487,6.53432499239,0.0,6.26765650648,0.0,0.187502902007,0.187502902007,0.187502902007,0.29257494,0.063744625,0.113789823404,0.413914574456,0.238158996325
 12/24  10:00:00,0.866475495111,6.42635614632,0.0,6.16380025735,0.0,0.184341527163,0.184341527163,0.184341527163,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.238292007925
 12/24  11:00:00,0.841219317757,6.77161328153,0.0,6.50846857352,0.0,0.194808843362,0.194808843362,0.194808843362,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.23831018065
 12/24  12:00:00,0.81995709848,5.71277122441,0.0,5.45000349767,0.0,0.16280514263,0.16280514263,0.16280514263,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.237925590764
 12/24  13:00:00,0.809161068455,5.12561874306,0.0,4.86268433882,0.0,0.14527523129,0.14527523129,0.14527523129,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.238510742227
 12/24  14:00:00,0.798318781582,4.88596245703,0.0,4.62157684953,0.0,0.138125305861,0.138125305861,0.138125305861,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.23911738894
 12/24  15:00:00,0.830731749508,4.84033967933,0.0,4.57410270564,0.0,0.136717510619,0.136717510619,0.136717510619,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.239545943671
 12/24  16:00:00,0.939645593884,4.83247214125,0.0,4.56436597305,0.0,0.136462178376,0.136462178376,0.136462178376,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.239931457776
 12/24  17:00:00,1.26314778171,4.76884277382,0.0,4.4954720475,0.0,0.134373168205,0.134373168205,0.134373168205,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.240044981885
 12/24  18:00:00,1.81015201737,5.44862334293,0.0,5.16798680774,0.0,0.154675707307,0.154675707307,0.154675707307,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.240151081736
 12/24  19:00:00,2.06127278934,4.56308736625,0.0,4.27940626988,0.0,0.127799000195,0.127799000195,0.127799000195,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.239726113352
 12/24  20:00:00,1.89636783922,4.53267320093,0.0,4.24713380314,0.0,0.126858315109,0.126858315109,0.126858315109,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.240169211932
 12/24  21:00:00,1.80076510414,4.71073984863,0.0,4.42302282925,0.0,0.132226504498,0.132226504498,0.132226504498,0.71053914,0.154808375,0.104727311159,0.681351773484,0.24078706694
 12/24  22:00:00,1.64025458461,4.97742621662,0.0,4.69094794391,0.0,0.14026413245,0.14026413245,0.14026413245,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.240643961196
 12/24  23:00:00,1.3583811222,5.31648508492,0.0,5.03650276803,0.0,0.150634139916,0.150634139916,0.150634139916,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.240318594118
 12/24  24:00:00,1.12253929955,5.69000057873,0.0,5.41554659645,0.0,0.162000360339,0.162000360339,0.162000360339,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.239986945238
 12/25  01:00:00,0.85411059292,6.07066135906,0.0,5.8022731394,0.0,0.173580107218,0.173580107218,0.173580107218,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.239878730072
 12/25  02:00:00,0.751066675909,6.30366767472,0.0,6.03784142538,0.0,0.180644850874,0.180644850874,0.180644850874,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.239576519142
 12/25  03:00:00,0.703016705318,6.47294450886,0.0,6.20786868199,0.0,0.185690763143,0.185690763143,0.185690763143,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.239130441369
 12/25  04:00:00,0.699384165349,6.56977437938,0.0,6.3053555192,0.0,0.188603841567,0.188603841567,0.188603841567,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.238838688306
 12/25  05:00:00,0.69537784927,6.74696996443,0.0,6.48370760397,0.0,0.19393076556,0.19393076556,0.19393076556,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.238648483009
 12/25  06:00:00,0.752257442782,6.80473625753,0.0,6.53866696764,0.0,0.195593976642,0.195593976642,0.195593976642,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.238602180902
 12/25  07:00:00,0.941991653142,7.19489421323,0.0,6.9245859045,0.0,0.207195787711,0.207195787711,0.207195787711,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.23857276534
 12/25  08:00:00,1.19378118337,6.94630762993,0.0,6.67400360677,0.0,0.199735717136,0.199735717136,0.199735717136,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.238582630622
 12/25  09:00:00,1.07167596808,5.97711509858,0.0,5.71048421337,0.0,0.170540005224,0.170540005224,0.170540005224,0.29257494,0.063744625,0.113789823404,0.413914574456,0.238121395627
 12/25  10:00:00,0.825440149501,5.06483210734,0.0,4.80187088868,0.0,0.143306181553,0.143306181553,0.143306181553,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.238697337616
 12/25  11:00:00,0.788939993342,5.03416093746,0.0,4.76978084446,0.0,0.142529518947,0.142529518947,0.142529518947,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.239545565645
 12/25  12:00:00,0.760644218161,3.73874392443,0.0,3.47449022786,0.0,0.103492262311,0.103492262311,0.103492262311,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.239411560592
 12/25  13:00:00,0.747848702408,3.08352503749,0.0,2.81854300576,0.0,0.0839628652428,0.0839628652428,0.0839628652428,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.240558369718
 12/25  14:00:00,0.744853117041,3.10780871174,0.0,2.8414743217,0.0,0.084659641321,0.084659641321,0.084659641321,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.241066171489
 12/25  15:00:00,0.788207058566,3.42051291295,0.0,3.15177273157,0.0,0.0941928196766,0.0941928196766,0.0941928196766,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.242049151369
 12/25  16:00:00,0.908995209547,3.80905721587,0.0,3.53891289211,0.0,0.105811794039,0.105811794039,0.105811794039,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.241969613348
 12/25  17:00:00,1.24744225492,4.24336682263,0.0,3.96826915144,0.0,0.118667641413,0.118667641413,0.118667641413,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.241771926762
 12/25  18:00:00,1.8103981384,5.45538126335,0.0,5.17339633026,0.0,0.154921828337,0.154921828337,0.154921828337,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.241499479634
 12/25  19:00:00,2.07151853058,4.90839977134,0.0,4.6241803139,0.0,0.138044741438,0.138044741438,0.138044741438,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.240264474427
 12/25  20:00:00,1.9128612706,5.08366435013,0.0,4.79759035627,0.0,0.143351746488,0.143351746488,0.143351746488,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.240703808009
 12/25  21:00:00,1.82146262846,5.40317964807,0.0,5.1155156842,0.0,0.152924028813,0.152924028813,0.152924028813,0.71053914,0.154808375,0.104727311159,0.681351773484,0.240734011429
 12/25  22:00:00,1.66421170744,5.77841455107,0.0,5.49221319007,0.0,0.16422125528,0.16422125528,0.16422125528,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.240367049481
 12/25  23:00:00,1.38813443249,6.31026643751,0.0,6.03051075717,0.0,0.18038745021,0.18038745021,0.18038745021,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.240091957573
 12/25  24:00:00,1.15808772563,6.87703155326,0.0,6.60289537417,0.0,0.197548786414,0.197548786414,0.197548786414,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.239669142043
 12/26  01:00:00,0.922478473105,7.44803142208,0.0,7.01804387696,0.0,0.209955260421,0.209955260421,0.209955260421,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.401478055536
 12/26  02:00:00,0.812040007742,7.79274013349,0.0,7.44714541385,0.0,0.222809736453,0.222809736453,0.222809736453,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.319344989429
 12/26  03:00:00,0.763734255594,8.13862529974,0.0,7.81634608805,0.0,0.233865138205,0.233865138205,0.233865138205,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.296333826182
 12/26  04:00:00,0.760949305283,8.46587272166,0.0,8.13766268069,0.0,0.243486765011,0.243486765011,0.243486765011,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.302629869108
 12/26  05:00:00,0.764689564424,8.7720517525,0.0,8.37909456885,0.0,0.250715472047,0.250715472047,0.250715472047,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.368343306194
 12/26  06:00:00,0.830615452033,9.16989440134,0.0,8.48603164855,0.0,0.253903187475,0.253903187475,0.253903187475,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.656395643794
 12/26  07:00:00,1.05571935035,10.2461775495,0.0,9.01948488729,0.0,0.269937551544,0.269937551544,0.269937551544,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.1949571188
 12/26  08:00:00,1.32628815895,9.15504030199,0.0,7.77656718188,0.0,0.232383394481,0.232383394481,0.232383394481,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.34475172757
 12/26  09:00:00,1.2484319442,7.77984232644,0.0,6.44366233638,0.0,0.192395155508,0.192395155508,0.192395155508,0.29257494,0.063744625,0.268690649238,0.413914574456,1.30767050047
 12/26  10:00:00,1.05091422007,6.45654102909,0.0,5.2409965091,0.0,0.156366553894,0.156366553894,0.156366553894,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.19128063894
 12/26  11:00:00,1.03770740763,6.22998227911,0.0,5.15297728684,0.0,0.153966944147,0.153966944147,0.153966944147,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.05217046491
 12/26  12:00:00,1.00442487428,4.45692635818,0.0,3.50576685023,0.0,0.104330839219,0.104330839219,0.104330839219,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.926317371979
 12/26  13:00:00,0.968193305555,3.65688530664,0.0,2.80266934638,0.0,0.0834486300488,0.0834486300488,0.0834486300488,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.829792298249
 12/26  14:00:00,0.938851199968,3.34166951877,0.0,2.54482456392,0.0,0.0758430345316,0.0758430345316,0.0758430345316,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.771576736294
 12/26  15:00:00,0.956093983333,3.44699826965,0.0,2.70607304305,0.0,0.080666731922,0.080666731922,0.080666731922,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.714234196585
 12/26  16:00:00,1.06427500727,3.73561864104,0.0,2.98589941007,0.0,0.0892151114748,0.0892151114748,0.0892151114748,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.721544520551
 12/26  17:00:00,1.40157872912,4.36026423865,0.0,3.53576844931,0.0,0.10574916858,0.10574916858,0.10574916858,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.791170044915
 12/26  18:00:00,1.96565766072,5.77584613174,0.0,4.79653168689,0.0,0.143662616275,0.143662616275,0.143662616275,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.938828991394
 12/26  19:00:00,2.2271352115,5.32337677391,0.0,4.2061663337,0.0,0.125523981946,0.125523981946,0.125523981946,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.0732554572
 12/26  20:00:00,2.07384841976,5.57541802611,0.0,4.43490249045,0.0,0.132498723434,0.132498723434,0.132498723434,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.0951453498
 12/26  21:00:00,1.98423888004,5.89734022065,0.0,4.8359245615,0.0,0.144552663596,0.144552663596,0.144552663596,0.71053914,0.154808375,0.275874927963,0.681351773484,1.01448570672
 12/26  22:00:00,1.82816799032,6.23508154538,0.0,5.27338843781,0.0,0.157662318643,0.157662318643,0.157662318643,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.915858796049
 12/26  23:00:00,1.51651000236,6.63748579233,0.0,5.84128477471,0.0,0.174696900674,0.174696900674,0.174696900674,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.756537294853
 12/26  24:00:00,1.22755041826,7.0484724405,0.0,6.42985138311,0.0,0.192337540752,0.192337540752,0.192337540752,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.584154020344
 12/27  01:00:00,0.923089345429,7.46930088261,0.0,7.03829150691,0.0,0.210566132745,0.210566132745,0.210566132745,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.402499886114
 12/27  02:00:00,0.812712421993,7.81612698624,0.0,7.47040089531,0.0,0.223482150704,0.223482150704,0.223482150704,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.319476360725
 12/27  03:00:00,0.76288864953,8.11199197381,0.0,7.78952162157,0.0,0.233019532141,0.233019532141,0.233019532141,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.296524966741
 12/27  04:00:00,0.758099368325,8.37213480916,0.0,8.0440086117,0.0,0.240636828053,0.240636828053,0.240636828053,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.302546025596
 12/27  05:00:00,0.766465226176,8.83172527388,0.0,8.43827731639,0.0,0.2524911338,0.2524911338,0.2524911338,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.368834080041
 12/27  06:00:00,0.839079893855,9.45313695965,0.0,8.76812172846,0.0,0.262367629298,0.262367629298,0.262367629298,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.657548122186
 12/27  07:00:00,1.07433905578,10.866788956,0.0,9.63775114927,0.0,0.288557256971,0.288557256971,0.288557256971,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.1973022633
 12/27  08:00:00,1.34536131479,9.78977642668,0.0,8.40849157011,0.0,0.251456550321,0.251456550321,0.251456550321,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.34756346403
 12/27  09:00:00,1.26772653271,8.42654933004,0.0,7.08813693128,0.0,0.211689744012,0.211689744012,0.211689744012,0.29257494,0.063744625,0.268690649238,0.413914574456,1.30990290917
 12/27  10:00:00,1.06902914676,7.06380686656,0.0,5.84639417849,0.0,0.174481480589,0.174481480589,0.174481480589,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.19314880703
 12/27  11:00:00,1.05883322523,6.93619021654,0.0,5.85762646439,0.0,0.175092761739,0.175092761739,0.175092761739,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.05372922479
 12/27  12:00:00,1.01832836364,4.92460884371,0.0,3.97231351981,0.0,0.118234328587,0.118234328587,0.118234328587,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.927453187922
 12/27  13:00:00,0.976394324714,3.93342024329,0.0,3.0782493826,0.0,0.0916496492078,0.0916496492078,0.0916496492078,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.830747198675
 12/27  14:00:00,0.941135886059,3.42101341209,0.0,2.62252968688,0.0,0.0781277206224,0.0781277206224,0.0781277206224,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.773215506663
 12/27  15:00:00,0.951605536153,3.29716700765,0.0,2.5552846001,0.0,0.0761782847421,0.0761782847421,0.0761782847421,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.715191377528
 12/27  16:00:00,1.0581649012,3.53498195621,0.0,2.78382369542,0.0,0.0831050054079,0.0831050054079,0.0831050054079,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.722983550377
 12/27  17:00:00,1.40105312777,4.34300059385,0.0,3.51679814408,0.0,0.105223567231,0.105223567231,0.105223567231,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.792876705342
 12/27  18:00:00,1.97182433546,5.98117773165,0.0,4.99998113562,0.0,0.149829291012,0.149829291012,0.149829291012,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.940711142572
 12/27  19:00:00,2.23658738681,5.63993300982,0.0,4.52079057113,0.0,0.134976157253,0.134976157253,0.134976157253,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.07518745569
 12/27  20:00:00,2.08886859985,6.07725728835,0.0,4.93475526104,0.0,0.147518903528,0.147518903528,0.147518903528,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.09713184145
 12/27  21:00:00,2.00563144789,6.6118660481,0.0,5.54864217976,0.0,0.165945231443,0.165945231443,0.165945231443,0.71053914,0.154808375,0.275874927963,0.681351773484,1.0162939159
 12/27  22:00:00,1.85588958823,7.16024275531,0.0,6.19720496275,0.0,0.185383916552,0.185383916552,0.185383916552,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.917203481043
 12/27  23:00:00,1.54830160978,7.69809259921,0.0,6.90117620083,0.0,0.206488508094,0.206488508094,0.206488508094,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.757252675613
 12/27  24:00:00,1.26341772252,8.24464107463,0.0,7.62559015115,0.0,0.228204845009,0.228204845009,0.228204845009,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.584583886427
 12/28  01:00:00,0.962067400462,8.76816386578,0.0,8.33742529556,0.0,0.249544187778,0.249544187778,0.249544187778,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.402229080629
 12/28  02:00:00,0.853987640033,9.19128969191,0.0,8.84586432134,0.0,0.264757368744,0.264757368744,0.264757368744,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.319175640363
 12/28  03:00:00,0.804502568033,9.49771960199,0.0,9.17596909478,0.0,0.274633450645,0.274633450645,0.274633450645,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.295805121707
 12/28  04:00:00,0.801223106667,9.80818534695,0.0,9.48053366287,0.0,0.283760566396,0.283760566396,0.283760566396,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.302071512212
 12/28  05:00:00,0.807453911905,10.1971529538,0.0,9.80434704323,0.0,0.293479819529,0.293479819529,0.293479819529,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.368192033167
 12/28  06:00:00,0.864553783993,10.3011031897,0.0,9.61622108769,0.0,0.287841519435,0.287841519435,0.287841519435,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.65741499305
 12/28  07:00:00,1.08669290726,11.2796664753,0.0,10.0495340237,0.0,0.300911108455,0.300911108455,0.300911108455,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.1983969082
 12/28  08:00:00,1.35950730184,10.2598694251,0.0,8.87686485412,0.0,0.265602537369,0.265602537369,0.265602537369,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.34928317848
 12/28  09:00:00,1.28762458118,9.087745205,0.0,7.74733809931,0.0,0.231587792491,0.231587792491,0.231587792491,0.29257494,0.063744625,0.268690649238,0.413914574456,1.31189761611
 12/28  10:00:00,1.09221794834,7.83601458678,0.0,6.61687314444,0.0,0.197670282167,0.197670282167,0.197670282167,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.19487756129
 12/28  11:00:00,1.09077138894,7.99866364683,0.0,6.91883640923,0.0,0.207030925457,0.207030925457,0.207030925457,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.05499271024
 12/28  12:00:00,1.05687651528,6.20912612379,0.0,5.25615845298,0.0,0.156782480221,0.156782480221,0.156782480221,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.92812553484
 12/28  13:00:00,1.0094468821,5.03662436149,0.0,4.1813922568,0.0,0.124702206595,0.124702206595,0.124702206595,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.830808442669
 12/28  14:00:00,0.975930531913,4.58172133728,0.0,3.78330614429,0.0,0.112922366477,0.112922366477,0.112922366477,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.77314697444
 12/28  15:00:00,0.993434940572,4.69506119417,0.0,3.95308965748,0.0,0.118007689161,0.118007689161,0.118007689161,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.715280506673
 12/28  16:00:00,1.0972615282,4.83900120296,0.0,4.08828084659,0.0,0.122201632408,0.122201632408,0.122201632408,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.722545645947
 12/28  17:00:00,1.42964145044,5.29972188218,0.0,4.47390137664,0.0,0.133811889897,0.133811889897,0.133811889897,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.792494761102
 12/28  18:00:00,1.9950139147,6.7569422534,0.0,5.77545876311,0.0,0.173018870247,0.173018870247,0.173018870247,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.940998036841
 12/28  19:00:00,2.25298964966,6.18923622915,0.0,5.06933750544,0.0,0.151378420103,0.151378420103,0.151378420103,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.07594374071
 12/28  20:00:00,2.09903163393,6.41718796439,0.0,5.27377586762,0.0,0.157681937607,0.157681937607,0.157681937607,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.09804191092
 12/28  21:00:00,2.01031803541,6.76823640283,0.0,5.70416164641,0.0,0.170631818963,0.170631818963,0.170631818963,0.71053914,0.154808375,0.275874927963,0.681351773484,1.01714480398
 12/28  22:00:00,1.85537932241,7.14316271831,0.0,6.17927151935,0.0,0.184873650737,0.184873650737,0.184873650737,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.918056887445
 12/28  23:00:00,1.54159511652,7.47473942215,0.0,6.67674065306,0.0,0.199782014835,0.199782014835,0.199782014835,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.758335046319
 12/28  24:00:00,1.24989168927,7.79306633072,0.0,7.17360136783,0.0,0.214678811762,0.214678811762,0.214678811762,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.584997925843
 12/29  01:00:00,0.94177236729,8.09103265444,0.0,7.65967165061,0.0,0.229249154606,0.229249154606,0.229249154606,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.402851514244
 12/29  02:00:00,0.82715551346,8.29489747088,0.0,7.94905795268,0.0,0.237925242171,0.237925242171,0.237925242171,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.319589787994
 12/29  03:00:00,0.772848403646,8.44125945855,0.0,8.11901571295,0.0,0.242979286258,0.242979286258,0.242979286258,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.296298360102
 12/29  04:00:00,0.762766942975,8.52515035433,0.0,8.19706663569,0.0,0.245304402703,0.245304402703,0.245304402703,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.302503546779
 12/29  05:00:00,0.760922864451,8.64541559727,0.0,8.25184342594,0.0,0.246948772074,0.246948772074,0.246948772074,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.368958293882
 12/29  06:00:00,0.822008186465,8.8827759342,0.0,8.19625365416,0.0,0.245295921907,0.245295921907,0.245295921907,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.659055171047
 12/29  07:00:00,1.02420246078,9.20043302824,0.0,7.96749620601,0.0,0.23842066197,0.23842066197,0.23842066197,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.20120127884
 12/29  08:00:00,1.32317488218,9.05058815505,0.0,7.66418661084,0.0,0.229270117713,0.229270117713,0.229270117713,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.35268015167
 12/29  09:00:00,1.27758825246,8.75064225418,0.0,7.40695428648,0.0,0.221551463769,0.221551463769,0.221551463769,0.29257494,0.063744625,0.268690649238,0.413914574456,1.31517847811
 12/29  10:00:00,1.10440832495,8.23953418758,0.0,7.01800701082,0.0,0.209860658778,0.209860658778,0.209860658778,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.19726329572
 12/29  11:00:00,1.09480763964,8.1362062597,0.0,7.0549736018,0.0,0.211067176157,0.211067176157,0.211067176157,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.05639813054
 12/29  12:00:00,1.05326997027,6.09145772881,0.0,5.13727222819,0.0,0.153175935208,0.153175935208,0.153175935208,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.92934336465
 12/29  13:00:00,0.998735481409,4.68173478159,0.0,3.82541286275,0.0,0.113990805902,0.113990805902,0.113990805902,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.831898256823
 12/29  14:00:00,0.95406563987,3.85511528717,0.0,3.05566349254,0.0,0.0910574744339,0.0910574744339,0.0910574744339,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.774183576075
 12/29  15:00:00,0.957752224442,3.50384441558,0.0,2.76071369828,0.0,0.0823249730309,0.0823249730309,0.0823249730309,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.716439687279
 12/29  16:00:00,1.06036374011,3.61241600049,0.0,2.85995081709,0.0,0.0853038443192,0.0853038443192,0.0853038443192,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.724290472975
 12/29  17:00:00,1.3968457286,4.20539185623,0.0,3.377214443,0.0,0.10101616806,0.10101616806,0.10101616806,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.794851668799
 12/29  18:00:00,1.96926857997,5.89767908622,0.0,4.91333240684,0.0,0.147273535523,0.147273535523,0.147273535523,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.943861225927
 12/29  19:00:00,2.23624751841,5.63088737902,0.0,4.50792422503,0.0,0.134636288858,0.134636288858,0.134636288858,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.07900817099
 12/29  20:00:00,2.08634233357,5.99630414562,0.0,4.85010426104,0.0,0.144992637246,0.144992637246,0.144992637246,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.10082969873
 12/29  21:00:00,1.99964029543,6.41508175424,0.0,5.34853780742,0.0,0.159954078983,0.159954078983,0.159954078983,0.71053914,0.154808375,0.275874927963,0.681351773484,1.01961399439
 12/29  22:00:00,1.84699828944,6.86597816203,0.0,5.89998264173,0.0,0.176492617769,0.176492617769,0.176492617769,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.920161208779
 12/29  23:00:00,1.53643941717,7.30415610947,0.0,6.50469816223,0.0,0.194626315485,0.194626315485,0.194626315485,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.759794224476
 12/29  24:00:00,1.24708330045,7.70076264296,0.0,7.08007354598,0.0,0.211870422947,0.211870422947,0.211870422947,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.586222059928
 12/30  01:00:00,0.948060443373,8.09853951117,0.0,7.6504052124,0.0,0.228963547612,0.228963547612,0.228963547612,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.41962480918
 12/30  02:00:00,0.831955584902,8.33248477602,0.0,7.97770767484,0.0,0.238778289537,0.238778289537,0.238778289537,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.328527370974
 12/30  03:00:00,0.77804895204,8.53492912582,0.0,8.20625040189,0.0,0.245568596224,0.245568596224,0.245568596224,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.30273333842
 12/30  04:00:00,0.770734907498,8.75206269079,0.0,8.41717250359,0.0,0.251906963055,0.251906963055,0.251906963055,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.309310015337
 12/30  05:00:00,0.767370758868,8.78526036527,0.0,8.37789685989,0.0,0.250725510876,0.250725510876,0.250725510876,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.382749627933
 12/30  06:00:00,0.82555081222,8.90595172483,0.0,8.17925614424,0.0,0.244741855062,0.244741855062,0.244741855062,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.69922847159
 12/30  07:00:00,1.04432550071,9.609761473,0.0,8.28412739025,0.0,0.247918189682,0.247918189682,0.247918189682,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.29389853936
 12/30  08:00:00,1.33534167123,8.86694079873,0.0,7.36757246713,0.0,0.220275544838,0.220275544838,0.220275544838,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.46564693906
 12/30  09:00:00,1.29718770889,8.44154251118,0.0,6.97921692356,0.0,0.208713619304,0.208713619304,0.208713619304,0.29257494,0.063744625,0.30112795013,0.413914574456,1.43381609803
 12/30  10:00:00,1.14205278109,8.10116459632,0.0,6.769826693,0.0,0.202474056451,0.202474056451,0.202474056451,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.30707402227
 12/30  11:00:00,1.15530533134,8.54584207141,0.0,7.36988929309,0.0,0.22064863856,0.22064863856,0.22064863856,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.15111825096
 12/30  12:00:00,1.14187280535,7.36864531385,0.0,6.3356656213,0.0,0.189290010775,0.189290010775,0.189290010775,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,1.00813755658
 12/30  13:00:00,1.10996912047,6.85941802152,0.0,5.93538877246,0.0,0.177413938873,0.177413938873,0.177413938873,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.899605587042
 12/30  14:00:00,1.07764421804,6.57857415688,0.0,5.72162301793,0.0,0.171048020087,0.171048020087,0.171048020087,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.831682920389
 12/30  15:00:00,1.08150759795,6.37956732713,0.0,5.5850239612,0.0,0.166954774368,0.166954774368,0.166954774368,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.767852335924
 12/30  16:00:00,1.17488154438,6.24729393439,0.0,5.44439690919,0.0,0.162762675736,0.162762675736,0.162762675736,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.774722314776
 12/30  17:00:00,1.49392789703,6.31479208764,0.0,5.42459341663,0.0,0.16218041724,0.16218041724,0.16218041724,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.856872926582
 12/30  18:00:00,2.04222038743,7.2363880177,0.0,6.17695451191,0.0,0.184873412762,0.184873412762,0.184873412762,0.633912342136,0.138113348096,0.480421867651,0.587787416781,1.01894805234
 12/30  19:00:00,2.29145313923,6.42988689676,0.0,5.20861486925,0.0,0.15553159414,0.15553159414,0.15553159414,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.1773170445
 12/30  20:00:00,2.12869803144,6.38151327257,0.0,5.1252612739,0.0,0.153103580925,0.153103580925,0.153103580925,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.21088181282
 12/30  21:00:00,2.03154245369,6.42421190532,0.0,5.25214709199,0.0,0.157000866911,0.157000866911,0.157000866911,0.71053914,0.154808375,0.310730298291,0.681351773484,1.1251348609
 12/30  22:00:00,1.86997244378,6.53573903533,0.0,5.48082741946,0.0,0.163859914636,0.163859914636,0.163859914636,0.599081964271,0.130524696192,0.293949140492,0.665444728188,1.00907730435
 12/30  23:00:00,1.54233822195,6.62962380995,0.0,5.76008526929,0.0,0.172231908337,0.172231908337,0.172231908337,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.829874817895
 12/30  24:00:00,1.2321227888,6.72970259228,0.0,6.06522310495,0.0,0.181375065958,0.181375065958,0.181375065958,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.630012450278
 12/31  01:00:00,0.909799186237,6.82492767757,0.0,6.37634191458,0.0,0.190702290477,0.190702290477,0.190702290477,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.420076273405
 12/31  02:00:00,0.791842152759,6.99713835444,0.0,6.64193183105,0.0,0.198664857394,0.198664857394,0.198664857394,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.328956793187
 12/31  03:00:00,0.735114434148,7.10435332108,0.0,6.7751018655,0.0,0.202634078332,0.202634078332,0.202634078332,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.303306070069
 12/31  04:00:00,0.725334235298,7.24076256749,0.0,6.90498887504,0.0,0.206506290855,0.206506290855,0.206506290855,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.31019352058
 12/31  05:00:00,0.726884227963,7.43843383995,0.0,7.02968245844,0.0,0.210238979972,0.210238979972,0.210238979972,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.384137504063
 12/31  06:00:00,0.791746091526,7.78235725042,0.0,7.05359055943,0.0,0.210937134368,0.210937134368,0.210937134368,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.701299581992
 12/31  07:00:00,1.00291027116,8.23473555569,0.0,6.90590716339,0.0,0.206502960135,0.206502960135,0.206502960135,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.29709284892
 12/31  08:00:00,1.31093177384,8.05654562077,0.0,6.55339020837,0.0,0.195865647452,0.195865647452,0.195865647452,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.46943401986
 12/31  09:00:00,1.27210657092,7.61218935988,0.0,6.14646769558,0.0,0.183632481338,0.183632481338,0.183632481338,0.29257494,0.063744625,0.30112795013,0.413914574456,1.43721217471
 12/31  10:00:00,1.11474117205,7.19721129986,0.0,5.86279389111,0.0,0.17516244741,0.17516244741,0.17516244741,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.31015352771
 12/31  11:00:00,1.1326164989,7.79449738127,0.0,6.61577321527,0.0,0.197959806122,0.197959806122,0.197959806122,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.15388963865
 12/31  12:00:00,1.11497234962,6.47742075594,0.0,5.44238427819,0.0,0.162389555047,0.162389555047,0.162389555047,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,1.01019434177
 12/31  13:00:00,1.08033511594,5.8762567622,0.0,4.95016839725,0.0,0.147779934339,0.147779934339,0.147779934339,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.901664702934
 12/31  14:00:00,1.04549338937,5.51078483724,0.0,4.65192213989,0.0,0.138897191416,0.138897191416,0.138897191416,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.8335944788
 12/31  15:00:00,1.04762618517,5.25315535635,0.0,4.45682759464,0.0,0.133073361588,0.133073361588,0.133073361588,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.76963673169
 12/31  16:00:00,1.14343081124,5.2026597508,0.0,4.39768506716,0.0,0.131311942593,0.131311942593,0.131311942593,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.776799973225
 12/31  17:00:00,1.45883678024,5.14867772982,0.0,4.25628423685,0.0,0.127089300455,0.127089300455,0.127089300455,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.859067748542
 12/31  18:00:00,2.00138709749,5.87998278655,0.0,4.81799116208,0.0,0.14404012283,0.14404012283,0.14404012283,0.633912342136,0.138113348096,0.480421867651,0.587787416781,1.02150617102
 12/31  19:00:00,2.25063350305,5.07221692256,0.0,3.84780386608,0.0,0.114711957951,0.114711957951,0.114711957951,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.18045807347
 12/31  20:00:00,2.09115275437,5.13161872264,0.0,3.87196483392,0.0,0.115558303851,0.115558303851,0.115558303851,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.21428370287
 12/31  21:00:00,1.99870198154,5.33197597664,0.0,4.15661424848,0.0,0.124160394768,0.124160394768,0.124160394768,0.71053914,0.154808375,0.310730298291,0.681351773484,1.12843177573
 12/31  22:00:00,1.84266020346,5.62796615805,0.0,4.57000224757,0.0,0.136547674316,0.136547674316,0.136547674316,0.599081964271,0.130524696192,0.293949140492,0.665444728188,1.01212959895
 12/31  23:00:00,1.52177723822,5.94707253991,0.0,5.07520645555,0.0,0.151670924602,0.151670924602,0.151670924602,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.832202361597
 12/31  24:00:00,1.21956630052,6.31422238941,0.0,5.6479401093,0.0,0.168818577677,0.168818577677,0.168818577677,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.631815243058
